ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 00:00,2,0.000,ALERT,214.19,304.18,59.970,1463198403,"201051344000645","219011344069620",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,406997.7,406997.7,30330,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198405,505052.00
05/14/2016 00:00,2,0.000,ALERT,213.06,302.37,59.949,1463198403,"274151322000085","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,668551.4,668551.4,23913,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198407,505053.00
05/14/2016 00:00,2,0.000,ALERT,214.41,304.18,59.970,1463198403,"201051344000633","219011344069620",0.00,5.00,0,299.67,305.38,0.0,0.0,0.000,397958.9,397958.9,30799,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463198409,505054.00
05/14/2016 00:00,2,0.000,ALERT,213.74,304.48,59.959,1463198403,"201051344000469","219011344069620",0.00,4.50,0,300.27,305.38,0.0,0.0,0.000,399351.8,399351.8,30736,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198411,505055.00
05/14/2016 00:00,2,0.000,ALERT,213.29,302.37,59.922,1463198403,"201051344000646","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,403081.9,403081.9,35294,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198413,505056.00
05/14/2016 00:00,2,0.000,ALERT,212.83,302.98,59.965,1463198403,"274151322000052","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,680484.7,680484.7,24135,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198414,505057.00
05/14/2016 00:00,2,0.000,ALERT,213.74,302.37,59.965,1463198403,"201051344000585","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,409527.8,409527.8,35301,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198416,505058.00
05/14/2016 00:00,2,0.000,ALERT,213.51,302.37,59.965,1463198403,"201051344001230","219011344069620",0.00,5.00,0,300.27,303.58,0.0,0.0,0.000,406766.1,406766.1,35099,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463198418,505059.00
05/14/2016 00:00,2,0.000,ALERT,213.96,302.98,59.970,1463198403,"201051344000582","219011344069620",0.00,4.50,0,300.87,303.88,0.0,0.0,0.000,400292.5,400292.5,35269,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463198420,505060.00
05/14/2016 00:00,2,0.000,ALERT,213.29,302.07,59.959,1463198403,"201051344000955","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,412350.7,412350.7,35202,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198422,505061.00
05/14/2016 00:00,2,0.000,ALERT,213.06,301.77,59.959,1463198403,"274151322000094","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,548291.9,548291.9,25139,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198424,505062.00
05/14/2016 00:00,2,0.000,ALERT,213.74,305.08,59.949,1463198403,"201051344000579","219011344069620",0.00,5.50,0,302.07,306.58,0.0,0.0,0.000,413113.9,413113.9,10809,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198425,505063.00
05/14/2016 00:00,2,0.000,ALERT,213.51,302.37,59.991,1463198403,"201051344000890","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,409512.8,409512.8,35222,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198427,505064.00
05/14/2016 00:00,2,0.000,ALERT,213.51,302.37,59.949,1463198403,"201051344000438","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,411647.5,411647.5,35230,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198429,505065.00
05/14/2016 00:00,2,0.000,ALERT,213.74,301.77,59.949,1463198403,"201051344000417","219011344069620",0.00,5.50,0,299.37,302.68,0.0,0.0,0.000,404370.1,404370.1,35384,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198431,505066.00
05/14/2016 00:00,2,0.000,ALERT,213.06,302.07,59.959,1463198403,"274151322000083","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,674384.6,674384.6,24208,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198433,505067.00
05/14/2016 00:00,2,0.000,ALERT,213.74,302.98,59.944,1463198403,"274151322000076","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,717897.0,717897.0,24203,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198435,505068.00
05/14/2016 00:00,2,0.000,ALERT,213.96,305.38,59.944,1463198403,"201051344000868","219011344069620",0.00,5.00,0,301.77,306.88,0.0,0.0,0.000,398350.2,398350.2,30462,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198437,505069.00
05/14/2016 00:00,2,0.000,ALERT,213.06,303.58,59.938,1463198403,"274151322000095","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,710612.5,710612.5,24111,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463198438,505070.00
05/14/2016 00:00,2,0.000,ALERT,213.74,304.48,59.949,1463198403,"201051344000988","219011344069620",0.00,5.50,0,298.47,305.38,0.0,0.0,0.000,395642.2,395642.2,30757,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198440,505071.00
05/14/2016 00:00,2,0.000,ALERT,213.29,301.47,59.938,1463198403,"201051344001025","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,409369.3,409369.3,35273,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463198442,505072.00
05/14/2016 00:00,2,0.000,ALERT,213.74,304.48,59.944,1463198403,"201051344000458","219011344069620",0.00,6.30,0,301.47,306.58,0.0,0.0,0.000,406330.4,406330.4,30680,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198444,505073.00
05/14/2016 00:00,2,0.000,ALERT,214.41,304.48,59.922,1463198403,"201051344000853","219011344069620",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,404848.3,404848.3,30280,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198446,505074.00
05/14/2016 00:00,2,0.000,ALERT,213.96,302.37,59.938,1463198403,"201051344000685","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,411125.6,411125.6,35112,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198447,505075.00
05/14/2016 00:00,2,0.000,ALERT,213.74,301.77,59.975,1463198403,"201051344000917","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,407986.6,407986.6,35111,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198449,505076.00
05/14/2016 00:00,2,0.000,ALERT,213.96,302.68,59.981,1463198403,"201051344001145","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,413195.8,413195.8,34966,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198451,505077.00
05/14/2016 00:00,2,0.000,ALERT,213.51,301.47,59.944,1463198403,"201051344000651","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,405405.9,405405.9,35331,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198453,505078.00
05/14/2016 00:00,2,0.000,ALERT,212.61,302.37,59.938,1463198403,"274151322000088","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,652282.5,652282.5,23877,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198455,505079.00
05/14/2016 00:00,2,0.000,ALERT,213.51,301.77,59.922,1463198403,"274151322000068","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,547951.1,547951.1,25346,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198457,505080.00
05/14/2016 00:00,2,0.000,ALERT,213.29,302.07,59.944,1463198403,"201051344001135","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,401516.3,401516.3,35273,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198458,505081.00
05/14/2016 00:00,2,0.000,ALERT,213.74,305.38,59.944,1463198403,"201051344000594","219011344069620",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,409910.6,409910.6,30720,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198460,505082.00
05/14/2016 00:00,2,0.000,ALERT,213.74,302.07,59.944,1463198403,"201051344001203","219011344069620",0.00,5.00,0,299.97,305.08,0.0,0.0,0.000,408388.9,408388.9,35293,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198462,505083.00
05/14/2016 00:00,2,0.000,ALERT,212.83,302.68,59.907,1463198403,"274151322000054","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,666397.4,666397.4,23909,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463198464,505084.00
05/14/2016 00:00,2,0.000,ALERT,213.96,304.18,59.922,1463198403,"201051344000867","219011344069620",0.00,6.00,0,300.87,306.28,0.0,0.0,0.000,397611.9,397611.9,30722,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198466,505085.00
05/14/2016 00:00,2,0.000,ALERT,213.74,302.37,59.938,1463198403,"201051344001093","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,407036.1,407036.1,35159,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463198468,505086.00
05/14/2016 00:00,2,0.000,ALERT,213.74,304.48,59.928,1463198403,"201051344000900","219011344069620",0.00,5.00,0,300.87,305.68,0.0,0.0,0.000,413136.8,413136.8,30110,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198469,505087.00
05/14/2016 00:00,2,0.000,ALERT,214.19,303.88,59.965,1463198403,"201051344000648","219011344069620",0.00,4.50,0,300.87,305.98,0.0,0.0,0.000,405347.4,405347.4,30409,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198471,505088.00
05/14/2016 00:00,2,0.000,ALERT,213.96,305.08,59.933,1463198403,"201051344000569","219011344069620",0.00,5.00,0,302.07,306.88,0.0,0.0,0.000,414320.0,414320.0,30045,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198473,505089.00
05/14/2016 00:00,2,0.000,ALERT,213.74,304.78,59.933,1463198403,"201051344000983","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,405960.8,405960.8,30514,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198475,505090.00
05/14/2016 00:00,2,0.000,ALERT,213.96,304.48,59.959,1463198403,"201051344001158","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,400423.8,400423.8,30775,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198477,505091.00
05/14/2016 00:00,2,0.000,ALERT,214.19,305.08,59.938,1463198403,"201051344000576","219011344069620",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,407325.3,407325.3,30187,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198478,505092.00
05/14/2016 00:00,2,0.000,ALERT,213.29,301.47,59.970,1463198403,"274151322000087","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,640161.8,640161.8,23990,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463198480,505093.00
05/14/2016 00:15,2,0.000,ALERT,214.41,304.48,59.954,1463199304,"201051344000645","219011344069620",0.00,5.50,0,302.37,306.28,0.0,0.0,0.000,406997.7,406997.7,30332,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199306,505094.00
05/14/2016 00:15,2,0.000,ALERT,212.61,302.07,59.991,1463199304,"274151322000085","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,668551.4,668551.4,23915,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199308,505095.00
05/14/2016 00:15,2,0.000,ALERT,214.64,304.18,59.996,1463199304,"201051344000633","219011344069620",0.00,5.00,0,300.87,305.68,0.0,0.0,0.000,397958.9,397958.9,30801,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199309,505096.00
05/14/2016 00:15,2,0.000,ALERT,213.96,304.48,59.954,1463199304,"201051344000469","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,399351.8,399351.8,30738,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463199311,505097.00
05/14/2016 00:15,2,0.000,ALERT,213.51,302.68,59.928,1463199304,"201051344000646","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,403081.9,403081.9,35296,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199313,505098.00
05/14/2016 00:15,2,0.000,ALERT,212.61,302.37,59.949,1463199304,"274151322000052","219011344069620",0.00,6.00,0,300.57,305.68,0.0,0.0,0.000,680484.7,680484.7,24137,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463199315,505099.00
05/14/2016 00:15,2,0.000,ALERT,213.96,302.98,59.954,1463199304,"201051344000585","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,409527.8,409527.8,35303,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199317,505100.00
05/14/2016 00:15,2,0.000,ALERT,213.74,302.98,59.954,1463199304,"201051344001230","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,406766.1,406766.1,35101,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199319,505101.00
05/14/2016 00:15,2,0.000,ALERT,214.41,303.88,59.965,1463199304,"201051344000582","219011344069620",0.00,4.50,0,301.17,304.48,0.0,0.0,0.000,400292.5,400292.5,35271,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463199320,505102.00
05/14/2016 00:15,2,0.000,ALERT,213.51,302.68,59.965,1463199304,"201051344000955","219011344069620",0.00,5.00,0,300.57,303.58,0.0,0.0,0.000,412350.7,412350.7,35204,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199322,505103.00
05/14/2016 00:15,2,0.000,ALERT,212.61,301.77,59.944,1463199304,"274151322000094","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,548291.9,548291.9,25141,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199324,505104.00
05/14/2016 00:15,2,0.000,ALERT,213.96,305.08,59.954,1463199304,"201051344000579","219011344069620",0.00,5.50,0,303.28,306.88,0.0,0.0,0.000,413113.9,413113.9,10811,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199326,505105.00
05/14/2016 00:15,2,0.000,ALERT,213.74,302.98,59.959,1463199304,"201051344000890","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,409512.8,409512.8,35224,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199328,505106.00
05/14/2016 00:15,2,0.000,ALERT,213.96,302.68,59.965,1463199304,"201051344000438","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,411647.5,411647.5,35232,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199329,505107.00
05/14/2016 00:15,2,0.000,ALERT,214.19,302.37,59.949,1463199304,"201051344000417","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,404370.1,404370.1,35386,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199331,505108.00
05/14/2016 00:15,2,0.000,ALERT,212.61,302.98,59.944,1463199304,"274151322000083","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,674384.6,674384.6,24210,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199333,505109.00
05/14/2016 00:15,2,0.000,ALERT,213.29,302.68,59.959,1463199304,"274151322000076","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,717897.0,717897.0,24205,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199335,505110.00
05/14/2016 00:15,2,0.000,ALERT,213.96,305.38,59.949,1463199304,"201051344000868","219011344069620",0.00,5.50,0,303.28,307.18,0.0,0.0,0.000,398350.2,398350.2,30464,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199337,505111.00
05/14/2016 00:15,2,0.000,ALERT,212.61,303.28,59.944,1463199304,"274151322000095","219011344069620",0.00,5.00,0,302.07,305.68,0.0,0.0,0.000,710612.5,710612.5,24113,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199338,505112.00
05/14/2016 00:15,2,0.000,ALERT,213.74,304.48,59.912,1463199304,"201051344000988","219011344069620",0.00,5.50,0,300.27,305.98,0.0,0.0,0.000,395642.2,395642.2,30759,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199340,505113.00
05/14/2016 00:15,2,0.000,ALERT,213.74,302.07,59.954,1463199304,"201051344001025","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,409369.3,409369.3,35275,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199342,505114.00
05/14/2016 00:15,2,0.000,ALERT,213.74,304.48,59.949,1463199304,"201051344000458","219011344069620",0.00,6.30,0,302.68,307.18,0.0,0.0,0.000,406330.4,406330.4,30682,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199344,505115.00
05/14/2016 00:15,2,0.000,ALERT,214.41,304.48,59.928,1463199304,"201051344000853","219011344069620",0.00,4.50,0,302.37,306.28,0.0,0.0,0.000,404848.3,404848.3,30282,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199346,505116.00
05/14/2016 00:15,2,0.000,ALERT,213.96,302.68,59.959,1463199304,"201051344000685","219011344069620",0.00,5.50,0,300.57,303.88,0.0,0.0,0.000,411125.6,411125.6,35114,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199347,505117.00
05/14/2016 00:15,2,0.000,ALERT,213.96,302.37,59.959,1463199304,"201051344000917","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,407986.6,407986.6,35113,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463199349,505118.00
05/14/2016 00:15,2,0.000,ALERT,214.19,302.98,59.954,1463199304,"201051344001145","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,413195.8,413195.8,34968,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199351,505119.00
05/14/2016 00:15,2,0.000,ALERT,213.96,302.07,59.949,1463199304,"201051344000651","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,405405.9,405405.9,35333,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463199353,505120.00
05/14/2016 00:15,2,0.000,ALERT,212.16,302.07,59.944,1463199304,"274151322000088","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,652282.5,652282.5,23879,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199355,505121.00
05/14/2016 00:15,2,0.000,ALERT,213.29,301.77,59.922,1463199304,"274151322000068","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,547951.1,547951.1,25348,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463199357,505122.00
05/14/2016 00:15,2,0.000,ALERT,213.51,302.98,59.949,1463199304,"201051344001135","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,401516.3,401516.3,35275,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199359,505123.00
05/14/2016 00:15,2,0.000,ALERT,213.51,305.08,59.959,1463199304,"201051344000594","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,409910.6,409910.6,30722,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199360,505124.00
05/14/2016 00:15,2,0.000,ALERT,213.74,302.37,59.954,1463199304,"201051344001203","219011344069620",0.00,5.00,0,300.57,305.68,0.0,0.0,0.000,408388.9,408388.9,35295,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199362,505125.00
05/14/2016 00:15,2,0.000,ALERT,212.38,302.98,59.954,1463199304,"274151322000054","219011344069620",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,666397.4,666397.4,23911,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463199364,505126.00
05/14/2016 00:15,2,0.000,ALERT,214.19,304.18,59.954,1463199304,"201051344000867","219011344069620",0.00,6.00,0,302.37,306.58,0.0,0.0,0.000,397611.9,397611.9,30724,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199366,505127.00
05/14/2016 00:15,2,0.000,ALERT,213.74,302.68,59.954,1463199304,"201051344001093","219011344069620",0.00,6.00,0,300.57,303.88,0.0,0.0,0.000,407036.1,407036.1,35161,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199368,505128.00
05/14/2016 00:15,2,0.000,ALERT,213.51,303.88,59.965,1463199304,"201051344000900","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,413136.8,413136.8,30112,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199370,505129.00
05/14/2016 00:15,2,0.000,ALERT,213.96,303.28,59.954,1463199304,"201051344000648","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,405347.4,405347.4,30411,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199372,505130.00
05/14/2016 00:15,2,0.000,ALERT,213.74,304.48,59.959,1463199304,"201051344000569","219011344069620",0.00,5.00,0,303.28,307.18,0.0,0.0,0.000,414320.0,414320.0,30047,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199373,505131.00
05/14/2016 00:15,2,0.000,ALERT,213.74,304.18,59.938,1463199304,"201051344000983","219011344069620",0.00,5.50,0,302.68,306.58,0.0,0.0,0.000,405960.8,405960.8,30516,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199375,505132.00
05/14/2016 00:15,2,0.000,ALERT,213.74,303.58,59.965,1463199304,"201051344001158","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,400423.8,400423.8,30777,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199377,505133.00
05/14/2016 00:15,2,0.000,ALERT,214.41,304.48,59.965,1463199304,"201051344000576","219011344069620",0.00,5.00,0,302.68,306.28,0.0,0.0,0.000,407325.3,407325.3,30189,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199379,505134.00
05/14/2016 00:15,2,0.000,ALERT,212.61,301.77,59.949,1463199304,"274151322000087","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,640161.8,640161.8,23992,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463199381,505135.00
05/14/2016 00:30,2,0.000,ALERT,214.41,305.08,60.002,1463200203,"201051344000645","219011344069620",0.00,5.50,0,302.68,306.58,0.0,0.0,0.000,406997.7,406997.7,30334,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200205,505136.00
05/14/2016 00:30,2,0.000,ALERT,212.83,302.68,59.970,1463200203,"274151322000085","219011344069620",0.00,6.00,0,300.87,304.18,0.0,0.0,0.000,668551.4,668551.4,23917,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200207,505137.00
05/14/2016 00:30,2,0.000,ALERT,214.41,304.48,59.970,1463200203,"201051344000633","219011344069620",0.00,4.50,0,300.57,305.98,0.0,0.0,0.000,397958.9,397958.9,30803,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463200209,505138.00
05/14/2016 00:30,2,0.000,ALERT,214.19,305.08,59.981,1463200203,"201051344000469","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,399351.8,399351.8,30740,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200211,505139.00
05/14/2016 00:30,2,0.000,ALERT,212.83,301.47,59.970,1463200203,"201051344000646","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,403081.9,403081.9,35298,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463200213,505140.00
05/14/2016 00:30,2,0.000,ALERT,212.61,302.98,59.981,1463200203,"274151322000052","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,680484.7,680484.7,24139,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463200215,505141.00
05/14/2016 00:30,2,0.000,ALERT,213.29,301.77,59.981,1463200203,"201051344000585","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,409527.8,409527.8,35305,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200217,505142.00
05/14/2016 00:30,2,0.000,ALERT,213.06,302.07,59.986,1463200203,"201051344001230","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,406766.1,406766.1,35103,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200218,505143.00
05/14/2016 00:30,2,0.000,ALERT,213.51,302.68,59.981,1463200203,"201051344000582","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,400292.5,400292.5,35273,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200220,505144.00
05/14/2016 00:30,2,0.000,ALERT,212.61,301.47,59.996,1463200203,"201051344000955","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,412350.7,412350.7,35206,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200222,505145.00
05/14/2016 00:30,2,0.000,ALERT,212.83,302.07,59.981,1463200203,"274151322000094","219011344069620",0.00,5.00,0,300.57,303.28,0.0,0.0,0.000,548291.9,548291.9,25143,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200224,505146.00
05/14/2016 00:30,2,0.000,ALERT,213.96,305.68,59.986,1463200203,"201051344000579","219011344069620",0.00,5.50,0,303.58,307.18,0.0,0.0,0.000,413113.9,413113.9,10813,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200226,505147.00
05/14/2016 00:30,2,0.000,ALERT,212.61,302.07,59.986,1463200203,"201051344000890","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,409512.8,409512.8,35226,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200228,505148.00
05/14/2016 00:30,2,0.000,ALERT,213.06,301.47,59.991,1463200203,"201051344000438","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,411647.5,411647.5,35234,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200229,505149.00
05/14/2016 00:30,2,0.000,ALERT,213.29,301.17,59.981,1463200203,"201051344000417","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,404370.1,404370.1,35388,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463200231,505150.00
05/14/2016 00:30,2,0.000,ALERT,212.83,302.37,59.986,1463200203,"274151322000083","219011344069620",0.00,6.00,0,301.17,304.48,0.0,0.0,0.000,674384.6,674384.6,24212,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200233,505151.00
05/14/2016 00:30,2,0.000,ALERT,213.51,302.98,59.996,1463200203,"274151322000076","219011344069620",0.00,6.00,0,301.17,304.48,0.0,0.0,0.000,717897.0,717897.0,24207,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200235,505152.00
05/14/2016 00:30,2,0.000,ALERT,213.96,305.68,59.981,1463200203,"201051344000868","219011344069620",0.00,5.00,0,303.58,307.48,0.0,0.0,0.000,398350.2,398350.2,30466,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200237,505153.00
05/14/2016 00:30,2,0.000,ALERT,212.83,303.88,59.996,1463200203,"274151322000095","219011344069620",0.00,5.00,0,301.77,305.08,0.0,0.0,0.000,710612.5,710612.5,24115,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200239,505154.00
05/14/2016 00:30,2,0.000,ALERT,213.74,305.08,59.986,1463200203,"201051344000988","219011344069620",0.00,5.50,0,300.27,306.28,0.0,0.0,0.000,395642.2,395642.2,30761,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200240,505155.00
05/14/2016 00:30,2,0.000,ALERT,212.83,300.87,59.996,1463200203,"201051344001025","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,409369.3,409369.3,35277,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200242,505156.00
05/14/2016 00:30,2,0.000,ALERT,213.74,305.08,60.002,1463200203,"201051344000458","219011344069620",0.00,6.30,0,302.98,307.48,0.0,0.0,0.000,406330.4,406330.4,30684,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200244,505157.00
05/14/2016 00:30,2,0.000,ALERT,214.64,305.08,59.959,1463200203,"201051344000853","219011344069620",0.00,5.00,0,302.68,306.58,0.0,0.0,0.000,404848.3,404848.3,30284,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463200246,505158.00
05/14/2016 00:30,2,0.000,ALERT,213.29,301.77,59.991,1463200203,"201051344000685","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,411125.6,411125.6,35116,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463200248,505159.00
05/14/2016 00:30,2,0.000,ALERT,213.29,301.17,59.991,1463200203,"201051344000917","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,407986.6,407986.6,35115,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200249,505160.00
05/14/2016 00:30,2,0.000,ALERT,213.29,301.77,59.996,1463200203,"201051344001145","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,413195.8,413195.8,34970,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200251,505161.00
05/14/2016 00:30,2,0.000,ALERT,213.06,300.87,60.002,1463200203,"201051344000651","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,405405.9,405405.9,35335,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200253,505162.00
05/14/2016 00:30,2,0.000,ALERT,212.38,302.68,60.002,1463200203,"274151322000088","219011344069620",0.00,6.00,0,300.57,303.58,0.0,0.0,0.000,652282.5,652282.5,23881,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463200255,505163.00
05/14/2016 00:30,2,0.000,ALERT,213.29,302.07,59.991,1463200203,"274151322000068","219011344069620",0.00,6.30,0,300.27,302.98,0.0,0.0,0.000,547951.1,547951.1,25350,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463200256,505164.00
05/14/2016 00:30,2,0.000,ALERT,212.61,301.47,60.039,1463200203,"201051344001135","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,401516.3,401516.3,35277,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463200258,505165.00
05/14/2016 00:30,2,0.000,ALERT,213.51,305.68,60.012,1463200203,"201051344000594","219011344069620",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,409910.6,409910.6,30724,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463200260,505166.00
05/14/2016 00:30,2,0.000,ALERT,213.06,301.17,60.023,1463200203,"201051344001203","219011344069620",0.00,5.00,0,300.27,305.98,0.0,0.0,0.000,408388.9,408388.9,35297,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200262,505167.00
05/14/2016 00:30,2,0.000,ALERT,212.61,302.68,59.996,1463200203,"274151322000054","219011344069620",0.00,6.30,0,300.87,304.18,0.0,0.0,0.000,666397.4,666397.4,23913,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463200264,505168.00
05/14/2016 00:30,2,0.000,ALERT,213.96,304.48,59.996,1463200203,"201051344000867","219011344069620",0.00,6.00,0,302.07,306.88,0.0,0.0,0.000,397611.9,397611.9,30726,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200265,505169.00
05/14/2016 00:30,2,0.000,ALERT,212.83,301.47,59.996,1463200203,"201051344001093","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,407036.1,407036.1,35163,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463200267,505170.00
05/14/2016 00:30,2,0.000,ALERT,213.51,304.78,59.996,1463200203,"201051344000900","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,413136.8,413136.8,30114,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463200269,505171.00
05/14/2016 00:30,2,0.000,ALERT,214.19,304.18,60.007,1463200203,"201051344000648","219011344069620",0.00,4.00,0,301.47,306.58,0.0,0.0,0.000,405347.4,405347.4,30413,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200271,505172.00
05/14/2016 00:30,2,0.000,ALERT,213.74,305.38,59.996,1463200203,"201051344000569","219011344069620",0.00,5.00,0,302.98,307.48,0.0,0.0,0.000,414320.0,414320.0,30049,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200273,505173.00
05/14/2016 00:30,2,0.000,ALERT,213.96,305.08,60.002,1463200203,"201051344000983","219011344069620",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,405960.8,405960.8,30518,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200275,505174.00
05/14/2016 00:30,2,0.000,ALERT,213.96,304.48,59.996,1463200203,"201051344001158","219011344069620",0.00,4.50,0,301.47,306.28,0.0,0.0,0.000,400423.8,400423.8,30779,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200277,505175.00
05/14/2016 00:30,2,0.000,ALERT,213.96,304.78,59.954,1463200203,"201051344000576","219011344069620",0.00,5.00,0,301.77,306.58,0.0,0.0,0.000,407325.3,407325.3,30191,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200278,505176.00
05/14/2016 00:30,2,0.000,ALERT,212.83,301.47,60.002,1463200203,"274151322000087","219011344069620",0.00,6.70,0,299.97,303.28,0.0,0.0,0.000,640161.8,640161.8,23994,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463200280,505177.00
05/14/2016 00:45,2,0.000,ALERT,214.19,305.08,59.954,1463201103,"201051344000645","219011344069620",0.00,5.50,0,302.98,306.88,0.0,0.0,0.000,406997.7,406997.7,30336,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201105,505178.00
05/14/2016 00:45,2,0.000,ALERT,212.83,302.37,59.965,1463201103,"274151322000085","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,668551.4,668551.4,23919,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201106,505179.00
05/14/2016 00:45,2,0.000,ALERT,214.41,304.78,59.965,1463201103,"201051344000633","219011344069620",0.00,4.50,0,301.17,306.28,0.0,0.0,0.000,397958.9,397958.9,30805,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201108,505180.00
05/14/2016 00:45,2,0.000,ALERT,213.74,305.08,59.975,1463201103,"201051344000469","219011344069620",0.00,4.00,0,301.77,306.58,0.0,0.0,0.000,399351.8,399351.8,30742,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201110,505181.00
05/14/2016 00:45,2,0.000,ALERT,212.38,301.17,59.970,1463201103,"201051344000646","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,403081.9,403081.9,35300,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201112,505182.00
05/14/2016 00:45,2,0.000,ALERT,212.38,303.28,59.975,1463201103,"274151322000052","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,680484.7,680484.7,24141,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201114,505183.00
05/14/2016 00:45,2,0.000,ALERT,212.83,301.77,59.975,1463201103,"201051344000585","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,409527.8,409527.8,35307,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201116,505184.00
05/14/2016 00:45,2,0.000,ALERT,212.83,302.07,59.965,1463201103,"201051344001230","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,406766.1,406766.1,35105,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201117,505185.00
05/14/2016 00:45,2,0.000,ALERT,213.29,302.37,59.970,1463201103,"201051344000582","219011344069620",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,400292.5,400292.5,35275,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463201119,505186.00
05/14/2016 00:45,2,0.000,ALERT,212.38,301.47,60.034,1463201103,"201051344000955","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,412350.7,412350.7,35208,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201121,505187.00
05/14/2016 00:45,2,0.000,ALERT,212.61,302.37,60.018,1463201103,"274151322000094","219011344069620",0.00,5.00,0,300.27,303.28,0.0,0.0,0.000,548291.9,548291.9,25145,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201123,505188.00
05/14/2016 00:45,2,0.000,ALERT,213.74,305.68,59.986,1463201103,"201051344000579","219011344069620",0.00,5.50,0,303.58,307.48,0.0,0.0,0.000,413113.9,413113.9,10815,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201125,505189.00
05/14/2016 00:45,2,0.000,ALERT,212.61,301.77,59.981,1463201103,"201051344000890","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,409512.8,409512.8,35228,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463201127,505190.00
05/14/2016 00:45,2,0.000,ALERT,212.83,301.47,59.981,1463201103,"201051344000438","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,411647.5,411647.5,35236,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463201128,505191.00
05/14/2016 00:45,2,0.000,ALERT,213.06,301.17,59.975,1463201103,"201051344000417","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,404370.1,404370.1,35390,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201130,505192.00
05/14/2016 00:45,2,0.000,ALERT,212.61,302.68,59.975,1463201103,"274151322000083","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,674384.6,674384.6,24214,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201132,505193.00
05/14/2016 00:45,2,0.000,ALERT,213.06,302.68,59.975,1463201103,"274151322000076","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,717897.0,717897.0,24209,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201134,505194.00
05/14/2016 00:45,2,0.000,ALERT,213.74,305.68,59.981,1463201103,"201051344000868","219011344069620",0.00,5.00,0,303.58,307.48,0.0,0.0,0.000,398350.2,398350.2,30468,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201136,505195.00
05/14/2016 00:45,2,0.000,ALERT,212.38,303.88,59.975,1463201103,"274151322000095","219011344069620",0.00,5.00,0,301.77,304.78,0.0,0.0,0.000,710612.5,710612.5,24117,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463201138,505196.00
