ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 00:45,2,0.000,ALERT,213.51,304.78,59.981,1463201103,"201051344000988","219011344069620",0.00,5.00,0,300.27,306.28,0.0,0.0,0.000,395642.2,395642.2,30763,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201140,505197.00
05/14/2016 00:45,2,0.000,ALERT,212.61,301.17,59.981,1463201103,"201051344001025","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,409369.3,409369.3,35279,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463201142,505198.00
05/14/2016 00:45,2,0.000,ALERT,213.74,305.38,59.981,1463201103,"201051344000458","219011344069620",0.00,6.00,0,302.98,307.48,0.0,0.0,0.000,406330.4,406330.4,30686,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463201143,505199.00
05/14/2016 00:45,2,0.000,ALERT,214.19,304.78,59.965,1463201103,"201051344000853","219011344069620",0.00,4.50,0,302.98,307.18,0.0,0.0,0.000,404848.3,404848.3,30286,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463201145,505200.00
05/14/2016 00:45,2,0.000,ALERT,213.29,302.07,60.023,1463201103,"201051344000685","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,411125.6,411125.6,35118,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201147,505201.00
05/14/2016 00:45,2,0.000,ALERT,213.06,301.47,59.944,1463201103,"201051344000917","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,407986.6,407986.6,35117,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463201149,505202.00
05/14/2016 00:45,2,0.000,ALERT,213.06,302.37,59.970,1463201103,"201051344001145","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,413195.8,413195.8,34972,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201151,505203.00
05/14/2016 00:45,2,0.000,ALERT,213.06,301.47,59.970,1463201103,"201051344000651","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,405405.9,405405.9,35337,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201152,505204.00
05/14/2016 00:45,2,0.000,ALERT,212.16,302.98,59.954,1463201103,"274151322000088","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,652282.5,652282.5,23883,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201154,505205.00
05/14/2016 00:45,2,0.000,ALERT,213.06,302.07,59.970,1463201103,"274151322000068","219011344069620",0.00,6.30,0,299.97,303.28,0.0,0.0,0.000,547951.1,547951.1,25352,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201156,505206.00
05/14/2016 00:45,2,0.000,ALERT,212.61,301.77,59.975,1463201103,"201051344001135","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,401516.3,401516.3,35279,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201158,505207.00
05/14/2016 00:45,2,0.000,ALERT,213.51,305.68,59.970,1463201103,"201051344000594","219011344069620",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,409910.6,409910.6,30726,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201160,505208.00
05/14/2016 00:45,2,0.000,ALERT,212.61,301.17,59.928,1463201103,"201051344001203","219011344069620",0.00,5.00,0,299.37,304.78,0.0,0.0,0.000,408388.9,408388.9,35299,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201161,505209.00
05/14/2016 00:45,2,0.000,ALERT,212.38,303.58,59.949,1463201103,"274151322000054","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,666397.4,666397.4,23915,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201163,505210.00
05/14/2016 00:45,2,0.000,ALERT,213.96,304.48,59.965,1463201103,"201051344000867","219011344069620",0.00,5.50,0,302.37,306.88,0.0,0.0,0.000,397611.9,397611.9,30728,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201165,505211.00
05/14/2016 00:45,2,0.000,ALERT,212.83,301.77,59.970,1463201103,"201051344001093","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,407036.1,407036.1,35165,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201167,505212.00
05/14/2016 00:45,2,0.000,ALERT,213.51,305.08,59.970,1463201103,"201051344000900","219011344069620",0.00,4.50,0,302.37,306.28,0.0,0.0,0.000,413136.8,413136.8,30116,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201168,505213.00
05/14/2016 00:45,2,0.000,ALERT,213.74,304.18,59.922,1463201103,"201051344000648","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,405347.4,405347.4,30415,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201170,505214.00
05/14/2016 00:45,2,0.000,ALERT,213.74,305.38,60.012,1463201103,"201051344000569","219011344069620",0.00,5.00,0,303.28,307.48,0.0,0.0,0.000,414320.0,414320.0,30051,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201172,505215.00
05/14/2016 00:45,2,0.000,ALERT,213.74,305.38,59.949,1463201103,"201051344000983","219011344069620",0.00,5.00,0,302.98,306.88,0.0,0.0,0.000,405960.8,405960.8,30520,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201174,505216.00
05/14/2016 00:45,2,0.000,ALERT,213.96,304.78,59.970,1463201103,"201051344001158","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,400423.8,400423.8,30781,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463201176,505217.00
05/14/2016 00:45,2,0.000,ALERT,213.96,305.38,59.965,1463201103,"201051344000576","219011344069620",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,407325.3,407325.3,30193,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463201178,505218.00
05/14/2016 00:45,2,0.000,ALERT,212.61,302.37,59.959,1463201103,"274151322000087","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,640161.8,640161.8,23996,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463201179,505219.00
05/14/2016 01:00,2,0.000,ALERT,214.19,305.08,60.018,1463202003,"201051344000645","219011344069620",0.00,5.00,0,303.28,306.88,0.0,0.0,0.000,406997.7,406997.7,30338,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463202005,505220.00
05/14/2016 01:00,2,0.000,ALERT,212.83,302.37,59.938,1463202003,"274151322000085","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,668551.4,668551.4,23921,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202007,505221.00
05/14/2016 01:00,2,0.000,ALERT,214.41,305.08,59.975,1463202003,"201051344000633","219011344069620",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,397958.9,397958.9,30807,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202009,505222.00
05/14/2016 01:00,2,0.000,ALERT,213.74,305.08,59.970,1463202003,"201051344000469","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,399351.8,399351.8,30744,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463202011,505223.00
05/14/2016 01:00,2,0.000,ALERT,212.38,301.77,59.975,1463202003,"201051344000646","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,403081.9,403081.9,35302,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202013,505224.00
05/14/2016 01:00,2,0.000,ALERT,212.61,302.37,59.959,1463202003,"274151322000052","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,680484.7,680484.7,24143,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202014,505225.00
05/14/2016 01:00,2,0.000,ALERT,212.83,302.07,59.965,1463202003,"201051344000585","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,409527.8,409527.8,35309,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202016,505226.00
05/14/2016 01:00,2,0.000,ALERT,212.61,302.37,59.981,1463202003,"201051344001230","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,406766.1,406766.1,35107,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202018,505227.00
05/14/2016 01:00,2,0.000,ALERT,213.29,302.98,59.975,1463202003,"201051344000582","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,400292.5,400292.5,35277,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202020,505228.00
05/14/2016 01:00,2,0.000,ALERT,212.38,302.07,59.975,1463202003,"201051344000955","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,412350.7,412350.7,35210,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202022,505229.00
05/14/2016 01:00,2,0.000,ALERT,212.83,302.37,59.959,1463202003,"274151322000094","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,548291.9,548291.9,25147,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202023,505230.00
05/14/2016 01:00,2,0.000,ALERT,213.74,305.98,59.965,1463202003,"201051344000579","219011344069620",0.00,5.00,0,303.88,307.48,0.0,0.0,0.000,413113.9,413113.9,10817,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202025,505231.00
05/14/2016 01:00,2,0.000,ALERT,212.38,302.37,59.996,1463202003,"201051344000890","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,409512.8,409512.8,35230,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202027,505232.00
05/14/2016 01:00,2,0.000,ALERT,213.06,302.37,59.981,1463202003,"201051344000438","219011344069620",0.00,4.50,0,300.27,303.58,0.0,0.0,0.000,411647.5,411647.5,35238,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202029,505233.00
05/14/2016 01:00,2,0.000,ALERT,212.83,301.17,59.986,1463202003,"201051344000417","219011344069620",0.00,5.00,0,299.67,302.68,0.0,0.0,0.000,404370.1,404370.1,35392,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463202031,505234.00
05/14/2016 01:00,2,0.000,ALERT,212.83,302.68,60.028,1463202003,"274151322000083","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,674384.6,674384.6,24216,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202032,505235.00
05/14/2016 01:00,2,0.000,ALERT,213.51,302.68,59.986,1463202003,"274151322000076","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,717897.0,717897.0,24211,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202034,505236.00
05/14/2016 01:00,2,0.000,ALERT,213.74,305.98,59.965,1463202003,"201051344000868","219011344069620",0.00,4.50,0,303.88,307.48,0.0,0.0,0.000,398350.2,398350.2,30470,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202036,505237.00
05/14/2016 01:00,2,0.000,ALERT,212.83,303.88,59.996,1463202003,"274151322000095","219011344069620",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,710612.5,710612.5,24119,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202038,505238.00
05/14/2016 01:00,2,0.000,ALERT,213.51,305.08,60.007,1463202003,"201051344000988","219011344069620",0.00,5.00,0,300.57,306.58,0.0,0.0,0.000,395642.2,395642.2,30765,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463202040,505239.00
05/14/2016 01:00,2,0.000,ALERT,212.38,300.87,59.991,1463202003,"201051344001025","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,409369.3,409369.3,35281,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463202042,505240.00
05/14/2016 01:00,2,0.000,ALERT,213.51,305.38,60.007,1463202003,"201051344000458","219011344069620",0.00,6.00,0,303.28,307.48,0.0,0.0,0.000,406330.4,406330.4,30688,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463202043,505241.00
05/14/2016 01:00,2,0.000,ALERT,214.19,305.08,59.996,1463202003,"201051344000853","219011344069620",0.00,4.50,0,303.28,306.88,0.0,0.0,0.000,404848.3,404848.3,30288,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202045,505242.00
05/14/2016 01:00,2,0.000,ALERT,213.06,301.77,59.975,1463202003,"201051344000685","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,411125.6,411125.6,35120,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463202047,505243.00
05/14/2016 01:00,2,0.000,ALERT,213.06,301.77,60.002,1463202003,"201051344000917","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,407986.6,407986.6,35119,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202049,505244.00
05/14/2016 01:00,2,0.000,ALERT,213.06,302.37,59.981,1463202003,"201051344001145","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,413195.8,413195.8,34974,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202051,505245.00
05/14/2016 01:00,2,0.000,ALERT,212.83,301.17,60.012,1463202003,"201051344000651","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,405405.9,405405.9,35339,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463202052,505246.00
05/14/2016 01:00,2,0.000,ALERT,212.38,302.98,60.002,1463202003,"274151322000088","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,652282.5,652282.5,23885,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202054,505247.00
05/14/2016 01:00,2,0.000,ALERT,213.51,301.77,59.986,1463202003,"274151322000068","219011344069620",0.00,6.30,0,299.97,303.28,0.0,0.0,0.000,547951.1,547951.1,25354,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202056,505248.00
05/14/2016 01:00,2,0.000,ALERT,212.61,302.37,60.007,1463202003,"201051344001135","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,401516.3,401516.3,35281,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463202058,505249.00
05/14/2016 01:00,2,0.000,ALERT,213.51,305.98,59.996,1463202003,"201051344000594","219011344069620",0.00,4.50,0,302.98,307.18,0.0,0.0,0.000,409910.6,409910.6,30728,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202060,505250.00
05/14/2016 01:00,2,0.000,ALERT,212.83,301.77,60.002,1463202003,"201051344001203","219011344069620",0.00,4.50,0,299.37,305.08,0.0,0.0,0.000,408388.9,408388.9,35301,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463202062,505251.00
05/14/2016 01:00,2,0.000,ALERT,212.61,303.58,59.996,1463202003,"274151322000054","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,666397.4,666397.4,23917,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202064,505252.00
05/14/2016 01:00,2,0.000,ALERT,213.96,305.08,59.986,1463202003,"201051344000867","219011344069620",0.00,5.50,0,302.37,307.18,0.0,0.0,0.000,397611.9,397611.9,30730,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202065,505253.00
05/14/2016 01:00,2,0.000,ALERT,212.83,302.07,59.991,1463202003,"201051344001093","219011344069620",0.00,6.00,0,299.97,303.28,0.0,0.0,0.000,407036.1,407036.1,35167,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202067,505254.00
05/14/2016 01:00,2,0.000,ALERT,213.51,305.38,59.996,1463202003,"201051344000900","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,413136.8,413136.8,30118,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463202069,505255.00
05/14/2016 01:00,2,0.000,ALERT,213.96,304.78,59.981,1463202003,"201051344000648","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,405347.4,405347.4,30417,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463202071,505256.00
05/14/2016 01:00,2,0.000,ALERT,213.96,306.28,59.991,1463202003,"201051344000569","219011344069620",0.00,4.50,0,303.88,307.78,0.0,0.0,0.000,414320.0,414320.0,30053,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202073,505257.00
05/14/2016 01:00,2,0.000,ALERT,213.74,305.38,59.991,1463202003,"201051344000983","219011344069620",0.00,5.00,0,303.58,307.18,0.0,0.0,0.000,405960.8,405960.8,30522,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463202075,505258.00
05/14/2016 01:00,2,0.000,ALERT,213.74,305.38,60.028,1463202003,"201051344001158","219011344069620",0.00,4.00,0,302.68,306.28,0.0,0.0,0.000,400423.8,400423.8,30783,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202077,505259.00
05/14/2016 01:00,2,0.000,ALERT,214.19,305.98,60.039,1463202003,"201051344000576","219011344069620",0.00,4.50,0,302.98,306.88,0.0,0.0,0.000,407325.3,407325.3,30195,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202078,505260.00
05/14/2016 01:00,2,0.000,ALERT,212.83,302.37,59.991,1463202003,"274151322000087","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,640161.8,640161.8,23998,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202080,505261.00
05/14/2016 01:15,2,0.000,ALERT,214.41,305.08,59.959,1463202904,"201051344000645","219011344069620",0.00,5.00,0,303.28,306.88,0.0,0.0,0.000,406997.7,406997.7,30340,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202906,505262.00
05/14/2016 01:15,2,0.000,ALERT,213.06,302.37,59.959,1463202904,"274151322000085","219011344069620",0.00,5.50,0,300.87,304.18,0.0,0.0,0.000,668551.4,668551.4,23923,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463202907,505263.00
05/14/2016 01:15,2,0.000,ALERT,214.64,305.08,59.954,1463202904,"201051344000633","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,397958.9,397958.9,30809,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202909,505264.00
05/14/2016 01:15,2,0.000,ALERT,213.96,305.08,59.959,1463202904,"201051344000469","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,399351.8,399351.8,30746,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463202911,505265.00
05/14/2016 01:15,2,0.000,ALERT,213.06,302.37,59.922,1463202904,"201051344000646","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,403081.9,403081.9,35304,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202913,505266.00
05/14/2016 01:15,2,0.000,ALERT,212.61,302.98,59.938,1463202904,"274151322000052","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,680484.7,680484.7,24145,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202915,505267.00
05/14/2016 01:15,2,0.000,ALERT,213.29,302.68,59.949,1463202904,"201051344000585","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,409527.8,409527.8,35311,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202917,505268.00
05/14/2016 01:15,2,0.000,ALERT,213.29,302.68,59.959,1463202904,"201051344001230","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,406766.1,406766.1,35109,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202919,505269.00
05/14/2016 01:15,2,0.000,ALERT,213.51,303.28,59.954,1463202904,"201051344000582","219011344069620",0.00,4.00,0,300.87,304.18,0.0,0.0,0.000,400292.5,400292.5,35279,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202921,505270.00
05/14/2016 01:15,2,0.000,ALERT,213.06,302.68,59.965,1463202904,"201051344000955","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,412350.7,412350.7,35212,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202922,505271.00
05/14/2016 01:15,2,0.000,ALERT,213.06,302.07,59.917,1463202904,"274151322000094","219011344069620",0.00,4.50,0,300.57,303.58,0.0,0.0,0.000,548291.9,548291.9,25149,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463202924,505272.00
05/14/2016 01:15,2,0.000,ALERT,213.96,305.68,59.928,1463202904,"201051344000579","219011344069620",0.00,5.00,0,303.88,307.48,0.0,0.0,0.000,413113.9,413113.9,10819,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463202926,505273.00
05/14/2016 01:15,2,0.000,ALERT,213.06,302.98,59.959,1463202904,"201051344000890","219011344069620",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,409512.8,409512.8,35232,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202928,505274.00
05/14/2016 01:15,2,0.000,ALERT,213.29,302.37,59.959,1463202904,"201051344000438","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,411647.5,411647.5,35240,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202930,505275.00
05/14/2016 01:15,2,0.000,ALERT,213.29,301.77,59.938,1463202904,"201051344000417","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,404370.1,404370.1,35394,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202931,505276.00
05/14/2016 01:15,2,0.000,ALERT,213.06,302.98,59.970,1463202904,"274151322000083","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,674384.6,674384.6,24218,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202933,505277.00
05/14/2016 01:15,2,0.000,ALERT,213.51,302.68,59.965,1463202904,"274151322000076","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,717897.0,717897.0,24213,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202935,505278.00
05/14/2016 01:15,2,0.000,ALERT,213.96,305.98,59.959,1463202904,"201051344000868","219011344069620",0.00,4.50,0,304.18,307.78,0.0,0.0,0.000,398350.2,398350.2,30472,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463202937,505279.00
05/14/2016 01:15,2,0.000,ALERT,213.06,303.88,59.938,1463202904,"274151322000095","219011344069620",0.00,4.50,0,302.07,305.08,0.0,0.0,0.000,710612.5,710612.5,24121,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202939,505280.00
05/14/2016 01:15,2,0.000,ALERT,213.74,305.08,59.970,1463202904,"201051344000988","219011344069620",0.00,5.00,0,300.87,306.58,0.0,0.0,0.000,395642.2,395642.2,30767,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463202941,505281.00
05/14/2016 01:15,2,0.000,ALERT,213.06,301.77,59.975,1463202904,"201051344001025","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,409369.3,409369.3,35283,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202942,505282.00
05/14/2016 01:15,2,0.000,ALERT,214.19,305.68,59.975,1463202904,"201051344000458","219011344069620",0.00,6.00,0,303.28,307.48,0.0,0.0,0.000,406330.4,406330.4,30690,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202944,505283.00
05/14/2016 01:15,2,0.000,ALERT,214.64,305.38,60.002,1463202904,"201051344000853","219011344069620",0.00,4.00,0,303.28,307.18,0.0,0.0,0.000,404848.3,404848.3,30290,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463202946,505284.00
05/14/2016 01:15,2,0.000,ALERT,213.74,302.37,60.007,1463202904,"201051344000685","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,411125.6,411125.6,35122,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202948,505285.00
05/14/2016 01:15,2,0.000,ALERT,213.51,302.07,59.975,1463202904,"201051344000917","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,407986.6,407986.6,35121,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463202949,505286.00
05/14/2016 01:15,2,0.000,ALERT,213.29,302.07,59.981,1463202904,"201051344001145","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,413195.8,413195.8,34976,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202951,505287.00
05/14/2016 01:15,2,0.000,ALERT,213.06,301.17,60.002,1463202904,"201051344000651","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,405405.9,405405.9,35341,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202953,505288.00
05/14/2016 01:15,2,0.000,ALERT,212.38,302.07,59.970,1463202904,"274151322000088","219011344069620",0.00,6.00,0,300.57,303.88,0.0,0.0,0.000,652282.5,652282.5,23887,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202955,505289.00
05/14/2016 01:15,2,0.000,ALERT,213.06,301.47,59.970,1463202904,"274151322000068","219011344069620",0.00,6.00,0,300.27,303.58,0.0,0.0,0.000,547951.1,547951.1,25356,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202957,505290.00
05/14/2016 01:15,2,0.000,ALERT,212.83,302.37,59.970,1463202904,"201051344001135","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,401516.3,401516.3,35283,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202959,505291.00
05/14/2016 01:15,2,0.000,ALERT,212.83,304.48,59.975,1463202904,"201051344000594","219011344069620",0.00,4.50,0,302.98,307.18,0.0,0.0,0.000,409910.6,409910.6,30730,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202960,505292.00
05/14/2016 01:15,2,0.000,ALERT,212.83,301.47,59.996,1463202904,"201051344001203","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,408388.9,408388.9,35303,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202962,505293.00
05/14/2016 01:15,2,0.000,ALERT,212.83,303.28,59.970,1463202904,"274151322000054","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,666397.4,666397.4,23919,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202964,505294.00
05/14/2016 01:15,2,0.000,ALERT,213.51,303.58,59.975,1463202904,"201051344000867","219011344069620",0.00,5.00,0,302.68,307.48,0.0,0.0,0.000,397611.9,397611.9,30732,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463202966,505295.00
05/14/2016 01:15,2,0.000,ALERT,212.83,301.77,59.975,1463202904,"201051344001093","219011344069620",0.00,5.50,0,300.27,303.58,0.0,0.0,0.000,407036.1,407036.1,35169,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202968,505296.00
05/14/2016 01:15,2,0.000,ALERT,213.06,303.88,59.981,1463202904,"201051344000900","219011344069620",0.00,4.00,0,302.68,306.88,0.0,0.0,0.000,413136.8,413136.8,30120,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202969,505297.00
05/14/2016 01:15,2,0.000,ALERT,213.29,303.28,59.975,1463202904,"201051344000648","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,405347.4,405347.4,30419,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202971,505298.00
05/14/2016 01:15,2,0.000,ALERT,213.29,304.48,59.965,1463202904,"201051344000569","219011344069620",0.00,4.50,0,303.88,308.09,0.0,0.0,0.000,414320.0,414320.0,30055,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463202973,505299.00
05/14/2016 01:15,2,0.000,ALERT,213.29,304.18,59.975,1463202904,"201051344000983","219011344069620",0.00,4.50,0,303.28,307.48,0.0,0.0,0.000,405960.8,405960.8,30524,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463202975,505300.00
05/14/2016 01:15,2,0.000,ALERT,213.29,303.58,59.970,1463202904,"201051344001158","219011344069620",0.00,4.00,0,302.37,306.88,0.0,0.0,0.000,400423.8,400423.8,30785,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202977,505301.00
05/14/2016 01:15,2,0.000,ALERT,213.51,304.18,60.018,1463202904,"201051344000576","219011344069620",0.00,4.00,0,302.98,307.18,0.0,0.0,0.000,407325.3,407325.3,30197,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463202978,505302.00
05/14/2016 01:15,2,0.000,ALERT,213.06,301.47,59.959,1463202904,"274151322000087","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,640161.8,640161.8,24000,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463202980,505303.00
05/14/2016 01:30,2,0.000,ALERT,213.51,303.88,59.949,1463203803,"201051344000645","219011344069620",0.00,4.50,0,302.07,307.18,0.0,0.0,0.000,406997.7,406997.7,30342,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203805,505304.00
05/14/2016 01:30,2,0.000,ALERT,212.38,302.07,59.965,1463203803,"274151322000085","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,668551.4,668551.4,23925,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203807,505305.00
05/14/2016 01:30,2,0.000,ALERT,213.51,303.28,59.949,1463203803,"201051344000633","219011344069620",0.00,4.00,0,300.27,306.58,0.0,0.0,0.000,397958.9,397958.9,30811,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203809,505306.00
05/14/2016 01:30,2,0.000,ALERT,213.06,303.88,59.949,1463203803,"201051344000469","219011344069620",0.00,3.70,0,301.17,306.58,0.0,0.0,0.000,399351.8,399351.8,30748,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203811,505307.00
05/14/2016 01:30,2,0.000,ALERT,212.38,301.47,59.944,1463203803,"201051344000646","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,403081.9,403081.9,35306,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463203813,505308.00
05/14/2016 01:30,2,0.000,ALERT,212.38,303.28,59.954,1463203803,"274151322000052","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,680484.7,680484.7,24147,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463203815,505309.00
05/14/2016 01:30,2,0.000,ALERT,212.83,301.77,59.965,1463203803,"201051344000585","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,409527.8,409527.8,35313,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203816,505310.00
05/14/2016 01:30,2,0.000,ALERT,212.83,302.07,59.959,1463203803,"201051344001230","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,406766.1,406766.1,35111,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203818,505311.00
05/14/2016 01:30,2,0.000,ALERT,213.29,302.68,59.970,1463203803,"201051344000582","219011344069620",0.00,4.00,0,301.17,304.48,0.0,0.0,0.000,400292.5,400292.5,35281,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203820,505312.00
05/14/2016 01:30,2,0.000,ALERT,212.38,301.77,59.965,1463203803,"201051344000955","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,412350.7,412350.7,35214,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463203822,505313.00
05/14/2016 01:30,2,0.000,ALERT,212.38,301.47,59.996,1463203803,"274151322000094","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,548291.9,548291.9,25151,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463203824,505314.00
05/14/2016 01:30,2,0.000,ALERT,212.83,304.18,59.970,1463203803,"201051344000579","219011344069620",0.00,4.50,0,302.68,307.78,0.0,0.0,0.000,413113.9,413113.9,10821,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203825,505315.00
05/14/2016 01:30,2,0.000,ALERT,212.83,302.07,59.965,1463203803,"201051344000890","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,409512.8,409512.8,35234,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463203827,505316.00
05/14/2016 01:30,2,0.000,ALERT,212.83,301.77,59.928,1463203803,"201051344000438","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,411647.5,411647.5,35242,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203829,505317.00
05/14/2016 01:30,2,0.000,ALERT,213.06,301.17,59.970,1463203803,"201051344000417","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,404370.1,404370.1,35396,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203831,505318.00
05/14/2016 01:30,2,0.000,ALERT,212.61,302.68,59.981,1463203803,"274151322000083","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,674384.6,674384.6,24220,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203833,505319.00
05/14/2016 01:30,2,0.000,ALERT,213.06,302.68,59.991,1463203803,"274151322000076","219011344069620",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,717897.0,717897.0,24215,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203834,505320.00
05/14/2016 01:30,2,0.000,ALERT,212.83,304.48,59.965,1463203803,"201051344000868","219011344069620",0.00,4.00,0,302.68,308.09,0.0,0.0,0.000,398350.2,398350.2,30474,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203836,505321.00
05/14/2016 01:30,2,0.000,ALERT,212.38,303.58,59.981,1463203803,"274151322000095","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,710612.5,710612.5,24123,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203838,505322.00
05/14/2016 01:30,2,0.000,ALERT,212.61,303.28,59.970,1463203803,"201051344000988","219011344069620",0.00,5.00,0,299.37,306.58,0.0,0.0,0.000,395642.2,395642.2,30769,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203840,505323.00
05/14/2016 01:30,2,0.000,ALERT,212.83,301.17,59.970,1463203803,"201051344001025","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,409369.3,409369.3,35285,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463203842,505324.00
05/14/2016 01:30,2,0.000,ALERT,212.61,303.88,59.965,1463203803,"201051344000458","219011344069620",0.00,5.50,0,302.07,307.78,0.0,0.0,0.000,406330.4,406330.4,30692,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203844,505325.00
05/14/2016 01:30,2,0.000,ALERT,213.51,303.58,59.975,1463203803,"201051344000853","219011344069620",0.00,3.70,0,302.07,307.18,0.0,0.0,0.000,404848.3,404848.3,30292,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203846,505326.00
05/14/2016 01:30,2,0.000,ALERT,213.29,302.07,59.959,1463203803,"201051344000685","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,411125.6,411125.6,35124,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203847,505327.00
05/14/2016 01:30,2,0.000,ALERT,212.83,301.47,59.970,1463203803,"201051344000917","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,407986.6,407986.6,35123,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203849,505328.00
05/14/2016 01:30,2,0.000,ALERT,213.06,302.07,59.970,1463203803,"201051344001145","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,413195.8,413195.8,34978,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203851,505329.00
05/14/2016 01:30,2,0.000,ALERT,213.06,301.47,59.965,1463203803,"201051344000651","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,405405.9,405405.9,35343,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203853,505330.00
05/14/2016 01:30,2,0.000,ALERT,212.16,302.07,59.965,1463203803,"274151322000088","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,652282.5,652282.5,23889,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203854,505331.00
05/14/2016 01:30,2,0.000,ALERT,213.29,302.37,59.965,1463203803,"274151322000068","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,547951.1,547951.1,25358,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203856,505332.00
05/14/2016 01:30,2,0.000,ALERT,212.61,301.77,59.959,1463203803,"201051344001135","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,401516.3,401516.3,35285,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203858,505333.00
05/14/2016 01:30,2,0.000,ALERT,212.61,304.18,59.965,1463203803,"201051344000594","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,409910.6,409910.6,30732,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203860,505334.00
05/14/2016 01:30,2,0.000,ALERT,213.06,301.77,59.965,1463203803,"201051344001203","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,408388.9,408388.9,35305,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203862,505335.00
05/14/2016 01:30,2,0.000,ALERT,212.16,302.68,59.933,1463203803,"274151322000054","219011344069620",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,666397.4,666397.4,23921,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203864,505336.00
05/14/2016 01:30,2,0.000,ALERT,213.06,303.28,59.975,1463203803,"201051344000867","219011344069620",0.00,5.50,0,301.47,306.28,0.0,0.0,0.000,397611.9,397611.9,30734,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203865,505337.00
05/14/2016 01:30,2,0.000,ALERT,213.06,301.77,59.928,1463203803,"201051344001093","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,407036.1,407036.1,35171,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203867,505338.00
05/14/2016 01:30,2,0.000,ALERT,212.61,303.58,59.959,1463203803,"201051344000900","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,413136.8,413136.8,30122,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203869,505339.00
05/14/2016 01:30,2,0.000,ALERT,213.06,302.98,59.965,1463203803,"201051344000648","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,405347.4,405347.4,30421,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203871,505340.00
05/14/2016 01:30,2,0.000,ALERT,213.06,304.18,59.970,1463203803,"201051344000569","219011344069620",0.00,4.00,0,302.68,306.88,0.0,0.0,0.000,414320.0,414320.0,30057,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203873,505341.00
