ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 01:30,2,0.000,ALERT,212.83,303.88,59.938,1463203803,"201051344000983","219011344069620",0.00,4.00,0,302.37,305.98,0.0,0.0,0.000,405960.8,405960.8,30526,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203875,505342.00
05/14/2016 01:30,2,0.000,ALERT,213.06,303.58,59.949,1463203803,"201051344001158","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,400423.8,400423.8,30787,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203876,505343.00
05/14/2016 01:30,2,0.000,ALERT,213.51,304.18,59.970,1463203803,"201051344000576","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,407325.3,407325.3,30199,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203878,505344.00
05/14/2016 01:30,2,0.000,ALERT,212.38,301.17,59.959,1463203803,"274151322000087","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,640161.8,640161.8,24002,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463203880,505345.00
05/14/2016 01:45,2,0.000,ALERT,213.29,302.98,59.965,1463204704,"201051344000645","219011344069620",0.00,4.50,0,301.77,305.38,0.0,0.0,0.000,406997.7,406997.7,30344,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204706,505346.00
05/14/2016 01:45,2,0.000,ALERT,212.61,302.37,59.965,1463204704,"274151322000085","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,668551.4,668551.4,23927,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204707,505347.00
05/14/2016 01:45,2,0.000,ALERT,213.51,302.98,59.970,1463204704,"201051344000633","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,397958.9,397958.9,30813,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463204709,505348.00
05/14/2016 01:45,2,0.000,ALERT,213.06,303.28,59.975,1463204704,"201051344000469","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,399351.8,399351.8,30750,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204711,505349.00
05/14/2016 01:45,2,0.000,ALERT,212.83,302.68,59.970,1463204704,"201051344000646","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,403081.9,403081.9,35308,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204713,505350.00
05/14/2016 01:45,2,0.000,ALERT,212.16,302.68,59.938,1463204704,"274151322000052","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,680484.7,680484.7,24149,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204715,505351.00
05/14/2016 01:45,2,0.000,ALERT,213.06,302.68,59.981,1463204704,"201051344000585","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,409527.8,409527.8,35315,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204716,505352.00
05/14/2016 01:45,2,0.000,ALERT,212.83,302.68,59.975,1463204704,"201051344001230","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,406766.1,406766.1,35113,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204718,505353.00
05/14/2016 01:45,2,0.000,ALERT,213.51,303.58,59.970,1463204704,"201051344000582","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,400292.5,400292.5,35283,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463204720,505354.00
05/14/2016 01:45,2,0.000,ALERT,212.38,302.68,59.981,1463204704,"201051344000955","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,412350.7,412350.7,35216,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463204722,505355.00
05/14/2016 01:45,2,0.000,ALERT,212.38,301.77,59.975,1463204704,"274151322000094","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,548291.9,548291.9,25153,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204724,505356.00
05/14/2016 01:45,2,0.000,ALERT,212.83,303.88,59.965,1463204704,"201051344000579","219011344069620",0.00,4.50,0,302.37,305.98,0.0,0.0,0.000,413113.9,413113.9,10823,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204726,505357.00
05/14/2016 01:45,2,0.000,ALERT,212.83,302.98,59.975,1463204704,"201051344000890","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,409512.8,409512.8,35236,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204728,505358.00
05/14/2016 01:45,2,0.000,ALERT,212.83,302.07,59.970,1463204704,"201051344000438","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,411647.5,411647.5,35244,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463204729,505359.00
05/14/2016 01:45,2,0.000,ALERT,212.83,301.47,59.981,1463204704,"201051344000417","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,404370.1,404370.1,35398,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204731,505360.00
05/14/2016 01:45,2,0.000,ALERT,212.61,302.68,59.928,1463204704,"274151322000083","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,674384.6,674384.6,24222,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204733,505361.00
05/14/2016 01:45,2,0.000,ALERT,213.06,302.07,59.959,1463204704,"274151322000076","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,717897.0,717897.0,24217,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204735,505362.00
05/14/2016 01:45,2,0.000,ALERT,212.83,303.88,59.996,1463204704,"201051344000868","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,398350.2,398350.2,30476,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204737,505363.00
05/14/2016 01:45,2,0.000,ALERT,212.61,303.28,59.959,1463204704,"274151322000095","219011344069620",0.00,4.00,0,301.77,305.08,0.0,0.0,0.000,710612.5,710612.5,24125,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463204738,505364.00
05/14/2016 01:45,2,0.000,ALERT,212.61,302.98,60.002,1463204704,"201051344000988","219011344069620",0.00,4.50,0,299.07,305.08,0.0,0.0,0.000,395642.2,395642.2,30771,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204740,505365.00
05/14/2016 01:45,2,0.000,ALERT,212.83,301.77,59.975,1463204704,"201051344001025","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,409369.3,409369.3,35287,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204742,505366.00
05/14/2016 01:45,2,0.000,ALERT,212.83,303.58,59.965,1463204704,"201051344000458","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,406330.4,406330.4,30694,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204744,505367.00
05/14/2016 01:45,2,0.000,ALERT,213.51,303.28,59.965,1463204704,"201051344000853","219011344069620",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,404848.3,404848.3,30294,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204746,505368.00
05/14/2016 01:45,2,0.000,ALERT,213.51,302.68,60.002,1463204704,"201051344000685","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,411125.6,411125.6,35126,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204747,505369.00
05/14/2016 01:45,2,0.000,ALERT,213.06,302.07,59.970,1463204704,"201051344000917","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,407986.6,407986.6,35125,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204749,505370.00
05/14/2016 01:45,2,0.000,ALERT,213.06,302.37,59.975,1463204704,"201051344001145","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,413195.8,413195.8,34980,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204751,505371.00
05/14/2016 01:45,2,0.000,ALERT,213.06,302.07,59.944,1463204704,"201051344000651","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,405405.9,405405.9,35345,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463204753,505372.00
05/14/2016 01:45,2,0.000,ALERT,211.93,302.37,59.965,1463204704,"274151322000088","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,652282.5,652282.5,23891,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204755,505373.00
05/14/2016 01:45,2,0.000,ALERT,213.06,301.47,59.959,1463204704,"274151322000068","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,547951.1,547951.1,25360,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204756,505374.00
05/14/2016 01:45,2,0.000,ALERT,212.61,302.37,59.970,1463204704,"201051344001135","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,401516.3,401516.3,35287,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204758,505375.00
05/14/2016 01:45,2,0.000,ALERT,212.61,304.18,59.965,1463204704,"201051344000594","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,409910.6,409910.6,30734,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463204760,505376.00
05/14/2016 01:45,2,0.000,ALERT,212.83,302.07,59.975,1463204704,"201051344001203","219011344069620",0.00,4.00,0,299.97,305.38,0.0,0.0,0.000,408388.9,408388.9,35307,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204762,505377.00
05/14/2016 01:45,2,0.000,ALERT,212.38,302.98,59.959,1463204704,"274151322000054","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,666397.4,666397.4,23923,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204764,505378.00
05/14/2016 01:45,2,0.000,ALERT,213.29,303.58,59.970,1463204704,"201051344000867","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,397611.9,397611.9,30736,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463204765,505379.00
05/14/2016 01:45,2,0.000,ALERT,212.83,302.37,59.970,1463204704,"201051344001093","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,407036.1,407036.1,35173,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463204767,505380.00
05/14/2016 01:45,2,0.000,ALERT,212.83,303.28,59.975,1463204704,"201051344000900","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,413136.8,413136.8,30124,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204769,505381.00
05/14/2016 01:45,2,0.000,ALERT,212.83,302.68,59.922,1463204704,"201051344000648","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,405347.4,405347.4,30423,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204771,505382.00
05/14/2016 01:45,2,0.000,ALERT,213.06,304.18,60.018,1463204704,"201051344000569","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,414320.0,414320.0,30059,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463204773,505383.00
05/14/2016 01:45,2,0.000,ALERT,212.83,303.58,59.981,1463204704,"201051344000983","219011344069620",0.00,4.00,0,302.07,305.68,0.0,0.0,0.000,405960.8,405960.8,30528,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204775,505384.00
05/14/2016 01:45,2,0.000,ALERT,212.83,303.28,59.981,1463204704,"201051344001158","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,400423.8,400423.8,30789,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204776,505385.00
05/14/2016 01:45,2,0.000,ALERT,213.29,303.88,59.975,1463204704,"201051344000576","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,407325.3,407325.3,30201,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204778,505386.00
05/14/2016 01:45,2,0.000,ALERT,212.61,301.77,59.981,1463204704,"274151322000087","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,640161.8,640161.8,24004,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463204780,505387.00
05/14/2016 02:00,2,0.000,ALERT,213.96,304.48,59.981,1463205603,"201051344000645","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,406997.7,406997.7,30346,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205605,505388.00
05/14/2016 02:00,2,0.000,ALERT,213.06,302.98,59.959,1463205603,"274151322000085","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,668551.4,668551.4,23929,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463205607,505389.00
05/14/2016 02:00,2,0.000,ALERT,213.96,304.18,59.975,1463205603,"201051344000633","219011344069620",0.00,3.30,0,299.67,305.38,0.0,0.0,0.000,397958.9,397958.9,30815,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205609,505390.00
05/14/2016 02:00,2,0.000,ALERT,213.51,304.18,59.975,1463205603,"201051344000469","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,399351.8,399351.8,30752,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205610,505391.00
05/14/2016 02:00,2,0.000,ALERT,212.83,302.37,59.975,1463205603,"201051344000646","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,403081.9,403081.9,35310,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205612,505392.00
05/14/2016 02:00,2,0.000,ALERT,212.61,303.88,59.991,1463205603,"274151322000052","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,680484.7,680484.7,24151,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205614,505393.00
05/14/2016 02:00,2,0.000,ALERT,213.29,302.68,59.981,1463205603,"201051344000585","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,409527.8,409527.8,35317,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463205616,505394.00
05/14/2016 02:00,2,0.000,ALERT,213.06,302.68,59.970,1463205603,"201051344001230","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,406766.1,406766.1,35115,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463205618,505395.00
05/14/2016 02:00,2,0.000,ALERT,213.51,303.58,59.981,1463205603,"201051344000582","219011344069620",0.00,3.30,0,301.47,304.78,0.0,0.0,0.000,400292.5,400292.5,35285,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205619,505396.00
05/14/2016 02:00,2,0.000,ALERT,212.61,302.37,60.007,1463205603,"201051344000955","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,412350.7,412350.7,35218,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205621,505397.00
05/14/2016 02:00,2,0.000,ALERT,213.06,302.68,59.970,1463205603,"274151322000094","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,548291.9,548291.9,25155,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205623,505398.00
05/14/2016 02:00,2,0.000,ALERT,213.29,304.78,59.986,1463205603,"201051344000579","219011344069620",0.00,4.00,0,302.07,307.48,0.0,0.0,0.000,413113.9,413113.9,10825,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205625,505399.00
05/14/2016 02:00,2,0.000,ALERT,213.06,302.98,60.012,1463205603,"201051344000890","219011344069620",0.00,4.00,0,300.87,310.19,0.0,0.0,0.000,409512.8,409512.8,35238,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205627,505400.00
05/14/2016 02:00,2,0.000,ALERT,213.06,302.37,59.959,1463205603,"201051344000438","219011344069620",0.00,3.30,0,300.57,309.29,0.0,0.0,0.000,411647.5,411647.5,35246,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205629,505401.00
05/14/2016 02:00,2,0.000,ALERT,213.51,302.07,59.975,1463205603,"201051344000417","219011344069620",0.00,3.70,0,299.37,308.69,0.0,0.0,0.000,404370.1,404370.1,35400,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205630,505402.00
05/14/2016 02:00,2,0.000,ALERT,213.06,303.88,59.970,1463205603,"274151322000083","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,674384.6,674384.6,24224,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205632,505403.00
05/14/2016 02:00,2,0.000,ALERT,213.51,303.28,59.954,1463205603,"274151322000076","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,717897.0,717897.0,24219,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205634,505404.00
05/14/2016 02:00,2,0.000,ALERT,213.29,305.08,59.996,1463205603,"201051344000868","219011344069620",0.00,3.70,0,302.07,307.78,0.0,0.0,0.000,398350.2,398350.2,30478,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205636,505405.00
05/14/2016 02:00,2,0.000,ALERT,212.83,304.18,59.991,1463205603,"274151322000095","219011344069620",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,710612.5,710612.5,24127,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205638,505406.00
05/14/2016 02:00,2,0.000,ALERT,213.06,304.18,59.986,1463205603,"201051344000988","219011344069620",0.00,3.70,0,298.77,306.28,0.0,0.0,0.000,395642.2,395642.2,30773,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463205639,505407.00
05/14/2016 02:00,2,0.000,ALERT,213.06,301.77,59.986,1463205603,"201051344001025","219011344069620",0.00,3.30,0,299.97,308.99,0.0,0.0,0.000,409369.3,409369.3,35289,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205641,505408.00
05/14/2016 02:00,2,0.000,ALERT,213.06,304.18,59.986,1463205603,"201051344000458","219011344069620",0.00,4.50,0,301.47,307.48,0.0,0.0,0.000,406330.4,406330.4,30696,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205643,505409.00
05/14/2016 02:00,2,0.000,ALERT,213.74,303.58,59.981,1463205603,"201051344000853","219011344069620",0.00,3.00,0,301.47,307.18,0.0,0.0,0.000,404848.3,404848.3,30296,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205645,505410.00
05/14/2016 02:00,2,0.000,ALERT,213.51,302.37,59.933,1463205603,"201051344000685","219011344069620",0.00,3.70,0,300.27,309.29,0.0,0.0,0.000,411125.6,411125.6,35128,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205647,505411.00
05/14/2016 02:00,2,0.000,ALERT,213.29,302.07,59.959,1463205603,"201051344000917","219011344069620",0.00,4.50,0,299.37,308.09,0.0,0.0,0.000,407986.6,407986.6,35127,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463205648,505412.00
05/14/2016 02:00,2,0.000,ALERT,213.29,302.68,59.975,1463205603,"201051344001145","219011344069620",0.00,3.30,0,300.57,310.19,0.0,0.0,0.000,413195.8,413195.8,34982,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205650,505413.00
05/14/2016 02:00,2,0.000,ALERT,213.29,301.77,59.944,1463205603,"201051344000651","219011344069620",0.00,3.00,0,299.97,308.09,0.0,0.0,0.000,405405.9,405405.9,35347,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205652,505414.00
05/14/2016 02:00,2,0.000,ALERT,212.38,302.98,59.965,1463205603,"274151322000088","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,652282.5,652282.5,23893,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205654,505415.00
05/14/2016 02:00,2,0.000,ALERT,213.51,302.37,59.965,1463205603,"274151322000068","219011344069620",0.00,5.00,0,300.57,303.58,0.0,0.0,0.000,547951.1,547951.1,25362,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205655,505416.00
05/14/2016 02:00,2,0.000,ALERT,212.83,302.37,59.981,1463205603,"201051344001135","219011344069620",0.00,3.70,0,300.57,309.29,0.0,0.0,0.000,401516.3,401516.3,35289,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205657,505417.00
05/14/2016 02:00,2,0.000,ALERT,212.83,305.08,59.970,1463205603,"201051344000594","219011344069620",0.00,3.70,0,301.47,306.88,0.0,0.0,0.000,409910.6,409910.6,30736,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205659,505418.00
05/14/2016 02:00,2,0.000,ALERT,213.06,302.07,59.986,1463205603,"201051344001203","219011344069620",0.00,3.70,0,299.97,310.19,0.0,0.0,0.000,408388.9,408388.9,35309,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205661,505419.00
05/14/2016 02:00,2,0.000,ALERT,212.61,303.58,59.975,1463205603,"274151322000054","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,666397.4,666397.4,23925,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205663,505420.00
05/14/2016 02:00,2,0.000,ALERT,213.51,303.28,60.018,1463205603,"201051344000867","219011344069620",0.00,4.00,0,301.17,307.18,0.0,0.0,0.000,397611.9,397611.9,30738,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463205664,505421.00
05/14/2016 02:00,2,0.000,ALERT,213.06,302.37,59.981,1463205603,"201051344001093","219011344069620",0.00,4.50,0,300.27,308.69,0.0,0.0,0.000,407036.1,407036.1,35175,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205666,505422.00
05/14/2016 02:00,2,0.000,ALERT,213.29,304.18,59.981,1463205603,"201051344000900","219011344069620",0.00,3.30,0,300.87,306.28,0.0,0.0,0.000,413136.8,413136.8,30126,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205668,505423.00
05/14/2016 02:00,2,0.000,ALERT,213.29,302.98,59.975,1463205603,"201051344000648","219011344069620",0.00,3.00,0,300.87,306.88,0.0,0.0,0.000,405347.4,405347.4,30425,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205670,505424.00
05/14/2016 02:00,2,0.000,ALERT,213.29,304.78,60.039,1463205603,"201051344000569","219011344069620",0.00,3.30,0,302.07,307.78,0.0,0.0,0.000,414320.0,414320.0,30061,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205672,505425.00
05/14/2016 02:00,2,0.000,ALERT,213.29,304.18,59.986,1463205603,"201051344000983","219011344069620",0.00,3.70,0,301.77,307.48,0.0,0.0,0.000,405960.8,405960.8,30530,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205674,505426.00
05/14/2016 02:00,2,0.000,ALERT,213.29,303.88,59.991,1463205603,"201051344001158","219011344069620",0.00,3.00,0,300.87,306.28,0.0,0.0,0.000,400423.8,400423.8,30791,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205676,505427.00
05/14/2016 02:00,2,0.000,ALERT,213.74,304.48,59.981,1463205603,"201051344000576","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,407325.3,407325.3,30203,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205677,505428.00
05/14/2016 02:00,2,0.000,ALERT,212.83,302.37,59.975,1463205603,"274151322000087","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,640161.8,640161.8,24006,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463205679,505429.00
05/14/2016 02:15,2,0.000,ALERT,213.74,304.48,60.034,1463206503,"201051344000645","219011344069620",0.00,3.70,0,302.07,306.88,0.0,0.0,0.000,406997.7,406997.7,30348,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206505,505430.00
05/14/2016 02:15,2,0.000,ALERT,212.61,302.98,59.991,1463206503,"274151322000085","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,668551.4,668551.4,23931,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206507,505431.00
05/14/2016 02:15,2,0.000,ALERT,213.74,304.18,59.975,1463206503,"201051344000633","219011344069620",0.00,3.30,0,300.57,305.98,0.0,0.0,0.000,397958.9,397958.9,30817,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206509,505432.00
05/14/2016 02:15,2,0.000,ALERT,213.29,304.18,59.991,1463206503,"201051344000469","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,399351.8,399351.8,30754,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206511,505433.00
05/14/2016 02:15,2,0.000,ALERT,212.83,302.07,60.002,1463206503,"201051344000646","219011344069620",0.00,3.30,0,299.67,308.69,0.0,0.0,0.000,403081.9,403081.9,35312,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206513,505434.00
05/14/2016 02:15,2,0.000,ALERT,212.38,302.98,59.986,1463206503,"274151322000052","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,680484.7,680484.7,24153,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206515,505435.00
05/14/2016 02:15,2,0.000,ALERT,213.06,302.07,59.970,1463206503,"201051344000585","219011344069620",0.00,3.70,0,299.67,308.39,0.0,0.0,0.000,409527.8,409527.8,35319,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206517,505436.00
05/14/2016 02:15,2,0.000,ALERT,213.06,302.68,59.991,1463206503,"201051344001230","219011344069620",0.00,3.30,0,300.57,309.59,0.0,0.0,0.000,406766.1,406766.1,35117,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206518,505437.00
05/14/2016 02:15,2,0.000,ALERT,213.51,302.98,59.991,1463206503,"201051344000582","219011344069620",0.00,3.00,0,301.17,309.59,0.0,0.0,0.000,400292.5,400292.5,35287,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463206520,505438.00
05/14/2016 02:15,2,0.000,ALERT,212.61,302.07,59.996,1463206503,"201051344000955","219011344069620",0.00,3.30,0,300.27,308.69,0.0,0.0,0.000,412350.7,412350.7,35220,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463206522,505439.00
05/14/2016 02:15,2,0.000,ALERT,212.61,302.98,59.949,1463206503,"274151322000094","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,548291.9,548291.9,25157,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206524,505440.00
05/14/2016 02:15,2,0.000,ALERT,213.29,304.78,60.034,1463206503,"201051344000579","219011344069620",0.00,3.70,0,303.28,306.58,0.0,0.0,0.000,413113.9,413113.9,10827,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463206526,505441.00
05/14/2016 02:15,2,0.000,ALERT,212.83,302.68,59.959,1463206503,"201051344000890","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,409512.8,409512.8,35240,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206527,505442.00
05/14/2016 02:15,2,0.000,ALERT,213.29,302.68,60.002,1463206503,"201051344000438","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,411647.5,411647.5,35248,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206529,505443.00
05/14/2016 02:15,2,0.000,ALERT,213.29,302.07,60.039,1463206503,"201051344000417","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,404370.1,404370.1,35402,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206531,505444.00
05/14/2016 02:15,2,0.000,ALERT,212.61,303.58,59.991,1463206503,"274151322000083","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,674384.6,674384.6,24226,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206533,505445.00
05/14/2016 02:15,2,0.000,ALERT,213.29,303.58,60.002,1463206503,"274151322000076","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,717897.0,717897.0,24221,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206535,505446.00
05/14/2016 02:15,2,0.000,ALERT,213.06,305.08,59.959,1463206503,"201051344000868","219011344069620",0.00,3.30,0,302.98,306.88,0.0,0.0,0.000,398350.2,398350.2,30480,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206536,505447.00
05/14/2016 02:15,2,0.000,ALERT,212.61,304.48,60.002,1463206503,"274151322000095","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,710612.5,710612.5,24129,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206538,505448.00
05/14/2016 02:15,2,0.000,ALERT,213.06,304.18,60.002,1463206503,"201051344000988","219011344069620",0.00,3.70,0,299.67,305.68,0.0,0.0,0.000,395642.2,395642.2,30775,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206540,505449.00
05/14/2016 02:15,2,0.000,ALERT,212.61,301.47,59.996,1463206503,"201051344001025","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,409369.3,409369.3,35291,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206542,505450.00
05/14/2016 02:15,2,0.000,ALERT,213.06,304.48,59.981,1463206503,"201051344000458","219011344069620",0.00,4.50,0,302.07,306.58,0.0,0.0,0.000,406330.4,406330.4,30698,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206544,505451.00
05/14/2016 02:15,2,0.000,ALERT,213.74,304.18,59.996,1463206503,"201051344000853","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,404848.3,404848.3,30298,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206546,505452.00
05/14/2016 02:15,2,0.000,ALERT,213.29,302.07,60.023,1463206503,"201051344000685","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,411125.6,411125.6,35130,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206547,505453.00
05/14/2016 02:15,2,0.000,ALERT,213.29,302.07,60.028,1463206503,"201051344000917","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,407986.6,407986.6,35129,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463206549,505454.00
05/14/2016 02:15,2,0.000,ALERT,213.29,302.68,59.970,1463206503,"201051344001145","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,413195.8,413195.8,34984,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206551,505455.00
05/14/2016 02:15,2,0.000,ALERT,213.29,302.07,59.996,1463206503,"201051344000651","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,405405.9,405405.9,35349,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206553,505456.00
05/14/2016 02:15,2,0.000,ALERT,212.16,302.98,60.002,1463206503,"274151322000088","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,652282.5,652282.5,23895,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206555,505457.00
05/14/2016 02:15,2,0.000,ALERT,213.06,302.07,59.991,1463206503,"274151322000068","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,547951.1,547951.1,25364,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206557,505458.00
05/14/2016 02:15,2,0.000,ALERT,212.83,302.68,60.039,1463206503,"201051344001135","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,401516.3,401516.3,35291,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463206558,505459.00
05/14/2016 02:15,2,0.000,ALERT,212.83,305.08,59.991,1463206503,"201051344000594","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,409910.6,409910.6,30738,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463206560,505460.00
05/14/2016 02:15,2,0.000,ALERT,213.06,302.07,59.996,1463206503,"201051344001203","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,408388.9,408388.9,35311,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206562,505461.00
05/14/2016 02:15,2,0.000,ALERT,212.61,303.58,59.996,1463206503,"274151322000054","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,666397.4,666397.4,23927,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206564,505462.00
05/14/2016 02:15,2,0.000,ALERT,213.51,304.18,59.959,1463206503,"201051344000867","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,397611.9,397611.9,30740,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206566,505463.00
05/14/2016 02:15,2,0.000,ALERT,213.06,302.37,59.965,1463206503,"201051344001093","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,407036.1,407036.1,35177,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463206567,505464.00
05/14/2016 02:15,2,0.000,ALERT,213.06,304.18,59.981,1463206503,"201051344000900","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,413136.8,413136.8,30128,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206569,505465.00
05/14/2016 02:15,2,0.000,ALERT,213.51,303.58,59.959,1463206503,"201051344000648","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,405347.4,405347.4,30427,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463206571,505466.00
05/14/2016 02:15,2,0.000,ALERT,213.29,304.78,59.986,1463206503,"201051344000569","219011344069620",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,414320.0,414320.0,30063,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206573,505467.00
05/14/2016 02:15,2,0.000,ALERT,213.29,304.48,59.991,1463206503,"201051344000983","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,405960.8,405960.8,30532,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206575,505468.00
05/14/2016 02:15,2,0.000,ALERT,213.29,303.88,59.981,1463206503,"201051344001158","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,400423.8,400423.8,30793,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206576,505469.00
05/14/2016 02:15,2,0.000,ALERT,213.51,304.48,59.986,1463206503,"201051344000576","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,407325.3,407325.3,30205,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206578,505470.00
05/14/2016 02:15,2,0.000,ALERT,212.61,302.98,59.959,1463206503,"274151322000087","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,640161.8,640161.8,24008,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463206580,505471.00
05/14/2016 02:30,2,0.000,ALERT,213.51,304.18,60.012,1463207403,"201051344000645","219011344069620",0.00,3.70,0,302.37,305.98,0.0,0.0,0.000,406997.7,406997.7,30350,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207405,505472.00
05/14/2016 02:30,2,0.000,ALERT,212.83,302.98,59.981,1463207403,"274151322000085","219011344069620",0.00,3.70,0,301.77,304.78,0.0,0.0,0.000,668551.4,668551.4,23933,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207407,505473.00
05/14/2016 02:30,2,0.000,ALERT,213.96,304.18,59.975,1463207403,"201051344000633","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,397958.9,397958.9,30819,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463207409,505474.00
05/14/2016 02:30,2,0.000,ALERT,213.29,304.18,59.981,1463207403,"201051344000469","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,399351.8,399351.8,30756,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207410,505475.00
05/14/2016 02:30,2,0.000,ALERT,212.83,302.68,59.996,1463207403,"201051344000646","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,403081.9,403081.9,35314,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207412,505476.00
05/14/2016 02:30,2,0.000,ALERT,212.61,302.68,59.986,1463207403,"274151322000052","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,680484.7,680484.7,24155,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207414,505477.00
05/14/2016 02:30,2,0.000,ALERT,213.29,302.98,59.981,1463207403,"201051344000585","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,409527.8,409527.8,35321,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207416,505478.00
05/14/2016 02:30,2,0.000,ALERT,213.06,303.28,60.012,1463207403,"201051344001230","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,406766.1,406766.1,35119,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207418,505479.00
05/14/2016 02:30,2,0.000,ALERT,213.51,303.58,59.991,1463207403,"201051344000582","219011344069620",0.00,3.00,0,301.47,304.78,0.0,0.0,0.000,400292.5,400292.5,35289,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207419,505480.00
05/14/2016 02:30,2,0.000,ALERT,212.61,302.37,59.986,1463207403,"201051344000955","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,412350.7,412350.7,35222,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207421,505481.00
05/14/2016 02:30,2,0.000,ALERT,212.61,302.37,60.002,1463207403,"274151322000094","219011344069620",0.00,3.00,0,301.17,304.18,0.0,0.0,0.000,548291.9,548291.9,25159,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207423,505482.00
05/14/2016 02:30,2,0.000,ALERT,213.29,305.08,59.986,1463207403,"201051344000579","219011344069620",0.00,3.30,0,303.28,306.58,0.0,0.0,0.000,413113.9,413113.9,10829,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207425,505483.00
05/14/2016 02:30,2,0.000,ALERT,212.83,302.98,59.996,1463207403,"201051344000890","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,409512.8,409512.8,35242,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463207426,505484.00
05/14/2016 02:30,2,0.000,ALERT,213.29,302.68,59.991,1463207403,"201051344000438","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,411647.5,411647.5,35250,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207428,505485.00
05/14/2016 02:30,2,0.000,ALERT,213.29,302.07,60.023,1463207403,"201051344000417","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,404370.1,404370.1,35404,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207430,505486.00
