ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 02:30,2,0.000,ALERT,212.61,303.58,59.986,1463207403,"274151322000083","219011344069620",0.00,3.70,0,301.77,305.08,0.0,0.0,0.000,674384.6,674384.6,24228,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463207432,505487.00
05/14/2016 02:30,2,0.000,ALERT,213.51,303.28,59.991,1463207403,"274151322000076","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,717897.0,717897.0,24223,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207434,505488.00
05/14/2016 02:30,2,0.000,ALERT,213.29,305.08,59.986,1463207403,"201051344000868","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,398350.2,398350.2,30482,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207435,505489.00
05/14/2016 02:30,2,0.000,ALERT,212.83,304.48,59.991,1463207403,"274151322000095","219011344069620",0.00,3.00,0,302.68,305.68,0.0,0.0,0.000,710612.5,710612.5,24131,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207437,505490.00
05/14/2016 02:30,2,0.000,ALERT,213.29,304.48,60.023,1463207403,"201051344000988","219011344069620",0.00,3.30,0,299.67,305.68,0.0,0.0,0.000,395642.2,395642.2,30777,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207439,505491.00
05/14/2016 02:30,2,0.000,ALERT,212.83,301.77,60.023,1463207403,"201051344001025","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,409369.3,409369.3,35293,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207441,505492.00
05/14/2016 02:30,2,0.000,ALERT,213.29,304.78,60.018,1463207403,"201051344000458","219011344069620",0.00,4.00,0,302.68,306.88,0.0,0.0,0.000,406330.4,406330.4,30700,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207443,505493.00
05/14/2016 02:30,2,0.000,ALERT,213.96,304.48,60.007,1463207403,"201051344000853","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,404848.3,404848.3,30300,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463207445,505494.00
05/14/2016 02:30,2,0.000,ALERT,213.29,302.37,59.991,1463207403,"201051344000685","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,411125.6,411125.6,35132,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207446,505495.00
05/14/2016 02:30,2,0.000,ALERT,213.29,302.37,60.002,1463207403,"201051344000917","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,407986.6,407986.6,35131,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207448,505496.00
05/14/2016 02:30,2,0.000,ALERT,213.29,302.98,60.028,1463207403,"201051344001145","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,413195.8,413195.8,34986,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207450,505497.00
05/14/2016 02:30,2,0.000,ALERT,213.29,302.07,60.012,1463207403,"201051344000651","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,405405.9,405405.9,35351,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463207452,505498.00
05/14/2016 02:30,2,0.000,ALERT,212.38,302.98,60.007,1463207403,"274151322000088","219011344069620",0.00,4.00,0,301.17,304.48,0.0,0.0,0.000,652282.5,652282.5,23897,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207454,505499.00
05/14/2016 02:30,2,0.000,ALERT,213.29,302.37,59.991,1463207403,"274151322000068","219011344069620",0.00,4.00,0,301.17,303.88,0.0,0.0,0.000,547951.1,547951.1,25366,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207455,505500.00
05/14/2016 02:30,2,0.000,ALERT,212.61,302.07,60.012,1463207403,"201051344001135","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,401516.3,401516.3,35293,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207457,505501.00
05/14/2016 02:30,2,0.000,ALERT,213.06,305.08,60.002,1463207403,"201051344000594","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,409910.6,409910.6,30740,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207459,505502.00
05/14/2016 02:30,2,0.000,ALERT,213.06,302.07,59.996,1463207403,"201051344001203","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,408388.9,408388.9,35313,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207461,505503.00
05/14/2016 02:30,2,0.000,ALERT,212.61,302.98,59.996,1463207403,"274151322000054","219011344069620",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,666397.4,666397.4,23929,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463207462,505504.00
05/14/2016 02:30,2,0.000,ALERT,213.51,304.18,59.986,1463207403,"201051344000867","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,397611.9,397611.9,30742,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463207464,505505.00
05/14/2016 02:30,2,0.000,ALERT,213.06,302.37,59.996,1463207403,"201051344001093","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,407036.1,407036.1,35179,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207466,505506.00
05/14/2016 02:30,2,0.000,ALERT,213.06,304.18,60.039,1463207403,"201051344000900","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,413136.8,413136.8,30130,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207468,505507.00
05/14/2016 02:30,2,0.000,ALERT,213.51,303.88,59.959,1463207403,"201051344000648","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,405347.4,405347.4,30429,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207470,505508.00
05/14/2016 02:30,2,0.000,ALERT,213.29,305.08,59.996,1463207403,"201051344000569","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,414320.0,414320.0,30065,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207472,505509.00
05/14/2016 02:30,2,0.000,ALERT,213.51,304.78,59.996,1463207403,"201051344000983","219011344069620",0.00,3.30,0,302.68,306.28,0.0,0.0,0.000,405960.8,405960.8,30534,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463207474,505510.00
05/14/2016 02:30,2,0.000,ALERT,213.51,304.18,59.986,1463207403,"201051344001158","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,400423.8,400423.8,30795,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207475,505511.00
05/14/2016 02:30,2,0.000,ALERT,213.74,304.78,59.986,1463207403,"201051344000576","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,407325.3,407325.3,30207,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207477,505512.00
05/14/2016 02:30,2,0.000,ALERT,213.06,302.68,59.991,1463207403,"274151322000087","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,640161.8,640161.8,24010,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463207479,505513.00
05/14/2016 02:45,2,0.000,ALERT,213.74,304.48,59.991,1463208303,"201051344000645","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,406997.7,406997.7,30352,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463208305,505514.00
05/14/2016 02:45,2,0.000,ALERT,212.83,303.58,59.986,1463208303,"274151322000085","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,668551.4,668551.4,23935,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463208307,505515.00
05/14/2016 02:45,2,0.000,ALERT,213.96,304.48,59.996,1463208303,"201051344000633","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,397958.9,397958.9,30821,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208309,505516.00
05/14/2016 02:45,2,0.000,ALERT,213.29,304.48,60.007,1463208303,"201051344000469","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,399351.8,399351.8,30758,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463208311,505517.00
05/14/2016 02:45,2,0.000,ALERT,213.06,302.37,59.996,1463208303,"201051344000646","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,403081.9,403081.9,35316,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208313,505518.00
05/14/2016 02:45,2,0.000,ALERT,212.61,303.28,60.034,1463208303,"274151322000052","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,680484.7,680484.7,24157,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208314,505519.00
05/14/2016 02:45,2,0.000,ALERT,213.29,302.68,60.007,1463208303,"201051344000585","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,409527.8,409527.8,35323,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208316,505520.00
05/14/2016 02:45,2,0.000,ALERT,213.29,302.68,59.981,1463208303,"201051344001230","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,406766.1,406766.1,35121,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208318,505521.00
05/14/2016 02:45,2,0.000,ALERT,213.74,303.28,60.012,1463208303,"201051344000582","219011344069620",0.00,2.50,0,301.47,304.78,0.0,0.0,0.000,400292.5,400292.5,35291,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208320,505522.00
05/14/2016 02:45,2,0.000,ALERT,213.06,302.68,60.007,1463208303,"201051344000955","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,412350.7,412350.7,35224,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208322,505523.00
05/14/2016 02:45,2,0.000,ALERT,212.61,302.07,59.991,1463208303,"274151322000094","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,548291.9,548291.9,25161,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208324,505524.00
05/14/2016 02:45,2,0.000,ALERT,213.29,305.08,60.002,1463208303,"201051344000579","219011344069620",0.00,3.30,0,303.28,306.88,0.0,0.0,0.000,413113.9,413113.9,10831,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208325,505525.00
05/14/2016 02:45,2,0.000,ALERT,213.29,302.98,60.002,1463208303,"201051344000890","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,409512.8,409512.8,35244,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208327,505526.00
05/14/2016 02:45,2,0.000,ALERT,213.29,302.37,60.002,1463208303,"201051344000438","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,411647.5,411647.5,35252,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208329,505527.00
05/14/2016 02:45,2,0.000,ALERT,213.29,302.07,60.007,1463208303,"201051344000417","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,404370.1,404370.1,35406,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463208331,505528.00
05/14/2016 02:45,2,0.000,ALERT,212.83,303.28,59.996,1463208303,"274151322000083","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,674384.6,674384.6,24230,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463208333,505529.00
05/14/2016 02:45,2,0.000,ALERT,213.29,303.28,60.002,1463208303,"274151322000076","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,717897.0,717897.0,24225,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463208334,505530.00
05/14/2016 02:45,2,0.000,ALERT,213.06,304.78,60.028,1463208303,"201051344000868","219011344069620",0.00,3.00,0,303.28,307.18,0.0,0.0,0.000,398350.2,398350.2,30484,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463208336,505531.00
05/14/2016 02:45,2,0.000,ALERT,212.83,304.18,60.007,1463208303,"274151322000095","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,710612.5,710612.5,24133,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208338,505532.00
05/14/2016 02:45,2,0.000,ALERT,212.83,304.18,59.996,1463208303,"201051344000988","219011344069620",0.00,3.30,0,300.27,305.98,0.0,0.0,0.000,395642.2,395642.2,30779,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463208340,505533.00
05/14/2016 02:45,2,0.000,ALERT,213.06,301.77,60.018,1463208303,"201051344001025","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,409369.3,409369.3,35295,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208342,505534.00
05/14/2016 02:45,2,0.000,ALERT,213.29,304.78,60.039,1463208303,"201051344000458","219011344069620",0.00,4.00,0,302.98,306.88,0.0,0.0,0.000,406330.4,406330.4,30702,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208344,505535.00
05/14/2016 02:45,2,0.000,ALERT,213.74,304.18,60.007,1463208303,"201051344000853","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,404848.3,404848.3,30302,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208345,505536.00
05/14/2016 02:45,2,0.000,ALERT,213.74,302.68,60.012,1463208303,"201051344000685","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,411125.6,411125.6,35134,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208347,505537.00
05/14/2016 02:45,2,0.000,ALERT,213.51,302.07,60.028,1463208303,"201051344000917","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,407986.6,407986.6,35133,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208349,505538.00
05/14/2016 02:45,2,0.000,ALERT,213.51,302.68,60.002,1463208303,"201051344001145","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,413195.8,413195.8,34988,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208351,505539.00
05/14/2016 02:45,2,0.000,ALERT,213.51,302.07,60.007,1463208303,"201051344000651","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,405405.9,405405.9,35353,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208353,505540.00
05/14/2016 02:45,2,0.000,ALERT,212.38,302.37,60.002,1463208303,"274151322000088","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,652282.5,652282.5,23899,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208354,505541.00
05/14/2016 02:45,2,0.000,ALERT,213.51,302.68,60.002,1463208303,"274151322000068","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,547951.1,547951.1,25368,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208356,505542.00
05/14/2016 02:45,2,0.000,ALERT,213.06,302.68,60.002,1463208303,"201051344001135","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,401516.3,401516.3,35295,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208358,505543.00
05/14/2016 02:45,2,0.000,ALERT,212.83,305.08,60.007,1463208303,"201051344000594","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,409910.6,409910.6,30742,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208360,505544.00
05/14/2016 02:45,2,0.000,ALERT,213.29,302.07,60.012,1463208303,"201051344001203","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,408388.9,408388.9,35315,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208362,505545.00
05/14/2016 02:45,2,0.000,ALERT,212.61,302.98,59.975,1463208303,"274151322000054","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,666397.4,666397.4,23931,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208363,505546.00
05/14/2016 02:45,2,0.000,ALERT,213.51,303.88,60.039,1463208303,"201051344000867","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,397611.9,397611.9,30744,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463208365,505547.00
05/14/2016 02:45,2,0.000,ALERT,213.29,302.68,60.012,1463208303,"201051344001093","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,407036.1,407036.1,35181,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463208367,505548.00
05/14/2016 02:45,2,0.000,ALERT,213.29,304.78,59.986,1463208303,"201051344000900","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,413136.8,413136.8,30132,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208369,505549.00
05/14/2016 02:45,2,0.000,ALERT,213.51,303.58,59.975,1463208303,"201051344000648","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,405347.4,405347.4,30431,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208370,505550.00
05/14/2016 02:45,2,0.000,ALERT,213.29,305.08,60.034,1463208303,"201051344000569","219011344069620",0.00,2.50,0,303.28,307.18,0.0,0.0,0.000,414320.0,414320.0,30067,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208372,505551.00
05/14/2016 02:45,2,0.000,ALERT,213.29,304.78,59.991,1463208303,"201051344000983","219011344069620",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,405960.8,405960.8,30536,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463208374,505552.00
05/14/2016 02:45,2,0.000,ALERT,213.29,304.18,60.023,1463208303,"201051344001158","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,400423.8,400423.8,30797,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208376,505553.00
05/14/2016 02:45,2,0.000,ALERT,213.74,305.08,60.012,1463208303,"201051344000576","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,407325.3,407325.3,30209,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208378,505554.00
05/14/2016 02:45,2,0.000,ALERT,212.83,302.68,60.012,1463208303,"274151322000087","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,640161.8,640161.8,24012,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463208379,505555.00
05/14/2016 03:00,2,0.000,ALERT,213.96,304.78,60.002,1463209203,"201051344000645","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,406997.7,406997.7,30354,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209205,505556.00
05/14/2016 03:00,2,0.000,ALERT,213.29,304.18,59.965,1463209203,"274151322000085","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,668551.4,668551.4,23937,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209207,505557.00
05/14/2016 03:00,2,0.000,ALERT,214.19,304.48,59.981,1463209203,"201051344000633","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,397958.9,397958.9,30823,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209209,505558.00
05/14/2016 03:00,2,0.000,ALERT,213.51,304.48,59.981,1463209203,"201051344000469","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,399351.8,399351.8,30760,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209211,505559.00
05/14/2016 03:00,2,0.000,ALERT,213.06,302.98,59.986,1463209203,"201051344000646","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,403081.9,403081.9,35318,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209213,505560.00
05/14/2016 03:00,2,0.000,ALERT,212.61,304.18,59.970,1463209203,"274151322000052","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,680484.7,680484.7,24159,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209214,505561.00
05/14/2016 03:00,2,0.000,ALERT,213.29,302.98,59.975,1463209203,"201051344000585","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,409527.8,409527.8,35325,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209216,505562.00
05/14/2016 03:00,2,0.000,ALERT,213.29,302.98,59.981,1463209203,"201051344001230","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,406766.1,406766.1,35123,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209218,505563.00
05/14/2016 03:00,2,0.000,ALERT,213.74,303.58,59.975,1463209203,"201051344000582","219011344069620",0.00,2.50,0,301.47,304.78,0.0,0.0,0.000,400292.5,400292.5,35293,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209220,505564.00
05/14/2016 03:00,2,0.000,ALERT,212.61,302.68,59.996,1463209203,"201051344000955","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,412350.7,412350.7,35226,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209222,505565.00
05/14/2016 03:00,2,0.000,ALERT,212.83,302.98,59.922,1463209203,"274151322000094","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,548291.9,548291.9,25163,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209223,505566.00
05/14/2016 03:00,2,0.000,ALERT,213.51,305.38,59.965,1463209203,"201051344000579","219011344069620",0.00,3.30,0,302.68,306.88,0.0,0.0,0.000,413113.9,413113.9,10833,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463209225,505567.00
05/14/2016 03:00,2,0.000,ALERT,213.06,302.98,59.975,1463209203,"201051344000890","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,409512.8,409512.8,35246,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209227,505568.00
05/14/2016 03:00,2,0.000,ALERT,213.29,302.68,59.975,1463209203,"201051344000438","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,411647.5,411647.5,35254,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209229,505569.00
05/14/2016 03:00,2,0.000,ALERT,213.29,301.77,59.959,1463209203,"201051344000417","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,404370.1,404370.1,35408,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463209231,505570.00
05/14/2016 03:00,2,0.000,ALERT,213.06,303.58,59.954,1463209203,"274151322000083","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,674384.6,674384.6,24232,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463209232,505571.00
05/14/2016 03:00,2,0.000,ALERT,213.51,304.18,59.954,1463209203,"274151322000076","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,717897.0,717897.0,24227,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463209234,505572.00
05/14/2016 03:00,2,0.000,ALERT,213.29,305.08,59.970,1463209203,"201051344000868","219011344069620",0.00,3.00,0,302.68,307.18,0.0,0.0,0.000,398350.2,398350.2,30486,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209236,505573.00
05/14/2016 03:00,2,0.000,ALERT,213.06,304.78,59.954,1463209203,"274151322000095","219011344069620",0.00,3.00,0,302.68,305.98,0.0,0.0,0.000,710612.5,710612.5,24135,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463209238,505574.00
05/14/2016 03:00,2,0.000,ALERT,213.29,304.48,59.965,1463209203,"201051344000988","219011344069620",0.00,3.30,0,299.67,305.98,0.0,0.0,0.000,395642.2,395642.2,30781,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209240,505575.00
05/14/2016 03:00,2,0.000,ALERT,212.83,301.77,59.938,1463209203,"201051344001025","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,409369.3,409369.3,35297,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463209242,505576.00
05/14/2016 03:00,2,0.000,ALERT,213.51,304.78,59.954,1463209203,"201051344000458","219011344069620",0.00,3.70,0,302.07,306.88,0.0,0.0,0.000,406330.4,406330.4,30704,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209243,505577.00
05/14/2016 03:00,2,0.000,ALERT,213.96,304.48,59.981,1463209203,"201051344000853","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,404848.3,404848.3,30304,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209245,505578.00
05/14/2016 03:00,2,0.000,ALERT,213.51,302.37,59.954,1463209203,"201051344000685","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,411125.6,411125.6,35136,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209247,505579.00
05/14/2016 03:00,2,0.000,ALERT,213.51,302.37,59.965,1463209203,"201051344000917","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,407986.6,407986.6,35135,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209249,505580.00
05/14/2016 03:00,2,0.000,ALERT,213.51,302.98,59.970,1463209203,"201051344001145","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,413195.8,413195.8,34990,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209250,505581.00
05/14/2016 03:00,2,0.000,ALERT,213.06,301.77,59.949,1463209203,"201051344000651","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,405405.9,405405.9,35355,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209252,505582.00
05/14/2016 03:00,2,0.000,ALERT,212.61,303.28,59.959,1463209203,"274151322000088","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,652282.5,652282.5,23901,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209254,505583.00
05/14/2016 03:00,2,0.000,ALERT,213.51,302.68,59.959,1463209203,"274151322000068","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,547951.1,547951.1,25370,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209256,505584.00
05/14/2016 03:00,2,0.000,ALERT,212.83,302.37,59.901,1463209203,"201051344001135","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,401516.3,401516.3,35297,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463209258,505585.00
05/14/2016 03:00,2,0.000,ALERT,213.29,305.38,59.954,1463209203,"201051344000594","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,409910.6,409910.6,30744,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209259,505586.00
05/14/2016 03:00,2,0.000,ALERT,213.29,302.37,59.965,1463209203,"201051344001203","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,408388.9,408388.9,35317,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463209261,505587.00
05/14/2016 03:00,2,0.000,ALERT,212.61,303.28,59.954,1463209203,"274151322000054","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,666397.4,666397.4,23933,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209263,505588.00
05/14/2016 03:00,2,0.000,ALERT,213.96,304.48,59.959,1463209203,"201051344000867","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,397611.9,397611.9,30746,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463209265,505589.00
05/14/2016 03:00,2,0.000,ALERT,213.29,302.68,59.954,1463209203,"201051344001093","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,407036.1,407036.1,35183,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463209267,505590.00
05/14/2016 03:00,2,0.000,ALERT,213.29,304.48,59.949,1463209203,"201051344000900","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,413136.8,413136.8,30134,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463209268,505591.00
05/14/2016 03:00,2,0.000,ALERT,213.74,304.18,59.954,1463209203,"201051344000648","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,405347.4,405347.4,30433,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209270,505592.00
05/14/2016 03:00,2,0.000,ALERT,213.51,305.08,59.949,1463209203,"201051344000569","219011344069620",0.00,2.50,0,302.68,307.18,0.0,0.0,0.000,414320.0,414320.0,30069,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209272,505593.00
05/14/2016 03:00,2,0.000,ALERT,213.51,304.78,59.986,1463209203,"201051344000983","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,405960.8,405960.8,30538,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209274,505594.00
05/14/2016 03:00,2,0.000,ALERT,213.74,304.78,59.944,1463209203,"201051344001158","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,400423.8,400423.8,30799,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209276,505595.00
05/14/2016 03:00,2,0.000,ALERT,213.74,304.78,59.959,1463209203,"201051344000576","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,407325.3,407325.3,30211,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463209278,505596.00
05/14/2016 03:00,2,0.000,ALERT,213.06,302.68,59.944,1463209203,"274151322000087","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,640161.8,640161.8,24014,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463209280,505597.00
05/14/2016 03:15,2,0.000,ALERT,214.19,305.08,60.007,1463210103,"201051344000645","219011344069620",0.00,3.30,0,302.98,306.58,0.0,0.0,0.000,406997.7,406997.7,30356,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210105,505598.00
05/14/2016 03:15,2,0.000,ALERT,213.06,303.58,60.007,1463210103,"274151322000085","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,668551.4,668551.4,23939,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210107,505599.00
05/14/2016 03:15,2,0.000,ALERT,214.19,304.48,59.986,1463210103,"201051344000633","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,397958.9,397958.9,30825,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463210109,505600.00
05/14/2016 03:15,2,0.000,ALERT,213.74,305.08,59.970,1463210103,"201051344000469","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,399351.8,399351.8,30762,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210110,505601.00
05/14/2016 03:15,2,0.000,ALERT,213.06,302.98,59.996,1463210103,"201051344000646","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,403081.9,403081.9,35320,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210112,505602.00
05/14/2016 03:15,2,0.000,ALERT,212.83,304.78,59.975,1463210103,"274151322000052","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,680484.7,680484.7,24161,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463210114,505603.00
05/14/2016 03:15,2,0.000,ALERT,213.74,303.28,59.975,1463210103,"201051344000585","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,409527.8,409527.8,35327,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210116,505604.00
05/14/2016 03:15,2,0.000,ALERT,213.29,303.28,59.970,1463210103,"201051344001230","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,406766.1,406766.1,35125,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463210118,505605.00
05/14/2016 03:15,2,0.000,ALERT,213.96,303.88,59.975,1463210103,"201051344000582","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,400292.5,400292.5,35295,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210120,505606.00
05/14/2016 03:15,2,0.000,ALERT,213.06,302.98,59.975,1463210103,"201051344000955","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,412350.7,412350.7,35228,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463210121,505607.00
05/14/2016 03:15,2,0.000,ALERT,213.29,303.28,59.970,1463210103,"274151322000094","219011344069620",0.00,2.50,0,301.17,304.48,0.0,0.0,0.000,548291.9,548291.9,25165,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210123,505608.00
05/14/2016 03:15,2,0.000,ALERT,213.51,305.38,59.954,1463210103,"201051344000579","219011344069620",0.00,3.00,0,303.58,307.18,0.0,0.0,0.000,413113.9,413113.9,10835,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210125,505609.00
05/14/2016 03:15,2,0.000,ALERT,213.29,303.28,60.012,1463210103,"201051344000890","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,409512.8,409512.8,35248,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463210127,505610.00
05/14/2016 03:15,2,0.000,ALERT,213.51,302.68,59.975,1463210103,"201051344000438","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,411647.5,411647.5,35256,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210129,505611.00
05/14/2016 03:15,2,0.000,ALERT,213.74,302.68,60.023,1463210103,"201051344000417","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,404370.1,404370.1,35410,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210130,505612.00
05/14/2016 03:15,2,0.000,ALERT,213.29,304.48,59.975,1463210103,"274151322000083","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,674384.6,674384.6,24234,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210132,505613.00
05/14/2016 03:15,2,0.000,ALERT,213.96,304.18,59.991,1463210103,"274151322000076","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,717897.0,717897.0,24229,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210134,505614.00
05/14/2016 03:15,2,0.000,ALERT,213.51,305.38,59.981,1463210103,"201051344000868","219011344069620",0.00,3.00,0,303.28,307.48,0.0,0.0,0.000,398350.2,398350.2,30488,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210136,505615.00
05/14/2016 03:15,2,0.000,ALERT,213.29,304.78,59.975,1463210103,"274151322000095","219011344069620",0.00,2.50,0,302.98,305.98,0.0,0.0,0.000,710612.5,710612.5,24137,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210138,505616.00
05/14/2016 03:15,2,0.000,ALERT,213.29,304.48,59.981,1463210103,"201051344000988","219011344069620",0.00,3.00,0,299.97,306.28,0.0,0.0,0.000,395642.2,395642.2,30783,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210139,505617.00
05/14/2016 03:15,2,0.000,ALERT,213.51,302.37,59.986,1463210103,"201051344001025","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,409369.3,409369.3,35299,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210141,505618.00
05/14/2016 03:15,2,0.000,ALERT,213.51,305.08,59.975,1463210103,"201051344000458","219011344069620",0.00,3.70,0,302.98,307.18,0.0,0.0,0.000,406330.4,406330.4,30706,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463210143,505619.00
05/14/2016 03:15,2,0.000,ALERT,213.96,304.78,59.991,1463210103,"201051344000853","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,404848.3,404848.3,30306,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210145,505620.00
05/14/2016 03:15,2,0.000,ALERT,213.96,303.28,59.986,1463210103,"201051344000685","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,411125.6,411125.6,35138,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210147,505621.00
05/14/2016 03:15,2,0.000,ALERT,213.74,302.37,59.981,1463210103,"201051344000917","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,407986.6,407986.6,35137,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463210148,505622.00
05/14/2016 03:15,2,0.000,ALERT,213.74,303.28,59.986,1463210103,"201051344001145","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,413195.8,413195.8,34992,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210150,505623.00
05/14/2016 03:15,2,0.000,ALERT,213.74,302.37,60.023,1463210103,"201051344000651","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,405405.9,405405.9,35357,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463210152,505624.00
05/14/2016 03:15,2,0.000,ALERT,212.83,303.58,59.981,1463210103,"274151322000088","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,652282.5,652282.5,23903,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463210154,505625.00
05/14/2016 03:15,2,0.000,ALERT,213.74,302.98,59.959,1463210103,"274151322000068","219011344069620",0.00,3.70,0,301.17,304.18,0.0,0.0,0.000,547951.1,547951.1,25372,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463210155,505626.00
05/14/2016 03:15,2,0.000,ALERT,213.29,302.98,59.959,1463210103,"201051344001135","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,401516.3,401516.3,35299,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463210157,505627.00
05/14/2016 03:15,2,0.000,ALERT,213.29,305.38,59.970,1463210103,"201051344000594","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,409910.6,409910.6,30746,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210159,505628.00
05/14/2016 03:15,2,0.000,ALERT,213.51,302.68,59.986,1463210103,"201051344001203","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,408388.9,408388.9,35319,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210161,505629.00
05/14/2016 03:15,2,0.000,ALERT,213.06,304.18,59.986,1463210103,"274151322000054","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,666397.4,666397.4,23935,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210163,505630.00
05/14/2016 03:15,2,0.000,ALERT,213.74,303.88,59.949,1463210103,"201051344000867","219011344069620",0.00,3.30,0,302.07,306.88,0.0,0.0,0.000,397611.9,397611.9,30748,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210164,505631.00
