ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 03:15,2,0.000,ALERT,213.29,302.68,59.996,1463210103,"201051344001093","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,407036.1,407036.1,35185,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210166,505632.00
05/14/2016 03:15,2,0.000,ALERT,213.51,304.78,59.996,1463210103,"201051344000900","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,413136.8,413136.8,30136,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210168,505633.00
05/14/2016 03:15,2,0.000,ALERT,213.51,303.88,59.996,1463210103,"201051344000648","219011344069620",0.00,2.00,0,302.07,306.58,0.0,0.0,0.000,405347.4,405347.4,30435,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210170,505634.00
05/14/2016 03:15,2,0.000,ALERT,213.74,305.68,59.986,1463210103,"201051344000569","219011344069620",0.00,2.50,0,303.28,307.48,0.0,0.0,0.000,414320.0,414320.0,30071,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210172,505635.00
05/14/2016 03:15,2,0.000,ALERT,213.29,304.78,59.991,1463210103,"201051344000983","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,405960.8,405960.8,30540,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463210174,505636.00
05/14/2016 03:15,2,0.000,ALERT,213.74,304.78,60.007,1463210103,"201051344001158","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,400423.8,400423.8,30801,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210176,505637.00
05/14/2016 03:15,2,0.000,ALERT,213.96,305.38,59.991,1463210103,"201051344000576","219011344069620",0.00,2.50,0,302.68,306.88,0.0,0.0,0.000,407325.3,407325.3,30213,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463210177,505638.00
05/14/2016 03:15,2,0.000,ALERT,213.29,302.98,59.996,1463210103,"274151322000087","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,640161.8,640161.8,24016,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463210179,505639.00
05/14/2016 03:30,2,0.000,ALERT,213.96,304.18,60.007,1463211004,"201051344000645","219011344069620",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,406997.7,406997.7,30358,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463211006,505640.00
05/14/2016 03:30,2,0.000,ALERT,212.83,303.28,59.959,1463211004,"274151322000085","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,668551.4,668551.4,23941,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211007,505641.00
05/14/2016 03:30,2,0.000,ALERT,214.19,304.18,59.965,1463211004,"201051344000633","219011344069620",0.00,2.50,0,300.87,306.28,0.0,0.0,0.000,397958.9,397958.9,30827,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211009,505642.00
05/14/2016 03:30,2,0.000,ALERT,213.51,304.18,59.965,1463211004,"201051344000469","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,399351.8,399351.8,30764,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211011,505643.00
05/14/2016 03:30,2,0.000,ALERT,213.29,302.98,59.991,1463211004,"201051344000646","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,403081.9,403081.9,35322,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211013,505644.00
05/14/2016 03:30,2,0.000,ALERT,212.83,303.58,59.959,1463211004,"274151322000052","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,680484.7,680484.7,24163,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211015,505645.00
05/14/2016 03:30,2,0.000,ALERT,213.29,302.68,59.933,1463211004,"201051344000585","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,409527.8,409527.8,35329,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211017,505646.00
05/14/2016 03:30,2,0.000,ALERT,213.29,303.58,59.970,1463211004,"201051344001230","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,406766.1,406766.1,35127,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211018,505647.00
05/14/2016 03:30,2,0.000,ALERT,213.96,303.88,59.970,1463211004,"201051344000582","219011344069620",0.00,2.50,0,302.07,305.38,0.0,0.0,0.000,400292.5,400292.5,35297,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211020,505648.00
05/14/2016 03:30,2,0.000,ALERT,213.06,302.98,59.965,1463211004,"201051344000955","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,412350.7,412350.7,35230,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211022,505649.00
05/14/2016 03:30,2,0.000,ALERT,213.06,302.98,59.991,1463211004,"274151322000094","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,548291.9,548291.9,25167,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211024,505650.00
05/14/2016 03:30,2,0.000,ALERT,213.51,305.08,59.996,1463211004,"201051344000579","219011344069620",0.00,3.30,0,303.28,307.18,0.0,0.0,0.000,413113.9,413113.9,10837,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463211026,505651.00
05/14/2016 03:30,2,0.000,ALERT,213.29,303.28,60.007,1463211004,"201051344000890","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,409512.8,409512.8,35250,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211027,505652.00
05/14/2016 03:30,2,0.000,ALERT,213.51,302.98,59.975,1463211004,"201051344000438","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,411647.5,411647.5,35258,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463211029,505653.00
05/14/2016 03:30,2,0.000,ALERT,213.51,302.07,59.975,1463211004,"201051344000417","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,404370.1,404370.1,35412,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463211031,505654.00
05/14/2016 03:30,2,0.000,ALERT,213.06,303.58,59.975,1463211004,"274151322000083","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,674384.6,674384.6,24236,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211033,505655.00
05/14/2016 03:30,2,0.000,ALERT,213.51,303.58,59.975,1463211004,"274151322000076","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,717897.0,717897.0,24231,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211035,505656.00
05/14/2016 03:30,2,0.000,ALERT,213.29,304.78,59.975,1463211004,"201051344000868","219011344069620",0.00,2.50,0,303.28,307.48,0.0,0.0,0.000,398350.2,398350.2,30490,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211036,505657.00
05/14/2016 03:30,2,0.000,ALERT,212.83,304.18,59.981,1463211004,"274151322000095","219011344069620",0.00,2.50,0,302.68,306.28,0.0,0.0,0.000,710612.5,710612.5,24139,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211038,505658.00
05/14/2016 03:30,2,0.000,ALERT,213.29,304.48,59.986,1463211004,"201051344000988","219011344069620",0.00,3.00,0,300.27,306.28,0.0,0.0,0.000,395642.2,395642.2,30785,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211040,505659.00
05/14/2016 03:30,2,0.000,ALERT,213.06,302.07,59.965,1463211004,"201051344001025","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,409369.3,409369.3,35301,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463211042,505660.00
05/14/2016 03:30,2,0.000,ALERT,213.29,304.18,59.970,1463211004,"201051344000458","219011344069620",0.00,3.70,0,302.98,307.48,0.0,0.0,0.000,406330.4,406330.4,30708,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211044,505661.00
05/14/2016 03:30,2,0.000,ALERT,213.96,303.88,59.975,1463211004,"201051344000853","219011344069620",0.00,2.50,0,302.68,306.88,0.0,0.0,0.000,404848.3,404848.3,30308,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463211045,505662.00
05/14/2016 03:30,2,0.000,ALERT,213.96,302.98,60.002,1463211004,"201051344000685","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,411125.6,411125.6,35140,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463211047,505663.00
05/14/2016 03:30,2,0.000,ALERT,213.74,302.37,59.970,1463211004,"201051344000917","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,407986.6,407986.6,35139,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463211049,505664.00
05/14/2016 03:30,2,0.000,ALERT,213.74,303.28,59.981,1463211004,"201051344001145","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,413195.8,413195.8,34994,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463211051,505665.00
05/14/2016 03:30,2,0.000,ALERT,213.51,302.37,59.970,1463211004,"201051344000651","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,405405.9,405405.9,35359,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211053,505666.00
05/14/2016 03:30,2,0.000,ALERT,212.61,302.98,59.975,1463211004,"274151322000088","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,652282.5,652282.5,23905,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211054,505667.00
05/14/2016 03:30,2,0.000,ALERT,213.51,302.68,59.970,1463211004,"274151322000068","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,547951.1,547951.1,25374,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211056,505668.00
05/14/2016 03:30,2,0.000,ALERT,213.06,302.98,59.959,1463211004,"201051344001135","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,401516.3,401516.3,35301,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211058,505669.00
05/14/2016 03:30,2,0.000,ALERT,213.29,305.08,60.034,1463211004,"201051344000594","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,409910.6,409910.6,30748,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211060,505670.00
05/14/2016 03:30,2,0.000,ALERT,213.51,302.37,59.970,1463211004,"201051344001203","219011344069620",0.00,2.50,0,300.87,306.28,0.0,0.0,0.000,408388.9,408388.9,35321,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211062,505671.00
05/14/2016 03:30,2,0.000,ALERT,212.61,303.58,59.965,1463211004,"274151322000054","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,666397.4,666397.4,23937,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211064,505672.00
05/14/2016 03:30,2,0.000,ALERT,213.74,303.88,59.965,1463211004,"201051344000867","219011344069620",0.00,3.30,0,302.07,307.18,0.0,0.0,0.000,397611.9,397611.9,30750,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211066,505673.00
05/14/2016 03:30,2,0.000,ALERT,213.29,302.68,59.991,1463211004,"201051344001093","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,407036.1,407036.1,35187,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211068,505674.00
05/14/2016 03:30,2,0.000,ALERT,213.29,304.18,59.981,1463211004,"201051344000900","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,413136.8,413136.8,30138,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211070,505675.00
05/14/2016 03:30,2,0.000,ALERT,213.51,303.28,59.933,1463211004,"201051344000648","219011344069620",0.00,2.00,0,302.07,306.58,0.0,0.0,0.000,405347.4,405347.4,30437,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211072,505676.00
05/14/2016 03:30,2,0.000,ALERT,213.51,304.78,59.975,1463211004,"201051344000569","219011344069620",0.00,2.50,0,303.88,307.78,0.0,0.0,0.000,414320.0,414320.0,30073,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463211074,505677.00
05/14/2016 03:30,2,0.000,ALERT,213.29,304.18,59.954,1463211004,"201051344000983","219011344069620",0.00,3.00,0,303.28,307.18,0.0,0.0,0.000,405960.8,405960.8,30542,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463211075,505678.00
05/14/2016 03:30,2,0.000,ALERT,213.51,303.88,59.981,1463211004,"201051344001158","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,400423.8,400423.8,30803,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463211077,505679.00
05/14/2016 03:30,2,0.000,ALERT,213.96,304.78,59.970,1463211004,"201051344000576","219011344069620",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,407325.3,407325.3,30215,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463211079,505680.00
05/14/2016 03:30,2,0.000,ALERT,212.83,302.68,59.965,1463211004,"274151322000087","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,640161.8,640161.8,24018,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211081,505681.00
05/14/2016 03:45,2,0.000,ALERT,213.96,304.18,60.002,1463211903,"201051344000645","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,406997.7,406997.7,30360,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211905,505682.00
05/14/2016 03:45,2,0.000,ALERT,213.29,304.48,59.986,1463211903,"274151322000085","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,668551.4,668551.4,23943,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211907,505683.00
05/14/2016 03:45,2,0.000,ALERT,213.96,303.88,60.002,1463211903,"201051344000633","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,397958.9,397958.9,30829,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211909,505684.00
05/14/2016 03:45,2,0.000,ALERT,213.51,304.18,59.996,1463211903,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,399351.8,399351.8,30766,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463211911,505685.00
05/14/2016 03:45,2,0.000,ALERT,213.29,303.28,60.023,1463211903,"201051344000646","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,403081.9,403081.9,35324,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211912,505686.00
05/14/2016 03:45,2,0.000,ALERT,212.61,304.48,60.007,1463211903,"274151322000052","219011344069620",0.00,3.00,0,300.87,305.98,0.0,0.0,0.000,680484.7,680484.7,24165,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211914,505687.00
05/14/2016 03:45,2,0.000,ALERT,213.74,303.28,60.012,1463211903,"201051344000585","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,409527.8,409527.8,35331,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211916,505688.00
05/14/2016 03:45,2,0.000,ALERT,213.51,303.58,59.996,1463211903,"201051344001230","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,406766.1,406766.1,35129,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211918,505689.00
05/14/2016 03:45,2,0.000,ALERT,213.74,303.88,60.002,1463211903,"201051344000582","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,400292.5,400292.5,35299,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211920,505690.00
05/14/2016 03:45,2,0.000,ALERT,213.29,303.28,59.996,1463211903,"201051344000955","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,412350.7,412350.7,35232,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463211921,505691.00
05/14/2016 03:45,2,0.000,ALERT,213.06,303.58,60.002,1463211903,"274151322000094","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,548291.9,548291.9,25169,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211923,505692.00
05/14/2016 03:45,2,0.000,ALERT,213.51,304.78,60.018,1463211903,"201051344000579","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,413113.9,413113.9,10839,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211925,505693.00
05/14/2016 03:45,2,0.000,ALERT,213.51,303.88,60.007,1463211903,"201051344000890","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,409512.8,409512.8,35252,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463211927,505694.00
05/14/2016 03:45,2,0.000,ALERT,213.74,303.28,59.996,1463211903,"201051344000438","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,411647.5,411647.5,35260,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211929,505695.00
05/14/2016 03:45,2,0.000,ALERT,213.74,302.68,60.002,1463211903,"201051344000417","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,404370.1,404370.1,35414,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211930,505696.00
05/14/2016 03:45,2,0.000,ALERT,213.06,304.78,60.012,1463211903,"274151322000083","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,674384.6,674384.6,24238,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211932,505697.00
05/14/2016 03:45,2,0.000,ALERT,213.74,305.08,60.007,1463211903,"274151322000076","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,717897.0,717897.0,24233,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463211934,505698.00
05/14/2016 03:45,2,0.000,ALERT,213.51,305.08,60.018,1463211903,"201051344000868","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,398350.2,398350.2,30492,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211936,505699.00
05/14/2016 03:45,2,0.000,ALERT,213.06,305.08,60.002,1463211903,"274151322000095","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,710612.5,710612.5,24141,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211938,505700.00
05/14/2016 03:45,2,0.000,ALERT,213.29,304.18,60.012,1463211903,"201051344000988","219011344069620",0.00,3.30,0,299.37,305.98,0.0,0.0,0.000,395642.2,395642.2,30787,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211939,505701.00
05/14/2016 03:45,2,0.000,ALERT,213.29,302.37,59.986,1463211903,"201051344001025","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,409369.3,409369.3,35303,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211941,505702.00
05/14/2016 03:45,2,0.000,ALERT,213.51,304.48,60.012,1463211903,"201051344000458","219011344069620",0.00,3.70,0,302.07,306.88,0.0,0.0,0.000,406330.4,406330.4,30710,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463211943,505703.00
05/14/2016 03:45,2,0.000,ALERT,213.96,304.18,60.002,1463211903,"201051344000853","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,404848.3,404848.3,30310,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463211945,505704.00
05/14/2016 03:45,2,0.000,ALERT,213.74,303.28,60.018,1463211903,"201051344000685","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,411125.6,411125.6,35142,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211947,505705.00
05/14/2016 03:45,2,0.000,ALERT,213.74,302.98,60.023,1463211903,"201051344000917","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,407986.6,407986.6,35141,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211948,505706.00
05/14/2016 03:45,2,0.000,ALERT,213.96,303.58,60.007,1463211903,"201051344001145","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,413195.8,413195.8,34996,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211950,505707.00
05/14/2016 03:45,2,0.000,ALERT,213.51,302.37,59.981,1463211903,"201051344000651","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,405405.9,405405.9,35361,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463211952,505708.00
05/14/2016 03:45,2,0.000,ALERT,212.83,304.18,60.002,1463211903,"274151322000088","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,652282.5,652282.5,23907,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463211954,505709.00
05/14/2016 03:45,2,0.000,ALERT,213.74,303.28,60.002,1463211903,"274151322000068","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,547951.1,547951.1,25376,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211955,505710.00
05/14/2016 03:45,2,0.000,ALERT,213.06,302.98,60.007,1463211903,"201051344001135","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,401516.3,401516.3,35303,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211957,505711.00
05/14/2016 03:45,2,0.000,ALERT,213.29,305.08,60.002,1463211903,"201051344000594","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,409910.6,409910.6,30750,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463211959,505712.00
05/14/2016 03:45,2,0.000,ALERT,213.51,302.68,59.991,1463211903,"201051344001203","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,408388.9,408388.9,35323,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211961,505713.00
05/14/2016 03:45,2,0.000,ALERT,212.83,304.18,59.986,1463211903,"274151322000054","219011344069620",0.00,3.70,0,300.87,305.98,0.0,0.0,0.000,666397.4,666397.4,23939,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211963,505714.00
05/14/2016 03:45,2,0.000,ALERT,213.74,304.18,60.034,1463211903,"201051344000867","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,397611.9,397611.9,30752,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211965,505715.00
05/14/2016 03:45,2,0.000,ALERT,213.51,302.98,59.991,1463211903,"201051344001093","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,407036.1,407036.1,35189,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463211966,505716.00
05/14/2016 03:45,2,0.000,ALERT,213.29,304.48,59.991,1463211903,"201051344000900","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,413136.8,413136.8,30140,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463211968,505717.00
05/14/2016 03:45,2,0.000,ALERT,213.74,303.88,59.991,1463211903,"201051344000648","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,405347.4,405347.4,30439,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211970,505718.00
05/14/2016 03:45,2,0.000,ALERT,213.51,305.08,60.002,1463211903,"201051344000569","219011344069620",0.00,2.50,0,302.68,307.18,0.0,0.0,0.000,414320.0,414320.0,30075,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463211972,505719.00
05/14/2016 03:45,2,0.000,ALERT,213.51,304.78,59.991,1463211903,"201051344000983","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,405960.8,405960.8,30544,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211974,505720.00
05/14/2016 03:45,2,0.000,ALERT,213.51,303.88,59.965,1463211903,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,400423.8,400423.8,30805,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211975,505721.00
05/14/2016 03:45,2,0.000,ALERT,213.74,304.48,59.991,1463211903,"201051344000576","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,407325.3,407325.3,30217,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463211977,505722.00
05/14/2016 03:45,2,0.000,ALERT,213.29,303.58,60.028,1463211903,"274151322000087","219011344069620",0.00,4.00,0,299.97,305.08,0.0,0.0,0.000,640161.8,640161.8,24020,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463211979,505723.00
05/14/2016 04:00,2,0.000,ALERT,214.41,304.78,59.996,1463212803,"201051344000645","219011344069620",0.00,3.30,0,302.37,306.58,0.0,0.0,0.000,406997.7,406997.7,30362,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463212805,505724.00
05/14/2016 04:00,2,0.000,ALERT,213.51,303.58,60.002,1463212803,"274151322000085","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,668551.4,668551.4,23945,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212807,505725.00
05/14/2016 04:00,2,0.000,ALERT,214.64,304.78,60.007,1463212803,"201051344000633","219011344069620",0.00,2.50,0,300.27,305.98,0.0,0.0,0.000,397958.9,397958.9,30831,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463212808,505726.00
05/14/2016 04:00,2,0.000,ALERT,213.96,304.78,59.996,1463212803,"201051344000469","219011344069620",0.00,2.00,0,301.17,306.28,0.0,0.0,0.000,399351.8,399351.8,30768,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212810,505727.00
05/14/2016 04:00,2,0.000,ALERT,213.51,303.28,60.028,1463212803,"201051344000646","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,403081.9,403081.9,35326,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212812,505728.00
05/14/2016 04:00,2,0.000,ALERT,213.06,303.58,60.007,1463212803,"274151322000052","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,680484.7,680484.7,24167,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212814,505729.00
05/14/2016 04:00,2,0.000,ALERT,213.74,303.58,59.986,1463212803,"201051344000585","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,409527.8,409527.8,35333,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212816,505730.00
05/14/2016 04:00,2,0.000,ALERT,213.74,303.88,60.002,1463212803,"201051344001230","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,406766.1,406766.1,35131,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463212818,505731.00
05/14/2016 04:00,2,0.000,ALERT,214.19,304.18,59.965,1463212803,"201051344000582","219011344069620",0.00,2.00,0,302.07,305.68,0.0,0.0,0.000,400292.5,400292.5,35301,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463212819,505732.00
05/14/2016 04:00,2,0.000,ALERT,213.29,302.98,60.007,1463212803,"201051344000955","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,412350.7,412350.7,35234,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463212821,505733.00
05/14/2016 04:00,2,0.000,ALERT,213.74,303.58,59.996,1463212803,"274151322000094","219011344069620",0.00,2.50,0,301.77,304.78,0.0,0.0,0.000,548291.9,548291.9,25171,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212823,505734.00
05/14/2016 04:00,2,0.000,ALERT,213.96,305.68,59.996,1463212803,"201051344000579","219011344069620",0.00,3.00,0,302.98,307.18,0.0,0.0,0.000,413113.9,413113.9,10841,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212825,505735.00
05/14/2016 04:00,2,0.000,ALERT,213.51,303.58,59.991,1463212803,"201051344000890","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,409512.8,409512.8,35254,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463212827,505736.00
05/14/2016 04:00,2,0.000,ALERT,213.96,303.28,59.996,1463212803,"201051344000438","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,411647.5,411647.5,35262,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212828,505737.00
05/14/2016 04:00,2,0.000,ALERT,213.96,302.68,59.965,1463212803,"201051344000417","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,404370.1,404370.1,35416,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212830,505738.00
05/14/2016 04:00,2,0.000,ALERT,213.51,303.88,59.991,1463212803,"274151322000083","219011344069620",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,674384.6,674384.6,24240,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212832,505739.00
05/14/2016 04:00,2,0.000,ALERT,214.19,304.18,59.975,1463212803,"274151322000076","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,717897.0,717897.0,24235,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212834,505740.00
05/14/2016 04:00,2,0.000,ALERT,213.96,305.68,59.986,1463212803,"201051344000868","219011344069620",0.00,2.50,0,302.98,307.18,0.0,0.0,0.000,398350.2,398350.2,30494,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212835,505741.00
05/14/2016 04:00,2,0.000,ALERT,213.29,305.08,59.986,1463212803,"274151322000095","219011344069620",0.00,2.50,0,303.28,306.58,0.0,0.0,0.000,710612.5,710612.5,24143,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212837,505742.00
05/14/2016 04:00,2,0.000,ALERT,213.74,305.08,59.991,1463212803,"201051344000988","219011344069620",0.00,3.00,0,299.97,305.98,0.0,0.0,0.000,395642.2,395642.2,30789,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212839,505743.00
05/14/2016 04:00,2,0.000,ALERT,213.51,302.37,60.012,1463212803,"201051344001025","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,409369.3,409369.3,35305,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212841,505744.00
05/14/2016 04:00,2,0.000,ALERT,213.74,305.38,59.965,1463212803,"201051344000458","219011344069620",0.00,3.70,0,302.68,307.18,0.0,0.0,0.000,406330.4,406330.4,30712,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463212843,505745.00
05/14/2016 04:00,2,0.000,ALERT,214.41,305.08,59.975,1463212803,"201051344000853","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,404848.3,404848.3,30312,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212845,505746.00
05/14/2016 04:00,2,0.000,ALERT,213.96,302.98,59.970,1463212803,"201051344000685","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,411125.6,411125.6,35144,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212846,505747.00
05/14/2016 04:00,2,0.000,ALERT,213.96,302.68,59.970,1463212803,"201051344000917","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,407986.6,407986.6,35143,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212848,505748.00
05/14/2016 04:00,2,0.000,ALERT,214.19,303.58,59.981,1463212803,"201051344001145","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,413195.8,413195.8,34998,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212850,505749.00
05/14/2016 04:00,2,0.000,ALERT,213.74,302.37,59.938,1463212803,"201051344000651","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,405405.9,405405.9,35363,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212852,505750.00
05/14/2016 04:00,2,0.000,ALERT,213.06,303.28,59.981,1463212803,"274151322000088","219011344069620",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,652282.5,652282.5,23909,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212854,505751.00
05/14/2016 04:00,2,0.000,ALERT,214.19,303.28,59.975,1463212803,"274151322000068","219011344069620",0.00,3.70,0,301.47,304.78,0.0,0.0,0.000,547951.1,547951.1,25378,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212855,505752.00
05/14/2016 04:00,2,0.000,ALERT,213.29,302.98,59.975,1463212803,"201051344001135","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,401516.3,401516.3,35305,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212857,505753.00
05/14/2016 04:00,2,0.000,ALERT,213.51,305.68,59.965,1463212803,"201051344000594","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,409910.6,409910.6,30752,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212859,505754.00
05/14/2016 04:00,2,0.000,ALERT,213.96,302.98,59.944,1463212803,"201051344001203","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,408388.9,408388.9,35325,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212861,505755.00
05/14/2016 04:00,2,0.000,ALERT,213.06,303.88,59.970,1463212803,"274151322000054","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,666397.4,666397.4,23941,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463212862,505756.00
05/14/2016 04:00,2,0.000,ALERT,213.96,304.48,59.981,1463212803,"201051344000867","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,397611.9,397611.9,30754,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212864,505757.00
05/14/2016 04:00,2,0.000,ALERT,213.74,302.98,59.970,1463212803,"201051344001093","219011344069620",0.00,3.70,0,301.17,304.48,0.0,0.0,0.000,407036.1,407036.1,35191,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212866,505758.00
05/14/2016 04:00,2,0.000,ALERT,213.51,304.48,59.975,1463212803,"201051344000900","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,413136.8,413136.8,30142,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212868,505759.00
05/14/2016 04:00,2,0.000,ALERT,213.96,303.88,59.944,1463212803,"201051344000648","219011344069620",0.00,2.00,0,302.07,306.58,0.0,0.0,0.000,405347.4,405347.4,30441,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212870,505760.00
05/14/2016 04:00,2,0.000,ALERT,213.74,305.08,59.922,1463212803,"201051344000569","219011344069620",0.00,2.50,0,303.28,307.48,0.0,0.0,0.000,414320.0,414320.0,30077,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463212872,505761.00
05/14/2016 04:00,2,0.000,ALERT,213.96,304.78,59.949,1463212803,"201051344000983","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,405960.8,405960.8,30546,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212874,505762.00
05/14/2016 04:00,2,0.000,ALERT,213.96,304.48,59.922,1463212803,"201051344001158","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,400423.8,400423.8,30807,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463212876,505763.00
05/14/2016 04:00,2,0.000,ALERT,214.19,305.08,59.970,1463212803,"201051344000576","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,407325.3,407325.3,30219,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463212878,505764.00
05/14/2016 04:00,2,0.000,ALERT,213.29,302.37,59.975,1463212803,"274151322000087","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,640161.8,640161.8,24022,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463212879,505765.00
05/14/2016 04:15,2,0.000,ALERT,213.96,303.88,59.912,1463213704,"201051344000645","219011344069620",0.00,3.30,0,302.98,306.58,0.0,0.0,0.000,406997.7,406997.7,30364,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463213706,505766.00
05/14/2016 04:15,2,0.000,ALERT,213.51,303.58,59.965,1463213704,"274151322000085","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,668551.4,668551.4,23947,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213707,505767.00
05/14/2016 04:15,2,0.000,ALERT,214.19,304.18,59.949,1463213704,"201051344000633","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,397958.9,397958.9,30833,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213709,505768.00
05/14/2016 04:15,2,0.000,ALERT,213.74,304.18,59.959,1463213704,"201051344000469","219011344069620",0.00,2.00,0,301.77,306.58,0.0,0.0,0.000,399351.8,399351.8,30770,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463213711,505769.00
05/14/2016 04:15,2,0.000,ALERT,213.29,302.68,59.959,1463213704,"201051344000646","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,403081.9,403081.9,35328,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213713,505770.00
05/14/2016 04:15,2,0.000,ALERT,213.06,304.18,59.944,1463213704,"274151322000052","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,680484.7,680484.7,24169,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213715,505771.00
05/14/2016 04:15,2,0.000,ALERT,213.51,302.98,59.965,1463213704,"201051344000585","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,409527.8,409527.8,35335,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213717,505772.00
05/14/2016 04:15,2,0.000,ALERT,213.51,303.28,59.970,1463213704,"201051344001230","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,406766.1,406766.1,35133,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213718,505773.00
05/14/2016 04:15,2,0.000,ALERT,213.74,303.58,59.965,1463213704,"201051344000582","219011344069620",0.00,2.00,0,302.07,305.68,0.0,0.0,0.000,400292.5,400292.5,35303,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463213720,505774.00
05/14/2016 04:15,2,0.000,ALERT,213.06,302.68,60.023,1463213704,"201051344000955","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,412350.7,412350.7,35236,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213722,505775.00
05/14/2016 04:15,2,0.000,ALERT,213.51,303.28,59.981,1463213704,"274151322000094","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,548291.9,548291.9,25173,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213724,505776.00
