ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 04:15,2,0.000,ALERT,213.51,304.78,59.996,1463213704,"201051344000579","219011344069620",0.00,3.00,0,303.58,307.48,0.0,0.0,0.000,413113.9,413113.9,10843,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213726,505777.00
05/14/2016 04:15,2,0.000,ALERT,213.29,303.28,59.970,1463213704,"201051344000890","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,409512.8,409512.8,35256,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213727,505778.00
05/14/2016 04:15,2,0.000,ALERT,213.74,302.98,59.986,1463213704,"201051344000438","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,411647.5,411647.5,35264,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463213729,505779.00
05/14/2016 04:15,2,0.000,ALERT,213.74,302.37,59.986,1463213704,"201051344000417","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,404370.1,404370.1,35418,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213731,505780.00
05/14/2016 04:15,2,0.000,ALERT,213.51,304.78,59.975,1463213704,"274151322000083","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,674384.6,674384.6,24242,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213733,505781.00
05/14/2016 04:15,2,0.000,ALERT,214.19,303.88,60.002,1463213704,"274151322000076","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,717897.0,717897.0,24237,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213735,505782.00
05/14/2016 04:15,2,0.000,ALERT,213.74,305.08,59.965,1463213704,"201051344000868","219011344069620",0.00,2.50,0,303.58,307.48,0.0,0.0,0.000,398350.2,398350.2,30496,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463213736,505783.00
05/14/2016 04:15,2,0.000,ALERT,213.51,305.08,59.970,1463213704,"274151322000095","219011344069620",0.00,2.50,0,302.98,306.28,0.0,0.0,0.000,710612.5,710612.5,24145,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213738,505784.00
05/14/2016 04:15,2,0.000,ALERT,213.74,304.48,59.975,1463213704,"201051344000988","219011344069620",0.00,3.00,0,300.57,306.58,0.0,0.0,0.000,395642.2,395642.2,30791,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463213740,505785.00
05/14/2016 04:15,2,0.000,ALERT,213.29,302.07,59.991,1463213704,"201051344001025","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,409369.3,409369.3,35307,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213742,505786.00
05/14/2016 04:15,2,0.000,ALERT,213.74,304.78,59.970,1463213704,"201051344000458","219011344069620",0.00,3.70,0,302.98,307.48,0.0,0.0,0.000,406330.4,406330.4,30714,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213744,505787.00
05/14/2016 04:15,2,0.000,ALERT,214.19,304.18,59.954,1463213704,"201051344000853","219011344069620",0.00,2.00,0,302.98,306.88,0.0,0.0,0.000,404848.3,404848.3,30314,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213746,505788.00
05/14/2016 04:15,2,0.000,ALERT,213.96,302.98,59.981,1463213704,"201051344000685","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,411125.6,411125.6,35146,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213747,505789.00
05/14/2016 04:15,2,0.000,ALERT,213.51,302.37,59.954,1463213704,"201051344000917","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,407986.6,407986.6,35145,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463213749,505790.00
05/14/2016 04:15,2,0.000,ALERT,213.74,303.28,59.981,1463213704,"201051344001145","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,413195.8,413195.8,35000,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213751,505791.00
05/14/2016 04:15,2,0.000,ALERT,213.51,302.07,59.965,1463213704,"201051344000651","219011344069620",0.00,1.50,0,300.87,304.18,0.0,0.0,0.000,405405.9,405405.9,35365,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463213753,505792.00
05/14/2016 04:15,2,0.000,ALERT,213.29,303.58,60.018,1463213704,"274151322000088","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,652282.5,652282.5,23911,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213754,505793.00
05/14/2016 04:15,2,0.000,ALERT,214.19,302.98,59.970,1463213704,"274151322000068","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,547951.1,547951.1,25380,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213756,505794.00
05/14/2016 04:15,2,0.000,ALERT,213.29,302.68,59.986,1463213704,"201051344001135","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,401516.3,401516.3,35307,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463213758,505795.00
05/14/2016 04:15,2,0.000,ALERT,213.51,305.08,60.023,1463213704,"201051344000594","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,409910.6,409910.6,30754,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213760,505796.00
05/14/2016 04:15,2,0.000,ALERT,213.29,302.07,59.970,1463213704,"201051344001203","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,408388.9,408388.9,35327,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213762,505797.00
05/14/2016 04:15,2,0.000,ALERT,213.29,304.48,59.986,1463213704,"274151322000054","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,666397.4,666397.4,23943,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213764,505798.00
05/14/2016 04:15,2,0.000,ALERT,213.96,304.18,59.991,1463213704,"201051344000867","219011344069620",0.00,3.30,0,302.37,306.88,0.0,0.0,0.000,397611.9,397611.9,30756,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463213766,505799.00
05/14/2016 04:15,2,0.000,ALERT,213.51,302.68,59.991,1463213704,"201051344001093","219011344069620",0.00,3.70,0,301.17,304.48,0.0,0.0,0.000,407036.1,407036.1,35193,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213767,505800.00
05/14/2016 04:15,2,0.000,ALERT,213.74,304.48,59.986,1463213704,"201051344000900","219011344069620",0.00,2.00,0,302.37,305.98,0.0,0.0,0.000,413136.8,413136.8,30144,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213769,505801.00
05/14/2016 04:15,2,0.000,ALERT,213.74,303.28,59.959,1463213704,"201051344000648","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,405347.4,405347.4,30443,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463213771,505802.00
05/14/2016 04:15,2,0.000,ALERT,213.96,305.08,59.981,1463213704,"201051344000569","219011344069620",0.00,2.50,0,303.28,307.18,0.0,0.0,0.000,414320.0,414320.0,30079,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213773,505803.00
05/14/2016 04:15,2,0.000,ALERT,213.74,304.48,59.991,1463213704,"201051344000983","219011344069620",0.00,2.50,0,302.98,306.58,0.0,0.0,0.000,405960.8,405960.8,30548,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213775,505804.00
05/14/2016 04:15,2,0.000,ALERT,213.74,303.88,60.034,1463213704,"201051344001158","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,400423.8,400423.8,30809,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213777,505805.00
05/14/2016 04:15,2,0.000,ALERT,214.41,305.08,59.991,1463213704,"201051344000576","219011344069620",0.00,2.50,0,302.68,306.28,0.0,0.0,0.000,407325.3,407325.3,30221,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463213778,505806.00
05/14/2016 04:15,2,0.000,ALERT,213.51,302.68,59.986,1463213704,"274151322000087","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,640161.8,640161.8,24024,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463213780,505807.00
05/14/2016 04:30,2,0.000,ALERT,213.96,304.18,59.986,1463214603,"201051344000645","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,406997.7,406997.7,30366,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214605,505808.00
05/14/2016 04:30,2,0.000,ALERT,213.29,303.88,60.012,1463214603,"274151322000085","219011344069620",0.00,3.30,0,302.07,305.38,0.0,0.0,0.000,668551.4,668551.4,23949,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214607,505809.00
05/14/2016 04:30,2,0.000,ALERT,214.19,303.88,59.981,1463214603,"201051344000633","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,397958.9,397958.9,30835,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214609,505810.00
05/14/2016 04:30,2,0.000,ALERT,213.74,304.18,59.986,1463214603,"201051344000469","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,399351.8,399351.8,30772,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214611,505811.00
05/14/2016 04:30,2,0.000,ALERT,213.06,302.98,59.991,1463214603,"201051344000646","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,403081.9,403081.9,35330,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214612,505812.00
05/14/2016 04:30,2,0.000,ALERT,213.06,303.58,59.981,1463214603,"274151322000052","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,680484.7,680484.7,24171,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214614,505813.00
05/14/2016 04:30,2,0.000,ALERT,213.51,302.98,60.023,1463214603,"201051344000585","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,409527.8,409527.8,35337,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214616,505814.00
05/14/2016 04:30,2,0.000,ALERT,213.29,303.28,59.991,1463214603,"201051344001230","219011344069620",0.00,3.00,0,301.47,304.78,0.0,0.0,0.000,406766.1,406766.1,35135,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214618,505815.00
05/14/2016 04:30,2,0.000,ALERT,213.74,303.88,59.986,1463214603,"201051344000582","219011344069620",0.00,2.00,0,301.77,305.08,0.0,0.0,0.000,400292.5,400292.5,35305,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463214620,505816.00
05/14/2016 04:30,2,0.000,ALERT,212.83,302.98,59.970,1463214603,"201051344000955","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,412350.7,412350.7,35238,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463214622,505817.00
05/14/2016 04:30,2,0.000,ALERT,213.29,302.98,59.975,1463214603,"274151322000094","219011344069620",0.00,2.50,0,301.77,304.48,0.0,0.0,0.000,548291.9,548291.9,25175,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214623,505818.00
05/14/2016 04:30,2,0.000,ALERT,213.51,305.08,59.981,1463214603,"201051344000579","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,413113.9,413113.9,10845,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214625,505819.00
05/14/2016 04:30,2,0.000,ALERT,213.29,303.58,59.981,1463214603,"201051344000890","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,409512.8,409512.8,35258,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463214627,505820.00
05/14/2016 04:30,2,0.000,ALERT,213.51,302.98,59.981,1463214603,"201051344000438","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,411647.5,411647.5,35266,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214629,505821.00
05/14/2016 04:30,2,0.000,ALERT,213.51,302.68,59.981,1463214603,"201051344000417","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,404370.1,404370.1,35420,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214631,505822.00
05/14/2016 04:30,2,0.000,ALERT,213.29,303.88,59.986,1463214603,"274151322000083","219011344069620",0.00,3.30,0,302.37,305.68,0.0,0.0,0.000,674384.6,674384.6,24244,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463214632,505823.00
05/14/2016 04:30,2,0.000,ALERT,213.74,303.88,59.986,1463214603,"274151322000076","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,717897.0,717897.0,24239,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463214634,505824.00
05/14/2016 04:30,2,0.000,ALERT,213.51,305.08,59.986,1463214603,"201051344000868","219011344069620",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,398350.2,398350.2,30498,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214636,505825.00
05/14/2016 04:30,2,0.000,ALERT,213.29,305.08,59.981,1463214603,"274151322000095","219011344069620",0.00,2.50,0,303.28,306.58,0.0,0.0,0.000,710612.5,710612.5,24147,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214638,505826.00
05/14/2016 04:30,2,0.000,ALERT,213.29,304.48,59.981,1463214603,"201051344000988","219011344069620",0.00,3.00,0,299.97,306.28,0.0,0.0,0.000,395642.2,395642.2,30793,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463214640,505827.00
05/14/2016 04:30,2,0.000,ALERT,213.29,302.37,59.986,1463214603,"201051344001025","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,409369.3,409369.3,35309,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214641,505828.00
05/14/2016 04:30,2,0.000,ALERT,213.51,304.78,59.981,1463214603,"201051344000458","219011344069620",0.00,3.30,0,302.68,306.88,0.0,0.0,0.000,406330.4,406330.4,30716,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214643,505829.00
05/14/2016 04:30,2,0.000,ALERT,213.96,304.18,59.975,1463214603,"201051344000853","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,404848.3,404848.3,30316,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214645,505830.00
05/14/2016 04:30,2,0.000,ALERT,213.74,303.28,59.975,1463214603,"201051344000685","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,411125.6,411125.6,35148,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463214647,505831.00
05/14/2016 04:30,2,0.000,ALERT,213.51,302.37,59.975,1463214603,"201051344000917","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,407986.6,407986.6,35147,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214649,505832.00
05/14/2016 04:30,2,0.000,ALERT,213.74,303.28,59.975,1463214603,"201051344001145","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,413195.8,413195.8,35002,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214650,505833.00
05/14/2016 04:30,2,0.000,ALERT,213.51,302.37,59.970,1463214603,"201051344000651","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,405405.9,405405.9,35367,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214652,505834.00
05/14/2016 04:30,2,0.000,ALERT,213.06,302.98,59.996,1463214603,"274151322000088","219011344069620",0.00,3.70,0,301.77,305.08,0.0,0.0,0.000,652282.5,652282.5,23913,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214654,505835.00
05/14/2016 04:30,2,0.000,ALERT,213.96,302.98,59.970,1463214603,"274151322000068","219011344069620",0.00,3.70,0,301.47,304.48,0.0,0.0,0.000,547951.1,547951.1,25382,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214656,505836.00
05/14/2016 04:30,2,0.000,ALERT,213.06,302.98,59.970,1463214603,"201051344001135","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,401516.3,401516.3,35309,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214658,505837.00
05/14/2016 04:30,2,0.000,ALERT,213.29,304.78,59.959,1463214603,"201051344000594","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,409910.6,409910.6,30756,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214659,505838.00
05/14/2016 04:30,2,0.000,ALERT,213.29,302.37,59.970,1463214603,"201051344001203","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,408388.9,408388.9,35329,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214661,505839.00
05/14/2016 04:30,2,0.000,ALERT,213.06,303.58,60.018,1463214603,"274151322000054","219011344069620",0.00,3.70,0,302.07,305.38,0.0,0.0,0.000,666397.4,666397.4,23945,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214663,505840.00
05/14/2016 04:30,2,0.000,ALERT,213.96,304.18,59.981,1463214603,"201051344000867","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,397611.9,397611.9,30758,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214665,505841.00
05/14/2016 04:30,2,0.000,ALERT,213.29,302.98,59.986,1463214603,"201051344001093","219011344069620",0.00,3.70,0,300.87,303.88,0.0,0.0,0.000,407036.1,407036.1,35195,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214667,505842.00
05/14/2016 04:30,2,0.000,ALERT,213.29,304.48,59.996,1463214603,"201051344000900","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,413136.8,413136.8,30146,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214668,505843.00
05/14/2016 04:30,2,0.000,ALERT,213.74,303.58,59.986,1463214603,"201051344000648","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,405347.4,405347.4,30445,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214670,505844.00
05/14/2016 04:30,2,0.000,ALERT,213.51,305.08,59.986,1463214603,"201051344000569","219011344069620",0.00,2.50,0,303.28,306.88,0.0,0.0,0.000,414320.0,414320.0,30081,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463214672,505845.00
05/14/2016 04:30,2,0.000,ALERT,213.51,304.78,59.991,1463214603,"201051344000983","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,405960.8,405960.8,30550,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214674,505846.00
05/14/2016 04:30,2,0.000,ALERT,213.74,304.18,59.996,1463214603,"201051344001158","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,400423.8,400423.8,30811,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214676,505847.00
05/14/2016 04:30,2,0.000,ALERT,214.19,305.08,59.991,1463214603,"201051344000576","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,407325.3,407325.3,30223,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214678,505848.00
05/14/2016 04:30,2,0.000,ALERT,213.29,303.28,59.981,1463214603,"274151322000087","219011344069620",0.00,3.70,0,301.17,304.48,0.0,0.0,0.000,640161.8,640161.8,24026,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463214680,505849.00
05/14/2016 04:45,2,0.000,ALERT,213.96,304.48,60.023,1463215503,"201051344000645","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,406997.7,406997.7,30368,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215505,505850.00
05/14/2016 04:45,2,0.000,ALERT,213.29,303.88,59.996,1463215503,"274151322000085","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,668551.4,668551.4,23951,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215507,505851.00
05/14/2016 04:45,2,0.000,ALERT,213.96,304.18,60.002,1463215503,"201051344000633","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,397958.9,397958.9,30837,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215508,505852.00
05/14/2016 04:45,2,0.000,ALERT,213.51,304.48,59.986,1463215503,"201051344000469","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,399351.8,399351.8,30774,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215510,505853.00
05/14/2016 04:45,2,0.000,ALERT,213.29,302.68,59.986,1463215503,"201051344000646","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,403081.9,403081.9,35332,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215512,505854.00
05/14/2016 04:45,2,0.000,ALERT,213.06,305.08,59.991,1463215503,"274151322000052","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,680484.7,680484.7,24173,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215514,505855.00
05/14/2016 04:45,2,0.000,ALERT,213.74,303.28,59.986,1463215503,"201051344000585","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,409527.8,409527.8,35339,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215516,505856.00
05/14/2016 04:45,2,0.000,ALERT,213.51,303.28,59.975,1463215503,"201051344001230","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,406766.1,406766.1,35137,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215517,505857.00
05/14/2016 04:45,2,0.000,ALERT,213.96,303.88,59.991,1463215503,"201051344000582","219011344069620",0.00,2.00,0,301.77,305.08,0.0,0.0,0.000,400292.5,400292.5,35307,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215519,505858.00
05/14/2016 04:45,2,0.000,ALERT,213.29,302.98,59.981,1463215503,"201051344000955","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,412350.7,412350.7,35240,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463215521,505859.00
05/14/2016 04:45,2,0.000,ALERT,213.29,303.58,60.002,1463215503,"274151322000094","219011344069620",0.00,2.50,0,301.77,304.78,0.0,0.0,0.000,548291.9,548291.9,25177,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215523,505860.00
05/14/2016 04:45,2,0.000,ALERT,213.51,305.08,59.986,1463215503,"201051344000579","219011344069620",0.00,3.00,0,303.28,306.88,0.0,0.0,0.000,413113.9,413113.9,10847,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215525,505861.00
05/14/2016 04:45,2,0.000,ALERT,213.29,303.28,59.991,1463215503,"201051344000890","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,409512.8,409512.8,35260,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463215527,505862.00
05/14/2016 04:45,2,0.000,ALERT,213.74,302.98,59.986,1463215503,"201051344000438","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,411647.5,411647.5,35268,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215528,505863.00
05/14/2016 04:45,2,0.000,ALERT,213.74,302.68,59.991,1463215503,"201051344000417","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,404370.1,404370.1,35422,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215530,505864.00
05/14/2016 04:45,2,0.000,ALERT,213.29,304.78,59.970,1463215503,"274151322000083","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,674384.6,674384.6,24246,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463215532,505865.00
05/14/2016 04:45,2,0.000,ALERT,213.96,304.18,59.986,1463215503,"274151322000076","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,717897.0,717897.0,24241,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463215534,505866.00
05/14/2016 04:45,2,0.000,ALERT,213.51,305.08,59.986,1463215503,"201051344000868","219011344069620",0.00,2.00,0,303.28,306.88,0.0,0.0,0.000,398350.2,398350.2,30500,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463215536,505867.00
05/14/2016 04:45,2,0.000,ALERT,213.06,305.38,59.981,1463215503,"274151322000095","219011344069620",0.00,2.50,0,303.28,306.28,0.0,0.0,0.000,710612.5,710612.5,24149,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215538,505868.00
05/14/2016 04:45,2,0.000,ALERT,213.29,304.18,59.986,1463215503,"201051344000988","219011344069620",0.00,3.00,0,300.27,305.98,0.0,0.0,0.000,395642.2,395642.2,30795,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215539,505869.00
05/14/2016 04:45,2,0.000,ALERT,213.29,302.37,59.981,1463215503,"201051344001025","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,409369.3,409369.3,35311,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463215541,505870.00
05/14/2016 04:45,2,0.000,ALERT,213.29,304.48,59.986,1463215503,"201051344000458","219011344069620",0.00,3.70,0,302.68,306.88,0.0,0.0,0.000,406330.4,406330.4,30718,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215543,505871.00
05/14/2016 04:45,2,0.000,ALERT,214.19,304.48,59.986,1463215503,"201051344000853","219011344069620",0.00,2.00,0,302.68,306.28,0.0,0.0,0.000,404848.3,404848.3,30318,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463215545,505872.00
05/14/2016 04:45,2,0.000,ALERT,213.96,302.98,59.981,1463215503,"201051344000685","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,411125.6,411125.6,35150,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215547,505873.00
05/14/2016 04:45,2,0.000,ALERT,213.74,302.68,59.986,1463215503,"201051344000917","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,407986.6,407986.6,35149,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463215548,505874.00
05/14/2016 04:45,2,0.000,ALERT,213.96,303.28,59.981,1463215503,"201051344001145","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,413195.8,413195.8,35004,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215550,505875.00
05/14/2016 04:45,2,0.000,ALERT,213.51,302.07,60.018,1463215503,"201051344000651","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,405405.9,405405.9,35369,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463215552,505876.00
05/14/2016 04:45,2,0.000,ALERT,212.83,303.58,59.986,1463215503,"274151322000088","219011344069620",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,652282.5,652282.5,23915,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463215554,505877.00
05/14/2016 04:45,2,0.000,ALERT,213.96,303.58,59.986,1463215503,"274151322000068","219011344069620",0.00,3.70,0,301.47,304.78,0.0,0.0,0.000,547951.1,547951.1,25384,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215556,505878.00
05/14/2016 04:45,2,0.000,ALERT,213.06,302.68,59.986,1463215503,"201051344001135","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,401516.3,401516.3,35311,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215557,505879.00
05/14/2016 04:45,2,0.000,ALERT,213.06,304.78,59.996,1463215503,"201051344000594","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,409910.6,409910.6,30758,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215559,505880.00
05/14/2016 04:45,2,0.000,ALERT,213.74,302.68,59.981,1463215503,"201051344001203","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,408388.9,408388.9,35331,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463215561,505881.00
05/14/2016 04:45,2,0.000,ALERT,213.06,304.78,59.954,1463215503,"274151322000054","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,666397.4,666397.4,23947,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215563,505882.00
05/14/2016 04:45,2,0.000,ALERT,213.74,304.18,59.986,1463215503,"201051344000867","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,397611.9,397611.9,30760,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215565,505883.00
05/14/2016 04:45,2,0.000,ALERT,213.74,302.98,60.012,1463215503,"201051344001093","219011344069620",0.00,3.70,0,301.17,304.48,0.0,0.0,0.000,407036.1,407036.1,35197,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215566,505884.00
05/14/2016 04:45,2,0.000,ALERT,213.29,304.48,59.981,1463215503,"201051344000900","219011344069620",0.00,2.00,0,302.37,305.98,0.0,0.0,0.000,413136.8,413136.8,30148,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215568,505885.00
05/14/2016 04:45,2,0.000,ALERT,213.96,303.88,59.996,1463215503,"201051344000648","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,405347.4,405347.4,30447,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215570,505886.00
05/14/2016 04:45,2,0.000,ALERT,213.51,305.08,59.975,1463215503,"201051344000569","219011344069620",0.00,2.50,0,303.28,307.18,0.0,0.0,0.000,414320.0,414320.0,30083,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215572,505887.00
05/14/2016 04:45,2,0.000,ALERT,213.29,304.48,59.991,1463215503,"201051344000983","219011344069620",0.00,2.50,0,302.98,306.58,0.0,0.0,0.000,405960.8,405960.8,30552,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215574,505888.00
05/14/2016 04:45,2,0.000,ALERT,213.74,304.48,59.991,1463215503,"201051344001158","219011344069620",0.00,2.00,0,302.37,305.68,0.0,0.0,0.000,400423.8,400423.8,30813,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215576,505889.00
05/14/2016 04:45,2,0.000,ALERT,213.96,304.78,59.986,1463215503,"201051344000576","219011344069620",0.00,2.50,0,302.68,306.28,0.0,0.0,0.000,407325.3,407325.3,30225,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463215577,505890.00
05/14/2016 04:45,2,0.000,ALERT,213.51,303.88,59.996,1463215503,"274151322000087","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,640161.8,640161.8,24028,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463215579,505891.00
05/14/2016 05:00,2,0.000,ALERT,213.96,304.48,60.007,1463216403,"201051344000645","219011344069620",0.00,3.00,0,302.98,306.28,0.0,0.0,0.000,406997.7,406997.7,30370,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216405,505892.00
05/14/2016 05:00,2,0.000,ALERT,213.29,303.28,59.981,1463216403,"274151322000085","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,668551.4,668551.4,23953,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216407,505893.00
05/14/2016 05:00,2,0.000,ALERT,214.19,304.18,59.986,1463216403,"201051344000633","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,397958.9,397958.9,30839,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216409,505894.00
05/14/2016 05:00,2,0.000,ALERT,213.74,304.48,59.981,1463216403,"201051344000469","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,399351.8,399351.8,30776,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216411,505895.00
05/14/2016 05:00,2,0.000,ALERT,213.06,302.37,59.975,1463216403,"201051344000646","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,403081.9,403081.9,35334,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216412,505896.00
05/14/2016 05:00,2,0.000,ALERT,213.06,304.48,59.954,1463216403,"274151322000052","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,680484.7,680484.7,24175,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216414,505897.00
05/14/2016 05:00,2,0.000,ALERT,213.74,302.98,59.975,1463216403,"201051344000585","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,409527.8,409527.8,35341,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216416,505898.00
05/14/2016 05:00,2,0.000,ALERT,213.51,302.98,59.970,1463216403,"201051344001230","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,406766.1,406766.1,35139,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216418,505899.00
05/14/2016 05:00,2,0.000,ALERT,213.96,303.58,59.981,1463216403,"201051344000582","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,400292.5,400292.5,35309,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216420,505900.00
05/14/2016 05:00,2,0.000,ALERT,213.06,302.37,59.970,1463216403,"201051344000955","219011344069620",0.00,3.00,0,301.17,304.48,0.0,0.0,0.000,412350.7,412350.7,35242,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216421,505901.00
05/14/2016 05:00,2,0.000,ALERT,213.06,302.98,59.944,1463216403,"274151322000094","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,548291.9,548291.9,25179,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216423,505902.00
05/14/2016 05:00,2,0.000,ALERT,213.74,305.08,59.986,1463216403,"201051344000579","219011344069620",0.00,3.00,0,303.28,306.88,0.0,0.0,0.000,413113.9,413113.9,10849,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216425,505903.00
05/14/2016 05:00,2,0.000,ALERT,213.51,303.28,59.996,1463216403,"201051344000890","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,409512.8,409512.8,35262,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463216427,505904.00
05/14/2016 05:00,2,0.000,ALERT,213.51,302.37,59.981,1463216403,"201051344000438","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,411647.5,411647.5,35270,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216428,505905.00
05/14/2016 05:00,2,0.000,ALERT,213.74,302.07,59.975,1463216403,"201051344000417","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,404370.1,404370.1,35424,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216430,505906.00
05/14/2016 05:00,2,0.000,ALERT,213.51,303.88,59.975,1463216403,"274151322000083","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,674384.6,674384.6,24248,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216432,505907.00
05/14/2016 05:00,2,0.000,ALERT,213.74,303.88,59.970,1463216403,"274151322000076","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,717897.0,717897.0,24243,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216434,505908.00
05/14/2016 05:00,2,0.000,ALERT,213.74,305.38,59.986,1463216403,"201051344000868","219011344069620",0.00,2.50,0,303.28,307.18,0.0,0.0,0.000,398350.2,398350.2,30502,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216436,505909.00
05/14/2016 05:00,2,0.000,ALERT,213.29,304.48,59.938,1463216403,"274151322000095","219011344069620",0.00,2.50,0,302.98,306.28,0.0,0.0,0.000,710612.5,710612.5,24151,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463216437,505910.00
05/14/2016 05:00,2,0.000,ALERT,213.51,304.48,59.996,1463216403,"201051344000988","219011344069620",0.00,3.00,0,300.27,305.98,0.0,0.0,0.000,395642.2,395642.2,30797,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216439,505911.00
05/14/2016 05:00,2,0.000,ALERT,213.51,302.07,59.991,1463216403,"201051344001025","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,409369.3,409369.3,35313,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216441,505912.00
05/14/2016 05:00,2,0.000,ALERT,213.51,304.78,59.991,1463216403,"201051344000458","219011344069620",0.00,3.70,0,302.68,306.88,0.0,0.0,0.000,406330.4,406330.4,30720,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216443,505913.00
05/14/2016 05:00,2,0.000,ALERT,214.19,304.48,59.986,1463216403,"201051344000853","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,404848.3,404848.3,30320,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216445,505914.00
05/14/2016 05:00,2,0.000,ALERT,213.74,302.37,59.970,1463216403,"201051344000685","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,411125.6,411125.6,35152,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216447,505915.00
05/14/2016 05:00,2,0.000,ALERT,213.74,302.37,59.970,1463216403,"201051344000917","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,407986.6,407986.6,35151,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216449,505916.00
05/14/2016 05:00,2,0.000,ALERT,213.96,302.98,59.959,1463216403,"201051344001145","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,413195.8,413195.8,35006,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216450,505917.00
05/14/2016 05:00,2,0.000,ALERT,213.74,302.07,59.986,1463216403,"201051344000651","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,405405.9,405405.9,35371,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463216452,505918.00
05/14/2016 05:00,2,0.000,ALERT,213.06,303.88,59.981,1463216403,"274151322000088","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,652282.5,652282.5,23917,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216454,505919.00
05/14/2016 05:00,2,0.000,ALERT,214.19,302.98,59.986,1463216403,"274151322000068","219011344069620",0.00,3.70,0,301.47,304.78,0.0,0.0,0.000,547951.1,547951.1,25386,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216456,505920.00
05/14/2016 05:00,2,0.000,ALERT,213.29,302.98,59.949,1463216403,"201051344001135","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,401516.3,401516.3,35313,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216458,505921.00
