ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 05:00,2,0.000,ALERT,213.29,305.08,59.986,1463216403,"201051344000594","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,409910.6,409910.6,30760,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216459,505922.00
05/14/2016 05:00,2,0.000,ALERT,213.74,302.68,59.991,1463216403,"201051344001203","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,408388.9,408388.9,35333,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216461,505923.00
05/14/2016 05:00,2,0.000,ALERT,213.06,303.28,59.991,1463216403,"274151322000054","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,666397.4,666397.4,23949,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216463,505924.00
05/14/2016 05:00,2,0.000,ALERT,213.96,304.18,59.986,1463216403,"201051344000867","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,397611.9,397611.9,30762,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216465,505925.00
05/14/2016 05:00,2,0.000,ALERT,213.51,302.68,59.975,1463216403,"201051344001093","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,407036.1,407036.1,35199,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216467,505926.00
05/14/2016 05:00,2,0.000,ALERT,213.51,304.48,59.981,1463216403,"201051344000900","219011344069620",0.00,2.50,0,302.37,305.98,0.0,0.0,0.000,413136.8,413136.8,30150,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216469,505927.00
05/14/2016 05:00,2,0.000,ALERT,213.74,303.88,59.954,1463216403,"201051344000648","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,405347.4,405347.4,30449,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216471,505928.00
05/14/2016 05:00,2,0.000,ALERT,213.51,305.08,59.981,1463216403,"201051344000569","219011344069620",0.00,2.50,0,303.28,307.18,0.0,0.0,0.000,414320.0,414320.0,30085,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216472,505929.00
05/14/2016 05:00,2,0.000,ALERT,213.74,304.78,59.975,1463216403,"201051344000983","219011344069620",0.00,2.50,0,302.98,306.58,0.0,0.0,0.000,405960.8,405960.8,30554,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463216474,505930.00
05/14/2016 05:00,2,0.000,ALERT,213.96,304.48,59.970,1463216403,"201051344001158","219011344069620",0.00,2.00,0,302.37,305.68,0.0,0.0,0.000,400423.8,400423.8,30815,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216476,505931.00
05/14/2016 05:00,2,0.000,ALERT,213.96,304.78,59.981,1463216403,"201051344000576","219011344069620",0.00,2.50,0,302.98,306.58,0.0,0.0,0.000,407325.3,407325.3,30227,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463216478,505932.00
05/14/2016 05:00,2,0.000,ALERT,213.29,302.98,59.975,1463216403,"274151322000087","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,640161.8,640161.8,24030,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463216480,505933.00
05/14/2016 05:15,2,0.000,ALERT,214.19,304.18,59.991,1463217303,"201051344000645","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,406997.7,406997.7,30372,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217305,505934.00
05/14/2016 05:15,2,0.000,ALERT,213.29,302.37,59.981,1463217303,"274151322000085","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,668551.4,668551.4,23955,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217307,505935.00
05/14/2016 05:15,2,0.000,ALERT,214.41,303.88,59.991,1463217303,"201051344000633","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,397958.9,397958.9,30841,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463217309,505936.00
05/14/2016 05:15,2,0.000,ALERT,213.74,303.88,59.944,1463217303,"201051344000469","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,399351.8,399351.8,30778,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217311,505937.00
05/14/2016 05:15,2,0.000,ALERT,212.83,301.17,59.986,1463217303,"201051344000646","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,403081.9,403081.9,35336,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463217313,505938.00
05/14/2016 05:15,2,0.000,ALERT,213.29,302.98,59.975,1463217303,"274151322000052","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,680484.7,680484.7,24177,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463217315,505939.00
05/14/2016 05:15,2,0.000,ALERT,213.06,301.47,59.991,1463217303,"201051344000585","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,409527.8,409527.8,35343,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217316,505940.00
05/14/2016 05:15,2,0.000,ALERT,213.06,301.47,60.012,1463217303,"201051344001230","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,406766.1,406766.1,35141,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217318,505941.00
05/14/2016 05:15,2,0.000,ALERT,213.74,302.07,59.986,1463217303,"201051344000582","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,400292.5,400292.5,35311,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463217320,505942.00
05/14/2016 05:15,2,0.000,ALERT,212.61,301.17,59.959,1463217303,"201051344000955","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,412350.7,412350.7,35244,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217322,505943.00
05/14/2016 05:15,2,0.000,ALERT,213.29,302.07,59.991,1463217303,"274151322000094","219011344069620",0.00,2.50,0,301.17,304.18,0.0,0.0,0.000,548291.9,548291.9,25181,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217324,505944.00
05/14/2016 05:15,2,0.000,ALERT,213.51,304.48,59.986,1463217303,"201051344000579","219011344069620",0.00,3.00,0,303.28,306.88,0.0,0.0,0.000,413113.9,413113.9,10851,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217326,505945.00
05/14/2016 05:15,2,0.000,ALERT,212.83,301.77,59.996,1463217303,"201051344000890","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,409512.8,409512.8,35264,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217328,505946.00
05/14/2016 05:15,2,0.000,ALERT,213.29,301.47,59.991,1463217303,"201051344000438","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,411647.5,411647.5,35272,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217329,505947.00
05/14/2016 05:15,2,0.000,ALERT,213.06,300.57,59.981,1463217303,"201051344000417","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,404370.1,404370.1,35426,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463217331,505948.00
05/14/2016 05:15,2,0.000,ALERT,213.51,302.98,59.991,1463217303,"274151322000083","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,674384.6,674384.6,24250,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217333,505949.00
05/14/2016 05:15,2,0.000,ALERT,213.96,302.98,59.991,1463217303,"274151322000076","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,717897.0,717897.0,24245,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463217335,505950.00
05/14/2016 05:15,2,0.000,ALERT,213.51,304.48,60.028,1463217303,"201051344000868","219011344069620",0.00,2.00,0,303.28,307.18,0.0,0.0,0.000,398350.2,398350.2,30504,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463217337,505951.00
05/14/2016 05:15,2,0.000,ALERT,213.29,303.88,60.023,1463217303,"274151322000095","219011344069620",0.00,2.50,0,302.68,305.98,0.0,0.0,0.000,710612.5,710612.5,24153,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217338,505952.00
05/14/2016 05:15,2,0.000,ALERT,213.29,303.58,59.938,1463217303,"201051344000988","219011344069620",0.00,3.00,0,300.27,305.98,0.0,0.0,0.000,395642.2,395642.2,30799,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217340,505953.00
05/14/2016 05:15,2,0.000,ALERT,212.83,300.27,59.981,1463217303,"201051344001025","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,409369.3,409369.3,35315,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217342,505954.00
05/14/2016 05:15,2,0.000,ALERT,213.51,304.18,59.986,1463217303,"201051344000458","219011344069620",0.00,3.70,0,302.68,307.18,0.0,0.0,0.000,406330.4,406330.4,30722,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217344,505955.00
05/14/2016 05:15,2,0.000,ALERT,214.19,303.88,59.965,1463217303,"201051344000853","219011344069620",0.00,2.00,0,302.68,306.58,0.0,0.0,0.000,404848.3,404848.3,30322,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217346,505956.00
05/14/2016 05:15,2,0.000,ALERT,213.51,301.47,59.949,1463217303,"201051344000685","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,411125.6,411125.6,35154,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217348,505957.00
05/14/2016 05:15,2,0.000,ALERT,213.29,300.87,59.981,1463217303,"201051344000917","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,407986.6,407986.6,35153,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463217349,505958.00
05/14/2016 05:15,2,0.000,ALERT,213.29,301.17,59.991,1463217303,"201051344001145","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,413195.8,413195.8,35008,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217351,505959.00
05/14/2016 05:15,2,0.000,ALERT,213.06,300.57,59.981,1463217303,"201051344000651","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,405405.9,405405.9,35373,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217353,505960.00
05/14/2016 05:15,2,0.000,ALERT,212.83,302.37,59.975,1463217303,"274151322000088","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,652282.5,652282.5,23919,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217355,505961.00
05/14/2016 05:15,2,0.000,ALERT,213.74,301.77,59.981,1463217303,"274151322000068","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,547951.1,547951.1,25388,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217357,505962.00
05/14/2016 05:15,2,0.000,ALERT,212.61,301.17,59.975,1463217303,"201051344001135","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,401516.3,401516.3,35315,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217358,505963.00
05/14/2016 05:15,2,0.000,ALERT,213.51,304.78,59.981,1463217303,"201051344000594","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,409910.6,409910.6,30762,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463217360,505964.00
05/14/2016 05:15,2,0.000,ALERT,213.06,300.57,60.007,1463217303,"201051344001203","219011344069620",0.00,2.50,0,299.67,305.98,0.0,0.0,0.000,408388.9,408388.9,35335,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217362,505965.00
05/14/2016 05:15,2,0.000,ALERT,213.06,303.28,59.981,1463217303,"274151322000054","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,666397.4,666397.4,23951,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217364,505966.00
05/14/2016 05:15,2,0.000,ALERT,213.96,303.58,59.991,1463217303,"201051344000867","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,397611.9,397611.9,30764,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463217365,505967.00
05/14/2016 05:15,2,0.000,ALERT,212.83,300.87,59.986,1463217303,"201051344001093","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,407036.1,407036.1,35201,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217367,505968.00
05/14/2016 05:15,2,0.000,ALERT,213.51,303.88,59.965,1463217303,"201051344000900","219011344069620",0.00,2.50,0,302.37,305.98,0.0,0.0,0.000,413136.8,413136.8,30152,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217369,505969.00
05/14/2016 05:15,2,0.000,ALERT,213.74,303.28,59.996,1463217303,"201051344000648","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,405347.4,405347.4,30451,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217371,505970.00
05/14/2016 05:15,2,0.000,ALERT,213.74,304.48,59.986,1463217303,"201051344000569","219011344069620",0.00,2.50,0,303.28,307.18,0.0,0.0,0.000,414320.0,414320.0,30087,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217373,505971.00
05/14/2016 05:15,2,0.000,ALERT,213.74,304.18,60.023,1463217303,"201051344000983","219011344069620",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,405960.8,405960.8,30556,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217375,505972.00
05/14/2016 05:15,2,0.000,ALERT,213.74,303.88,59.981,1463217303,"201051344001158","219011344069620",0.00,2.00,0,302.37,305.98,0.0,0.0,0.000,400423.8,400423.8,30817,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463217377,505973.00
05/14/2016 05:15,2,0.000,ALERT,213.96,304.48,59.975,1463217303,"201051344000576","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,407325.3,407325.3,30229,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217378,505974.00
05/14/2016 05:15,2,0.000,ALERT,213.29,301.47,59.959,1463217303,"274151322000087","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,640161.8,640161.8,24032,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463217380,505975.00
05/14/2016 05:30,2,0.000,ALERT,213.96,303.88,59.991,1463218203,"201051344000645","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,406997.7,406997.7,30374,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218205,505976.00
05/14/2016 05:30,2,0.000,ALERT,213.06,302.68,59.954,1463218203,"274151322000085","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,668551.4,668551.4,23957,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463218207,505977.00
05/14/2016 05:30,2,0.000,ALERT,213.96,303.88,60.023,1463218203,"201051344000633","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,397958.9,397958.9,30843,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218209,505978.00
05/14/2016 05:30,2,0.000,ALERT,213.74,304.18,60.023,1463218203,"201051344000469","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,399351.8,399351.8,30780,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218211,505979.00
05/14/2016 05:30,2,0.000,ALERT,212.38,300.57,59.975,1463218203,"201051344000646","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,403081.9,403081.9,35338,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218212,505980.00
05/14/2016 05:30,2,0.000,ALERT,212.83,302.37,59.949,1463218203,"274151322000052","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,680484.7,680484.7,24179,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218214,505981.00
05/14/2016 05:30,2,0.000,ALERT,213.06,300.87,59.959,1463218203,"201051344000585","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,409527.8,409527.8,35345,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463218216,505982.00
05/14/2016 05:30,2,0.000,ALERT,212.61,300.87,59.975,1463218203,"201051344001230","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,406766.1,406766.1,35143,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218218,505983.00
05/14/2016 05:30,2,0.000,ALERT,213.29,301.77,59.991,1463218203,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,400292.5,400292.5,35313,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218220,505984.00
05/14/2016 05:30,2,0.000,ALERT,212.38,300.87,59.975,1463218203,"201051344000955","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,412350.7,412350.7,35246,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218221,505985.00
05/14/2016 05:30,2,0.000,ALERT,212.83,302.37,59.991,1463218203,"274151322000094","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,548291.9,548291.9,25183,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218223,505986.00
05/14/2016 05:30,2,0.000,ALERT,213.51,304.48,59.975,1463218203,"201051344000579","219011344069620",0.00,2.50,0,302.68,306.88,0.0,0.0,0.000,413113.9,413113.9,10853,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218225,505987.00
05/14/2016 05:30,2,0.000,ALERT,212.61,300.87,59.965,1463218203,"201051344000890","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,409512.8,409512.8,35266,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218227,505988.00
05/14/2016 05:30,2,0.000,ALERT,212.83,300.57,59.981,1463218203,"201051344000438","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,411647.5,411647.5,35274,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463218229,505989.00
05/14/2016 05:30,2,0.000,ALERT,212.83,299.97,59.986,1463218203,"201051344000417","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,404370.1,404370.1,35428,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218230,505990.00
05/14/2016 05:30,2,0.000,ALERT,213.06,303.28,59.965,1463218203,"274151322000083","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,674384.6,674384.6,24252,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218232,505991.00
05/14/2016 05:30,2,0.000,ALERT,213.51,302.37,59.944,1463218203,"274151322000076","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,717897.0,717897.0,24247,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218234,505992.00
05/14/2016 05:30,2,0.000,ALERT,213.51,304.78,59.981,1463218203,"201051344000868","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,398350.2,398350.2,30506,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218236,505993.00
05/14/2016 05:30,2,0.000,ALERT,212.83,303.28,59.975,1463218203,"274151322000095","219011344069620",0.00,2.00,0,301.77,305.08,0.0,0.0,0.000,710612.5,710612.5,24155,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218237,505994.00
05/14/2016 05:30,2,0.000,ALERT,213.06,303.58,59.959,1463218203,"201051344000988","219011344069620",0.00,3.00,0,299.37,305.68,0.0,0.0,0.000,395642.2,395642.2,30801,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218239,505995.00
05/14/2016 05:30,2,0.000,ALERT,212.61,299.67,59.981,1463218203,"201051344001025","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,409369.3,409369.3,35317,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463218241,505996.00
05/14/2016 05:30,2,0.000,ALERT,213.29,303.88,59.981,1463218203,"201051344000458","219011344069620",0.00,3.30,0,302.07,306.88,0.0,0.0,0.000,406330.4,406330.4,30724,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218243,505997.00
05/14/2016 05:30,2,0.000,ALERT,213.96,303.88,60.034,1463218203,"201051344000853","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,404848.3,404848.3,30324,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218245,505998.00
05/14/2016 05:30,2,0.000,ALERT,212.83,300.57,59.975,1463218203,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,411125.6,411125.6,35156,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463218247,505999.00
05/14/2016 05:30,2,0.000,ALERT,212.83,299.97,59.981,1463218203,"201051344000917","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,407986.6,407986.6,35155,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463218249,506000.00
05/14/2016 05:30,2,0.000,ALERT,213.06,300.87,60.018,1463218203,"201051344001145","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,413195.8,413195.8,35010,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218251,506001.00
05/14/2016 05:30,2,0.000,ALERT,212.61,299.67,59.986,1463218203,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,405405.9,405405.9,35375,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463218252,506002.00
05/14/2016 05:30,2,0.000,ALERT,212.61,302.37,60.002,1463218203,"274151322000088","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,652282.5,652282.5,23921,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463218254,506003.00
05/14/2016 05:30,2,0.000,ALERT,213.74,301.77,59.986,1463218203,"274151322000068","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,547951.1,547951.1,25390,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218256,506004.00
05/14/2016 05:30,2,0.000,ALERT,212.16,300.27,59.970,1463218203,"201051344001135","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,401516.3,401516.3,35317,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463218258,506005.00
05/14/2016 05:30,2,0.000,ALERT,213.06,304.18,59.970,1463218203,"201051344000594","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,409910.6,409910.6,30764,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218259,506006.00
05/14/2016 05:30,2,0.000,ALERT,212.61,299.97,59.970,1463218203,"201051344001203","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,408388.9,408388.9,35337,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218261,506007.00
05/14/2016 05:30,2,0.000,ALERT,212.83,302.98,60.007,1463218203,"274151322000054","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,666397.4,666397.4,23953,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463218263,506008.00
05/14/2016 05:30,2,0.000,ALERT,213.51,303.58,59.970,1463218203,"201051344000867","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,397611.9,397611.9,30766,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218265,506009.00
05/14/2016 05:30,2,0.000,ALERT,212.61,300.27,59.965,1463218203,"201051344001093","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,407036.1,407036.1,35203,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218267,506010.00
05/14/2016 05:30,2,0.000,ALERT,213.06,303.88,59.959,1463218203,"201051344000900","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,413136.8,413136.8,30154,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463218268,506011.00
05/14/2016 05:30,2,0.000,ALERT,213.51,303.28,59.975,1463218203,"201051344000648","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,405347.4,405347.4,30453,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218270,506012.00
05/14/2016 05:30,2,0.000,ALERT,213.51,304.48,59.970,1463218203,"201051344000569","219011344069620",0.00,2.00,0,302.98,306.88,0.0,0.0,0.000,414320.0,414320.0,30089,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463218272,506013.00
05/14/2016 05:30,2,0.000,ALERT,213.06,303.88,59.981,1463218203,"201051344000983","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,405960.8,405960.8,30558,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218274,506014.00
05/14/2016 05:30,2,0.000,ALERT,213.51,303.58,59.981,1463218203,"201051344001158","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,400423.8,400423.8,30819,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218276,506015.00
05/14/2016 05:30,2,0.000,ALERT,213.74,304.48,59.938,1463218203,"201051344000576","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,407325.3,407325.3,30231,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463218278,506016.00
05/14/2016 05:30,2,0.000,ALERT,212.83,301.47,59.970,1463218203,"274151322000087","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,640161.8,640161.8,24034,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463218279,506017.00
05/14/2016 05:45,2,0.000,ALERT,213.74,303.58,60.018,1463219104,"201051344000645","219011344069620",0.00,2.50,0,301.77,306.88,0.0,0.0,0.000,406997.7,406997.7,30376,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219106,506018.00
05/14/2016 05:45,2,0.000,ALERT,213.06,302.07,60.012,1463219104,"274151322000085","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,668551.4,668551.4,23959,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219108,506019.00
05/14/2016 05:45,2,0.000,ALERT,213.96,303.58,60.023,1463219104,"201051344000633","219011344069620",0.00,2.50,0,300.27,306.58,0.0,0.0,0.000,397958.9,397958.9,30845,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463219110,506020.00
05/14/2016 05:45,2,0.000,ALERT,213.29,303.58,60.018,1463219104,"201051344000469","219011344069620",0.00,1.50,0,301.17,306.58,0.0,0.0,0.000,399351.8,399351.8,30782,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219112,506021.00
05/14/2016 05:45,2,0.000,ALERT,212.16,300.27,60.018,1463219104,"201051344000646","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,403081.9,403081.9,35340,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219113,506022.00
05/14/2016 05:45,2,0.000,ALERT,212.83,302.68,60.007,1463219104,"274151322000052","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,680484.7,680484.7,24181,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219115,506023.00
05/14/2016 05:45,2,0.000,ALERT,212.61,300.57,60.018,1463219104,"201051344000585","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,409527.8,409527.8,35347,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219117,506024.00
05/14/2016 05:45,2,0.000,ALERT,212.61,300.87,60.018,1463219104,"201051344001230","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,406766.1,406766.1,35145,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463219119,506025.00
05/14/2016 05:45,2,0.000,ALERT,213.06,301.17,60.039,1463219104,"201051344000582","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,400292.5,400292.5,35315,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219121,506026.00
05/14/2016 05:45,2,0.000,ALERT,212.16,300.27,60.023,1463219104,"201051344000955","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,412350.7,412350.7,35248,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463219122,506027.00
05/14/2016 05:45,2,0.000,ALERT,212.83,301.47,60.023,1463219104,"274151322000094","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,548291.9,548291.9,25185,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219124,506028.00
05/14/2016 05:45,2,0.000,ALERT,213.29,304.18,60.018,1463219104,"201051344000579","219011344069620",0.00,3.00,0,302.68,307.18,0.0,0.0,0.000,413113.9,413113.9,10855,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219126,506029.00
05/14/2016 05:45,2,0.000,ALERT,212.38,300.87,60.018,1463219104,"201051344000890","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,409512.8,409512.8,35268,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219128,506030.00
05/14/2016 05:45,2,0.000,ALERT,212.61,300.27,60.028,1463219104,"201051344000438","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,411647.5,411647.5,35276,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463219129,506031.00
05/14/2016 05:45,2,0.000,ALERT,212.83,299.97,60.034,1463219104,"201051344000417","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,404370.1,404370.1,35430,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219131,506032.00
05/14/2016 05:45,2,0.000,ALERT,213.06,302.68,60.023,1463219104,"274151322000083","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,674384.6,674384.6,24254,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219133,506033.00
05/14/2016 05:45,2,0.000,ALERT,213.51,302.68,60.018,1463219104,"274151322000076","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,717897.0,717897.0,24249,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463219135,506034.00
05/14/2016 05:45,2,0.000,ALERT,213.29,304.18,60.023,1463219104,"201051344000868","219011344069620",0.00,2.00,0,302.68,307.78,0.0,0.0,0.000,398350.2,398350.2,30508,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219137,506035.00
05/14/2016 05:45,2,0.000,ALERT,212.83,303.28,60.039,1463219104,"274151322000095","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,710612.5,710612.5,24157,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219139,506036.00
05/14/2016 05:45,2,0.000,ALERT,213.06,303.58,60.028,1463219104,"201051344000988","219011344069620",0.00,2.50,0,299.37,306.28,0.0,0.0,0.000,395642.2,395642.2,30803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219140,506037.00
05/14/2016 05:45,2,0.000,ALERT,212.16,299.37,60.023,1463219104,"201051344001025","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,409369.3,409369.3,35319,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463219142,506038.00
05/14/2016 05:45,2,0.000,ALERT,213.06,303.58,60.039,1463219104,"201051344000458","219011344069620",0.00,3.30,0,302.37,307.18,0.0,0.0,0.000,406330.4,406330.4,30726,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219144,506039.00
05/14/2016 05:45,2,0.000,ALERT,213.74,303.58,60.028,1463219104,"201051344000853","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,404848.3,404848.3,30326,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463219146,506040.00
05/14/2016 05:45,2,0.000,ALERT,212.83,300.57,60.028,1463219104,"201051344000685","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,411125.6,411125.6,35158,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463219148,506041.00
05/14/2016 05:45,2,0.000,ALERT,212.61,299.97,60.028,1463219104,"201051344000917","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,407986.6,407986.6,35157,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219149,506042.00
05/14/2016 05:45,2,0.000,ALERT,212.83,300.57,60.028,1463219104,"201051344001145","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,413195.8,413195.8,35012,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219151,506043.00
05/14/2016 05:45,2,0.000,ALERT,212.61,299.67,60.034,1463219104,"201051344000651","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,405405.9,405405.9,35377,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463219153,506044.00
05/14/2016 05:45,2,0.000,ALERT,212.38,301.47,60.023,1463219104,"274151322000088","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,652282.5,652282.5,23923,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219155,506045.00
05/14/2016 05:45,2,0.000,ALERT,213.51,301.17,60.018,1463219104,"274151322000068","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,547951.1,547951.1,25392,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219157,506046.00
05/14/2016 05:45,2,0.000,ALERT,212.16,300.27,60.012,1463219104,"201051344001135","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,401516.3,401516.3,35319,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463219158,506047.00
05/14/2016 05:45,2,0.000,ALERT,212.83,304.18,60.018,1463219104,"201051344000594","219011344069620",0.00,2.50,0,301.77,307.48,0.0,0.0,0.000,409910.6,409910.6,30766,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219160,506048.00
05/14/2016 05:45,2,0.000,ALERT,212.38,299.97,60.018,1463219104,"201051344001203","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,408388.9,408388.9,35339,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219162,506049.00
05/14/2016 05:45,2,0.000,ALERT,212.83,302.98,60.012,1463219104,"274151322000054","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,666397.4,666397.4,23955,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463219164,506050.00
05/14/2016 05:45,2,0.000,ALERT,213.51,302.98,60.018,1463219104,"201051344000867","219011344069620",0.00,3.00,0,301.17,306.88,0.0,0.0,0.000,397611.9,397611.9,30768,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219166,506051.00
05/14/2016 05:45,2,0.000,ALERT,212.61,300.27,60.023,1463219104,"201051344001093","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,407036.1,407036.1,35205,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219168,506052.00
05/14/2016 05:45,2,0.000,ALERT,213.06,303.58,59.981,1463219104,"201051344000900","219011344069620",0.00,2.00,0,301.77,306.88,0.0,0.0,0.000,413136.8,413136.8,30156,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219170,506053.00
05/14/2016 05:45,2,0.000,ALERT,213.51,302.98,60.012,1463219104,"201051344000648","219011344069620",0.00,1.50,0,301.17,306.28,0.0,0.0,0.000,405347.4,405347.4,30455,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219172,506054.00
05/14/2016 05:45,2,0.000,ALERT,213.51,304.18,60.007,1463219104,"201051344000569","219011344069620",0.00,2.00,0,302.68,307.18,0.0,0.0,0.000,414320.0,414320.0,30091,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219173,506055.00
05/14/2016 05:45,2,0.000,ALERT,213.29,303.58,60.028,1463219104,"201051344000983","219011344069620",0.00,2.50,0,301.77,306.88,0.0,0.0,0.000,405960.8,405960.8,30560,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219175,506056.00
05/14/2016 05:45,2,0.000,ALERT,213.29,303.28,60.018,1463219104,"201051344001158","219011344069620",0.00,1.50,0,301.47,306.58,0.0,0.0,0.000,400423.8,400423.8,30821,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219177,506057.00
05/14/2016 05:45,2,0.000,ALERT,213.74,304.18,60.007,1463219104,"201051344000576","219011344069620",0.00,1.50,0,302.07,307.18,0.0,0.0,0.000,407325.3,407325.3,30233,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219179,506058.00
05/14/2016 05:45,2,0.000,ALERT,213.06,301.47,60.007,1463219104,"274151322000087","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,640161.8,640161.8,24036,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463219180,506059.00
05/14/2016 06:00,2,0.000,ALERT,213.74,303.28,59.991,1463220003,"201051344000645","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,406997.7,406997.7,30378,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220005,506060.00
05/14/2016 06:00,2,0.000,ALERT,213.06,302.07,59.975,1463220003,"274151322000085","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,668551.4,668551.4,23961,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463220007,506061.00
05/14/2016 06:00,2,0.000,ALERT,213.74,302.98,59.991,1463220003,"201051344000633","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,397958.9,397958.9,30847,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220009,506062.00
05/14/2016 06:00,2,0.000,ALERT,213.29,303.28,59.991,1463220003,"201051344000469","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,399351.8,399351.8,30784,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220011,506063.00
05/14/2016 06:00,2,0.000,ALERT,212.38,300.27,60.002,1463220003,"201051344000646","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,403081.9,403081.9,35342,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463220013,506064.00
05/14/2016 06:00,2,0.000,ALERT,212.83,302.98,60.012,1463220003,"274151322000052","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,680484.7,680484.7,24183,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463220014,506065.00
05/14/2016 06:00,2,0.000,ALERT,212.61,300.27,60.018,1463220003,"201051344000585","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,409527.8,409527.8,35349,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220016,506066.00
