ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 06:00,2,0.000,ALERT,212.38,300.57,60.034,1463220003,"201051344001230","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,406766.1,406766.1,35147,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220018,506067.00
05/14/2016 06:00,2,0.000,ALERT,213.06,301.17,60.023,1463220003,"201051344000582","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,400292.5,400292.5,35317,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463220020,506068.00
05/14/2016 06:00,2,0.000,ALERT,212.16,300.27,59.996,1463220003,"201051344000955","219011344069620",0.00,2.50,0,298.47,301.77,0.0,0.0,0.000,412350.7,412350.7,35250,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220021,506069.00
05/14/2016 06:00,2,0.000,ALERT,213.06,301.17,59.996,1463220003,"274151322000094","219011344069620",0.00,2.00,0,300.27,302.98,0.0,0.0,0.000,548291.9,548291.9,25187,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220023,506070.00
05/14/2016 06:00,2,0.000,ALERT,213.29,303.88,60.002,1463220003,"201051344000579","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,413113.9,413113.9,10857,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463220025,506071.00
05/14/2016 06:00,2,0.000,ALERT,212.38,300.57,59.991,1463220003,"201051344000890","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,409512.8,409512.8,35270,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220027,506072.00
05/14/2016 06:00,2,0.000,ALERT,212.83,300.27,59.996,1463220003,"201051344000438","219011344069620",0.00,2.00,0,298.77,302.07,0.0,0.0,0.000,411647.5,411647.5,35278,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220029,506073.00
05/14/2016 06:00,2,0.000,ALERT,212.83,299.67,59.986,1463220003,"201051344000417","219011344069620",0.00,2.50,0,297.87,301.17,0.0,0.0,0.000,404370.1,404370.1,35432,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463220031,506074.00
05/14/2016 06:00,2,0.000,ALERT,213.06,302.68,60.007,1463220003,"274151322000083","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,674384.6,674384.6,24256,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220033,506075.00
05/14/2016 06:00,2,0.000,ALERT,213.74,302.98,59.991,1463220003,"274151322000076","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,717897.0,717897.0,24251,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220034,506076.00
05/14/2016 06:00,2,0.000,ALERT,213.29,304.18,59.986,1463220003,"201051344000868","219011344069620",0.00,2.00,0,302.37,305.98,0.0,0.0,0.000,398350.2,398350.2,30510,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220036,506077.00
05/14/2016 06:00,2,0.000,ALERT,213.06,303.28,59.954,1463220003,"274151322000095","219011344069620",0.00,2.00,0,301.47,304.48,0.0,0.0,0.000,710612.5,710612.5,24159,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463220038,506078.00
05/14/2016 06:00,2,0.000,ALERT,213.06,303.28,60.023,1463220003,"201051344000988","219011344069620",0.00,2.50,0,299.07,305.08,0.0,0.0,0.000,395642.2,395642.2,30805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463220040,506079.00
05/14/2016 06:00,2,0.000,ALERT,212.38,299.37,59.975,1463220003,"201051344001025","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,409369.3,409369.3,35321,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220042,506080.00
05/14/2016 06:00,2,0.000,ALERT,213.06,303.58,59.986,1463220003,"201051344000458","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,406330.4,406330.4,30728,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220044,506081.00
05/14/2016 06:00,2,0.000,ALERT,213.74,303.28,59.981,1463220003,"201051344000853","219011344069620",0.00,1.50,0,301.77,305.38,0.0,0.0,0.000,404848.3,404848.3,30328,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220045,506082.00
05/14/2016 06:00,2,0.000,ALERT,212.83,300.27,59.981,1463220003,"201051344000685","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,411125.6,411125.6,35160,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220047,506083.00
05/14/2016 06:00,2,0.000,ALERT,212.61,299.67,59.975,1463220003,"201051344000917","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,407986.6,407986.6,35159,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220049,506084.00
05/14/2016 06:00,2,0.000,ALERT,212.83,300.27,59.981,1463220003,"201051344001145","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,413195.8,413195.8,35014,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220051,506085.00
05/14/2016 06:00,2,0.000,ALERT,212.61,299.67,59.975,1463220003,"201051344000651","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,405405.9,405405.9,35379,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463220053,506086.00
05/14/2016 06:00,2,0.000,ALERT,212.61,302.37,59.975,1463220003,"274151322000088","219011344069620",0.00,3.30,0,300.27,303.28,0.0,0.0,0.000,652282.5,652282.5,23925,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220054,506087.00
05/14/2016 06:00,2,0.000,ALERT,213.74,301.77,59.986,1463220003,"274151322000068","219011344069620",0.00,3.30,0,299.97,302.68,0.0,0.0,0.000,547951.1,547951.1,25394,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220056,506088.00
05/14/2016 06:00,2,0.000,ALERT,212.16,300.27,59.986,1463220003,"201051344001135","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,401516.3,401516.3,35321,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463220058,506089.00
05/14/2016 06:00,2,0.000,ALERT,212.83,304.18,60.028,1463220003,"201051344000594","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,409910.6,409910.6,30768,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220060,506090.00
05/14/2016 06:00,2,0.000,ALERT,212.61,299.97,59.981,1463220003,"201051344001203","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,408388.9,408388.9,35341,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463220062,506091.00
05/14/2016 06:00,2,0.000,ALERT,212.83,302.07,59.991,1463220003,"274151322000054","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,666397.4,666397.4,23957,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220064,506092.00
05/14/2016 06:00,2,0.000,ALERT,213.51,302.98,59.996,1463220003,"201051344000867","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,397611.9,397611.9,30770,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220065,506093.00
05/14/2016 06:00,2,0.000,ALERT,212.61,300.27,60.002,1463220003,"201051344001093","219011344069620",0.00,3.30,0,298.47,301.77,0.0,0.0,0.000,407036.1,407036.1,35207,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220067,506094.00
05/14/2016 06:00,2,0.000,ALERT,212.83,302.98,60.002,1463220003,"201051344000900","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,413136.8,413136.8,30158,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463220069,506095.00
05/14/2016 06:00,2,0.000,ALERT,213.29,302.37,60.002,1463220003,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,405347.4,405347.4,30457,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463220071,506096.00
05/14/2016 06:00,2,0.000,ALERT,213.06,303.58,59.970,1463220003,"201051344000569","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,414320.0,414320.0,30093,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463220073,506097.00
05/14/2016 06:00,2,0.000,ALERT,213.06,303.28,59.965,1463220003,"201051344000983","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,405960.8,405960.8,30562,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220075,506098.00
05/14/2016 06:00,2,0.000,ALERT,213.29,302.98,59.991,1463220003,"201051344001158","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,400423.8,400423.8,30823,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463220077,506099.00
05/14/2016 06:00,2,0.000,ALERT,213.51,303.28,59.996,1463220003,"201051344000576","219011344069620",0.00,2.00,0,302.07,305.38,0.0,0.0,0.000,407325.3,407325.3,30235,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220079,506100.00
05/14/2016 06:00,2,0.000,ALERT,213.06,301.17,59.981,1463220003,"274151322000087","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,640161.8,640161.8,24038,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220080,506101.00
05/14/2016 06:15,2,0.000,ALERT,213.74,303.28,59.954,1463220903,"201051344000645","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,406997.7,406997.7,30380,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220905,506102.00
05/14/2016 06:15,2,0.000,ALERT,212.83,301.47,59.991,1463220903,"274151322000085","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,668551.4,668551.4,23963,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220907,506103.00
05/14/2016 06:15,2,0.000,ALERT,213.96,302.98,59.991,1463220903,"201051344000633","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,397958.9,397958.9,30849,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220908,506104.00
05/14/2016 06:15,2,0.000,ALERT,213.51,302.98,59.991,1463220903,"201051344000469","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,399351.8,399351.8,30786,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220910,506105.00
05/14/2016 06:15,2,0.000,ALERT,212.61,301.77,59.986,1463220903,"274151322000052","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,680484.7,680484.7,24185,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220914,506106.00
05/14/2016 06:15,2,0.000,ALERT,212.83,300.57,60.034,1463220903,"201051344000585","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,409527.8,409527.8,35351,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220915,506107.00
05/14/2016 06:15,2,0.000,ALERT,212.61,301.17,59.996,1463220903,"201051344001230","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,406766.1,406766.1,35149,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220917,506108.00
05/14/2016 06:15,2,0.000,ALERT,213.06,301.47,59.991,1463220903,"201051344000582","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,400292.5,400292.5,35319,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463220919,506109.00
05/14/2016 06:15,2,0.000,ALERT,212.38,300.57,59.986,1463220903,"201051344000955","219011344069620",0.00,2.50,0,298.47,301.47,0.0,0.0,0.000,412350.7,412350.7,35252,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220921,506110.00
05/14/2016 06:15,2,0.000,ALERT,212.83,301.47,59.996,1463220903,"274151322000094","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,548291.9,548291.9,25189,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220923,506111.00
05/14/2016 06:15,2,0.000,ALERT,213.29,303.88,59.996,1463220903,"201051344000579","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,413113.9,413113.9,10859,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463220924,506112.00
05/14/2016 06:15,2,0.000,ALERT,212.38,300.87,60.002,1463220903,"201051344000890","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,409512.8,409512.8,35272,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220926,506113.00
05/14/2016 06:15,2,0.000,ALERT,212.61,300.57,59.965,1463220903,"201051344000438","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,411647.5,411647.5,35280,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220928,506114.00
05/14/2016 06:15,2,0.000,ALERT,212.83,299.97,59.986,1463220903,"201051344000417","219011344069620",0.00,2.00,0,297.87,301.17,0.0,0.0,0.000,404370.1,404370.1,35434,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220930,506115.00
05/14/2016 06:15,2,0.000,ALERT,213.06,302.07,59.991,1463220903,"274151322000083","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,674384.6,674384.6,24258,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220931,506116.00
05/14/2016 06:15,2,0.000,ALERT,213.51,302.98,59.996,1463220903,"274151322000076","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,717897.0,717897.0,24253,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463220933,506117.00
05/14/2016 06:15,2,0.000,ALERT,213.51,304.18,59.996,1463220903,"201051344000868","219011344069620",0.00,2.00,0,302.07,305.68,0.0,0.0,0.000,398350.2,398350.2,30512,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463220935,506118.00
05/14/2016 06:15,2,0.000,ALERT,213.06,303.28,59.970,1463220903,"274151322000095","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,710612.5,710612.5,24161,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220937,506119.00
05/14/2016 06:15,2,0.000,ALERT,213.29,302.98,59.991,1463220903,"201051344000988","219011344069620",0.00,2.50,0,298.77,304.78,0.0,0.0,0.000,395642.2,395642.2,30807,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463220939,506120.00
05/14/2016 06:15,2,0.000,ALERT,212.38,299.67,59.986,1463220903,"201051344001025","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,409369.3,409369.3,35323,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220940,506121.00
05/14/2016 06:15,2,0.000,ALERT,213.29,303.58,59.996,1463220903,"201051344000458","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,406330.4,406330.4,30730,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220942,506122.00
05/14/2016 06:15,2,0.000,ALERT,213.96,303.28,59.991,1463220903,"201051344000853","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,404848.3,404848.3,30330,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220944,506123.00
05/14/2016 06:15,2,0.000,ALERT,213.06,300.57,59.959,1463220903,"201051344000685","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,411125.6,411125.6,35162,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220946,506124.00
05/14/2016 06:15,2,0.000,ALERT,212.83,300.27,60.002,1463220903,"201051344000917","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,407986.6,407986.6,35161,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220948,506125.00
05/14/2016 06:15,2,0.000,ALERT,212.83,300.57,59.996,1463220903,"201051344001145","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,413195.8,413195.8,35016,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463220950,506126.00
05/14/2016 06:15,2,0.000,ALERT,212.61,299.67,60.002,1463220903,"201051344000651","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,405405.9,405405.9,35381,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463220952,506127.00
05/14/2016 06:15,2,0.000,ALERT,212.61,301.77,59.991,1463220903,"274151322000088","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,652282.5,652282.5,23927,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220953,506128.00
05/14/2016 06:15,2,0.000,ALERT,213.74,302.37,59.991,1463220903,"274151322000068","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,547951.1,547951.1,25396,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220955,506129.00
05/14/2016 06:15,2,0.000,ALERT,212.38,300.87,59.991,1463220903,"201051344001135","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,401516.3,401516.3,35323,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220957,506130.00
05/14/2016 06:15,2,0.000,ALERT,213.06,303.58,60.028,1463220903,"201051344000594","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,409910.6,409910.6,30770,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220959,506131.00
05/14/2016 06:15,2,0.000,ALERT,212.61,299.97,60.002,1463220903,"201051344001203","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,408388.9,408388.9,35343,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463220960,506132.00
05/14/2016 06:15,2,0.000,ALERT,213.06,303.28,60.018,1463220903,"274151322000054","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,666397.4,666397.4,23959,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220962,506133.00
05/14/2016 06:15,2,0.000,ALERT,213.74,302.98,60.018,1463220903,"201051344000867","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,397611.9,397611.9,30772,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220964,506134.00
05/14/2016 06:15,2,0.000,ALERT,212.61,299.97,60.002,1463220903,"201051344001093","219011344069620",0.00,3.30,0,298.17,301.47,0.0,0.0,0.000,407036.1,407036.1,35209,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220966,506135.00
05/14/2016 06:15,2,0.000,ALERT,213.29,302.98,59.996,1463220903,"201051344000900","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,413136.8,413136.8,30160,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463220968,506136.00
05/14/2016 06:15,2,0.000,ALERT,213.51,302.37,59.986,1463220903,"201051344000648","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,405347.4,405347.4,30459,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220970,506137.00
05/14/2016 06:15,2,0.000,ALERT,213.51,303.88,60.002,1463220903,"201051344000569","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,414320.0,414320.0,30095,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220971,506138.00
05/14/2016 06:15,2,0.000,ALERT,213.29,303.28,59.996,1463220903,"201051344000983","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,405960.8,405960.8,30564,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463220973,506139.00
05/14/2016 06:15,2,0.000,ALERT,213.51,302.98,60.002,1463220903,"201051344001158","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,400423.8,400423.8,30825,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220975,506140.00
05/14/2016 06:15,2,0.000,ALERT,213.96,303.58,60.002,1463220903,"201051344000576","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,407325.3,407325.3,30237,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220977,506141.00
05/14/2016 06:15,2,0.000,ALERT,213.29,301.77,60.002,1463220903,"274151322000087","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,640161.8,640161.8,24040,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220979,506142.00
05/14/2016 06:15,2,0.000,ALERT,212.38,300.27,59.996,1463220903,"201051344000646","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,403081.9,403081.9,35344,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463220980,506143.00
05/14/2016 06:30,2,0.000,ALERT,212.83,302.07,59.981,1463221803,"201051344000645","219011344069620",0.00,2.50,0,290.05,305.98,0.0,0.0,0.000,406997.7,406997.7,30382,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463221805,506144.00
05/14/2016 06:30,2,0.000,ALERT,211.48,298.77,59.954,1463221803,"274151322000085","219011344069620",0.00,3.00,0,288.25,305.38,0.0,0.0,0.000,668551.4,668551.4,23965,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221807,506145.00
05/14/2016 06:30,2,0.000,ALERT,212.83,301.77,59.970,1463221803,"201051344000633","219011344069620",0.00,2.00,0,288.25,305.38,0.0,0.0,0.000,397958.9,397958.9,30851,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221809,506146.00
05/14/2016 06:30,2,0.000,ALERT,212.38,301.77,59.991,1463221803,"201051344000469","219011344069620",0.00,1.50,0,289.15,305.68,0.0,0.0,0.000,399351.8,399351.8,30788,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463221811,506147.00
05/14/2016 06:30,2,0.000,ALERT,211.03,298.77,59.975,1463221803,"201051344000646","219011344069620",0.00,2.00,0,287.05,301.77,0.0,0.0,0.000,403081.9,403081.9,35346,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221813,506148.00
05/14/2016 06:30,2,0.000,ALERT,211.03,299.67,59.954,1463221803,"274151322000052","219011344069620",0.00,2.50,0,288.55,305.38,0.0,0.0,0.000,680484.7,680484.7,24187,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221815,506149.00
05/14/2016 06:30,2,0.000,ALERT,211.48,299.07,59.933,1463221803,"201051344000585","219011344069620",0.00,2.50,0,287.35,302.07,0.0,0.0,0.000,409527.8,409527.8,35353,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463221817,506150.00
05/14/2016 06:30,2,0.000,ALERT,211.25,299.37,59.970,1463221803,"201051344001230","219011344069620",0.00,2.00,0,287.95,302.37,0.0,0.0,0.000,406766.1,406766.1,35151,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463221818,506151.00
05/14/2016 06:30,2,0.000,ALERT,211.93,299.67,59.970,1463221803,"201051344000582","219011344069620",0.00,2.00,0,288.55,302.68,0.0,0.0,0.000,400292.5,400292.5,35321,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221820,506152.00
05/14/2016 06:30,2,0.000,ALERT,211.03,299.37,59.938,1463221803,"201051344000955","219011344069620",0.00,2.50,0,287.65,301.77,0.0,0.0,0.000,412350.7,412350.7,35254,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463221822,506153.00
05/14/2016 06:30,2,0.000,ALERT,211.48,298.77,59.959,1463221803,"274151322000094","219011344069620",0.00,2.00,0,287.95,304.48,0.0,0.0,0.000,548291.9,548291.9,25191,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221824,506154.00
05/14/2016 06:30,2,0.000,ALERT,212.38,302.98,59.965,1463221803,"201051344000579","219011344069620",0.00,2.50,0,290.65,306.58,0.0,0.0,0.000,413113.9,413113.9,10861,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221826,506155.00
05/14/2016 06:30,2,0.000,ALERT,211.25,299.67,59.970,1463221803,"201051344000890","219011344069620",0.00,2.50,0,288.25,303.28,0.0,0.0,0.000,409512.8,409512.8,35274,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463221827,506156.00
05/14/2016 06:30,2,0.000,ALERT,211.48,299.07,59.970,1463221803,"201051344000438","219011344069620",0.00,2.00,0,287.65,302.37,0.0,0.0,0.000,411647.5,411647.5,35282,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463221829,506157.00
05/14/2016 06:30,2,0.000,ALERT,211.70,298.77,59.965,1463221803,"201051344000417","219011344069620",0.00,2.00,0,287.05,301.47,0.0,0.0,0.000,404370.1,404370.1,35436,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221831,506158.00
05/14/2016 06:30,2,0.000,ALERT,211.48,299.67,59.917,1463221803,"274151322000083","219011344069620",0.00,3.00,0,288.85,305.38,0.0,0.0,0.000,674384.6,674384.6,24260,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221833,506159.00
05/14/2016 06:30,2,0.000,ALERT,211.93,299.37,59.959,1463221803,"274151322000076","219011344069620",0.00,2.50,0,288.25,305.38,0.0,0.0,0.000,717897.0,717897.0,24255,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221834,506160.00
05/14/2016 06:30,2,0.000,ALERT,212.38,302.98,59.965,1463221803,"201051344000868","219011344069620",0.00,2.50,0,290.65,306.58,0.0,0.0,0.000,398350.2,398350.2,30514,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463221836,506161.00
05/14/2016 06:30,2,0.000,ALERT,211.48,300.27,59.959,1463221803,"274151322000095","219011344069620",0.00,2.00,0,289.75,305.98,0.0,0.0,0.000,710612.5,710612.5,24163,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221838,506162.00
05/14/2016 06:30,2,0.000,ALERT,212.16,302.07,59.991,1463221803,"201051344000988","219011344069620",0.00,2.50,0,287.35,305.38,0.0,0.0,0.000,395642.2,395642.2,30809,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221840,506163.00
05/14/2016 06:30,2,0.000,ALERT,211.25,298.47,59.965,1463221803,"201051344001025","219011344069620",0.00,1.50,0,287.05,302.68,0.0,0.0,0.000,409369.3,409369.3,35325,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221842,506164.00
05/14/2016 06:30,2,0.000,ALERT,212.16,302.07,59.954,1463221803,"201051344000458","219011344069620",0.00,3.30,0,290.05,306.58,0.0,0.0,0.000,406330.4,406330.4,30732,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463221844,506165.00
05/14/2016 06:30,2,0.000,ALERT,213.06,302.37,59.965,1463221803,"201051344000853","219011344069620",0.00,1.50,0,290.05,305.98,0.0,0.0,0.000,404848.3,404848.3,30332,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221846,506166.00
05/14/2016 06:30,2,0.000,ALERT,211.93,299.37,59.949,1463221803,"201051344000685","219011344069620",0.00,2.50,0,287.65,302.07,0.0,0.0,0.000,411125.6,411125.6,35164,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463221847,506167.00
05/14/2016 06:30,2,0.000,ALERT,211.70,298.77,59.907,1463221803,"201051344000917","219011344069620",0.00,3.30,0,286.44,301.47,0.0,0.0,0.000,407986.6,407986.6,35163,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463221849,506168.00
05/14/2016 06:30,2,0.000,ALERT,211.93,299.67,59.965,1463221803,"201051344001145","219011344069620",0.00,2.00,0,287.95,302.68,0.0,0.0,0.000,413195.8,413195.8,35018,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221851,506169.00
05/14/2016 06:30,2,0.000,ALERT,211.48,298.47,59.959,1463221803,"201051344000651","219011344069620",0.00,1.50,0,287.05,301.47,0.0,0.0,0.000,405405.9,405405.9,35383,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221853,506170.00
05/14/2016 06:30,2,0.000,ALERT,211.03,299.07,59.917,1463221803,"274151322000088","219011344069620",0.00,3.30,0,288.55,304.48,0.0,0.0,0.000,652282.5,652282.5,23929,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221854,506171.00
05/14/2016 06:30,2,0.000,ALERT,212.16,299.07,59.944,1463221803,"274151322000068","219011344069620",0.00,3.30,0,287.95,304.18,0.0,0.0,0.000,547951.1,547951.1,25398,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221856,506172.00
05/14/2016 06:30,2,0.000,ALERT,211.03,299.07,59.959,1463221803,"201051344001135","219011344069620",0.00,2.50,0,287.65,302.37,0.0,0.0,0.000,401516.3,401516.3,35325,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221858,506173.00
05/14/2016 06:30,2,0.000,ALERT,212.16,302.68,59.928,1463221803,"201051344000594","219011344069620",0.00,2.50,0,289.75,305.98,0.0,0.0,0.000,409910.6,409910.6,30772,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221860,506174.00
05/14/2016 06:30,2,0.000,ALERT,211.70,298.77,59.965,1463221803,"201051344001203","219011344069620",0.00,2.00,0,287.35,303.58,0.0,0.0,0.000,408388.9,408388.9,35345,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221862,506175.00
05/14/2016 06:30,2,0.000,ALERT,211.25,299.07,59.949,1463221803,"274151322000054","219011344069620",0.00,3.30,0,288.85,305.08,0.0,0.0,0.000,666397.4,666397.4,23961,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221863,506176.00
05/14/2016 06:30,2,0.000,ALERT,212.61,301.47,60.002,1463221803,"201051344000867","219011344069620",0.00,3.00,0,289.45,306.28,0.0,0.0,0.000,397611.9,397611.9,30774,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221865,506177.00
05/14/2016 06:30,2,0.000,ALERT,211.70,299.37,59.970,1463221803,"201051344001093","219011344069620",0.00,3.30,0,287.65,301.77,0.0,0.0,0.000,407036.1,407036.1,35211,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221867,506178.00
05/14/2016 06:30,2,0.000,ALERT,212.16,302.07,59.917,1463221803,"201051344000900","219011344069620",0.00,2.00,0,289.75,305.68,0.0,0.0,0.000,413136.8,413136.8,30162,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221869,506179.00
05/14/2016 06:30,2,0.000,ALERT,212.61,301.47,59.965,1463221803,"201051344000648","219011344069620",0.00,1.50,0,289.45,305.68,0.0,0.0,0.000,405347.4,405347.4,30461,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221871,506180.00
05/14/2016 06:30,2,0.000,ALERT,212.38,302.68,59.970,1463221803,"201051344000569","219011344069620",0.00,2.00,0,290.65,306.88,0.0,0.0,0.000,414320.0,414320.0,30097,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463221873,506181.00
05/14/2016 06:30,2,0.000,ALERT,212.38,302.37,59.959,1463221803,"201051344000983","219011344069620",0.00,2.00,0,290.35,306.28,0.0,0.0,0.000,405960.8,405960.8,30566,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463221874,506182.00
05/14/2016 06:30,2,0.000,ALERT,212.61,302.07,59.928,1463221803,"201051344001158","219011344069620",0.00,1.50,0,289.45,305.38,0.0,0.0,0.000,400423.8,400423.8,30827,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221876,506183.00
05/14/2016 06:30,2,0.000,ALERT,212.83,302.68,59.944,1463221803,"201051344000576","219011344069620",0.00,2.00,0,290.05,305.98,0.0,0.0,0.000,407325.3,407325.3,30239,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221878,506184.00
05/14/2016 06:30,2,0.000,ALERT,211.25,298.17,59.928,1463221803,"274151322000087","219011344069620",0.00,3.70,0,287.65,304.18,0.0,0.0,0.000,640161.8,640161.8,24042,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463221880,506185.00
05/14/2016 06:45,2,0.000,ALERT,212.83,301.77,59.954,1463222703,"201051344000645","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,406997.7,406997.7,30384,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222705,506186.00
05/14/2016 06:45,2,0.000,ALERT,211.25,299.07,59.954,1463222703,"274151322000085","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,668551.4,668551.4,23967,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222707,506187.00
05/14/2016 06:45,2,0.000,ALERT,212.83,301.17,59.970,1463222703,"201051344000633","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,397958.9,397958.9,30853,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222709,506188.00
05/14/2016 06:45,2,0.000,ALERT,212.16,301.17,59.959,1463222703,"201051344000469","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,399351.8,399351.8,30790,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222710,506189.00
05/14/2016 06:45,2,0.000,ALERT,211.25,299.37,59.981,1463222703,"201051344000646","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,403081.9,403081.9,35348,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222712,506190.00
05/14/2016 06:45,2,0.000,ALERT,210.80,298.77,59.959,1463222703,"274151322000052","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,680484.7,680484.7,24189,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222714,506191.00
05/14/2016 06:45,2,0.000,ALERT,211.48,299.37,59.944,1463222703,"201051344000585","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,409527.8,409527.8,35355,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222716,506192.00
05/14/2016 06:45,2,0.000,ALERT,211.48,299.97,59.981,1463222703,"201051344001230","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,406766.1,406766.1,35153,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222718,506193.00
05/14/2016 06:45,2,0.000,ALERT,211.93,300.27,59.944,1463222703,"201051344000582","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,400292.5,400292.5,35323,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222719,506194.00
05/14/2016 06:45,2,0.000,ALERT,211.03,299.07,60.012,1463222703,"201051344000955","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,412350.7,412350.7,35256,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222721,506195.00
05/14/2016 06:45,2,0.000,ALERT,211.25,298.47,59.975,1463222703,"274151322000094","219011344069620",0.00,2.00,0,296.96,300.27,0.0,0.0,0.000,548291.9,548291.9,25193,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222723,506196.00
05/14/2016 06:45,2,0.000,ALERT,212.16,302.07,60.023,1463222703,"201051344000579","219011344069620",0.00,2.50,0,301.17,304.48,0.0,0.0,0.000,413113.9,413113.9,10863,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222725,506197.00
05/14/2016 06:45,2,0.000,ALERT,211.25,299.67,59.981,1463222703,"201051344000890","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,409512.8,409512.8,35276,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463222727,506198.00
05/14/2016 06:45,2,0.000,ALERT,211.48,299.07,59.975,1463222703,"201051344000438","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,411647.5,411647.5,35284,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463222729,506199.00
05/14/2016 06:45,2,0.000,ALERT,211.70,299.07,59.954,1463222703,"201051344000417","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,404370.1,404370.1,35438,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222731,506200.00
05/14/2016 06:45,2,0.000,ALERT,211.48,299.07,60.012,1463222703,"274151322000083","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,674384.6,674384.6,24262,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222732,506201.00
05/14/2016 06:45,2,0.000,ALERT,211.70,298.77,59.991,1463222703,"274151322000076","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,717897.0,717897.0,24257,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222734,506202.00
05/14/2016 06:45,2,0.000,ALERT,212.16,302.07,60.012,1463222703,"201051344000868","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,398350.2,398350.2,30516,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222736,506203.00
05/14/2016 06:45,2,0.000,ALERT,211.25,300.27,59.991,1463222703,"274151322000095","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,710612.5,710612.5,24165,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463222738,506204.00
05/14/2016 06:45,2,0.000,ALERT,211.93,301.17,59.991,1463222703,"201051344000988","219011344069620",0.00,2.50,0,297.57,303.58,0.0,0.0,0.000,395642.2,395642.2,30811,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222740,506205.00
05/14/2016 06:45,2,0.000,ALERT,211.25,298.77,59.981,1463222703,"201051344001025","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,409369.3,409369.3,35327,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222742,506206.00
05/14/2016 06:45,2,0.000,ALERT,212.16,301.47,59.986,1463222703,"201051344000458","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,406330.4,406330.4,30734,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463222743,506207.00
05/14/2016 06:45,2,0.000,ALERT,212.61,301.17,59.991,1463222703,"201051344000853","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,404848.3,404848.3,30334,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222745,506208.00
05/14/2016 06:45,2,0.000,ALERT,211.93,299.67,59.996,1463222703,"201051344000685","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,411125.6,411125.6,35166,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222747,506209.00
05/14/2016 06:45,2,0.000,ALERT,211.70,299.07,59.991,1463222703,"201051344000917","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,407986.6,407986.6,35165,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463222749,506210.00
05/14/2016 06:45,2,0.000,ALERT,211.70,299.67,59.986,1463222703,"201051344001145","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,413195.8,413195.8,35020,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222751,506211.00
