ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 06:45,2,0.000,ALERT,211.70,298.77,59.986,1463222703,"201051344000651","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,405405.9,405405.9,35385,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463222752,506212.00
05/14/2016 06:45,2,0.000,ALERT,210.80,299.07,59.981,1463222703,"274151322000088","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,652282.5,652282.5,23931,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222754,506213.00
05/14/2016 06:45,2,0.000,ALERT,211.93,298.77,60.034,1463222703,"274151322000068","219011344069620",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,547951.1,547951.1,25400,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222756,506214.00
05/14/2016 06:45,2,0.000,ALERT,211.25,299.37,59.970,1463222703,"201051344001135","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,401516.3,401516.3,35327,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222758,506215.00
05/14/2016 06:45,2,0.000,ALERT,211.70,301.77,59.996,1463222703,"201051344000594","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,409910.6,409910.6,30774,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222760,506216.00
05/14/2016 06:45,2,0.000,ALERT,211.48,299.07,60.012,1463222703,"201051344001203","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,408388.9,408388.9,35347,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463222761,506217.00
05/14/2016 06:45,2,0.000,ALERT,211.25,299.67,60.002,1463222703,"274151322000054","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,666397.4,666397.4,23963,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463222763,506218.00
05/14/2016 06:45,2,0.000,ALERT,212.38,300.87,59.996,1463222703,"201051344000867","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,397611.9,397611.9,30776,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222765,506219.00
05/14/2016 06:45,2,0.000,ALERT,211.25,299.07,59.991,1463222703,"201051344001093","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,407036.1,407036.1,35213,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222767,506220.00
05/14/2016 06:45,2,0.000,ALERT,211.93,301.47,59.991,1463222703,"201051344000900","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,413136.8,413136.8,30164,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222769,506221.00
05/14/2016 06:45,2,0.000,ALERT,212.16,300.57,60.028,1463222703,"201051344000648","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,405347.4,405347.4,30463,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463222771,506222.00
05/14/2016 06:45,2,0.000,ALERT,212.38,302.37,59.996,1463222703,"201051344000569","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,414320.0,414320.0,30099,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222773,506223.00
05/14/2016 06:45,2,0.000,ALERT,212.16,301.47,59.996,1463222703,"201051344000983","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,405960.8,405960.8,30568,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222774,506224.00
05/14/2016 06:45,2,0.000,ALERT,212.16,301.47,59.996,1463222703,"201051344001158","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,400423.8,400423.8,30829,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222776,506225.00
05/14/2016 06:45,2,0.000,ALERT,212.61,302.07,60.002,1463222703,"201051344000576","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,407325.3,407325.3,30241,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222778,506226.00
05/14/2016 06:45,2,0.000,ALERT,211.25,298.47,59.986,1463222703,"274151322000087","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,640161.8,640161.8,24044,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463222780,506227.00
05/14/2016 07:00,2,0.000,ALERT,212.16,301.47,59.991,1463223603,"201051344000645","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,406997.7,406997.7,30386,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463223605,506228.00
05/14/2016 07:00,2,0.000,ALERT,211.48,299.97,59.975,1463223603,"274151322000085","219011344069620",0.00,3.00,0,297.87,300.87,0.0,0.0,0.000,668551.4,668551.4,23969,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223607,506229.00
05/14/2016 07:00,2,0.000,ALERT,212.61,301.47,59.986,1463223603,"201051344000633","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,397958.9,397958.9,30855,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223609,506230.00
05/14/2016 07:00,2,0.000,ALERT,212.16,301.47,59.986,1463223603,"201051344000469","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,399351.8,399351.8,30792,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463223611,506231.00
05/14/2016 07:00,2,0.000,ALERT,211.25,299.07,59.975,1463223603,"201051344000646","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,403081.9,403081.9,35350,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223612,506232.00
05/14/2016 07:00,2,0.000,ALERT,211.03,299.97,59.981,1463223603,"274151322000052","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,680484.7,680484.7,24191,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223614,506233.00
05/14/2016 07:00,2,0.000,ALERT,211.25,299.07,60.007,1463223603,"201051344000585","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,409527.8,409527.8,35357,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223616,506234.00
05/14/2016 07:00,2,0.000,ALERT,211.25,299.37,59.986,1463223603,"201051344001230","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,406766.1,406766.1,35155,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223618,506235.00
05/14/2016 07:00,2,0.000,ALERT,211.70,299.37,59.975,1463223603,"201051344000582","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,400292.5,400292.5,35325,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223620,506236.00
05/14/2016 07:00,2,0.000,ALERT,210.80,298.47,59.986,1463223603,"201051344000955","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,412350.7,412350.7,35258,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463223621,506237.00
05/14/2016 07:00,2,0.000,ALERT,211.25,299.07,60.012,1463223603,"274151322000094","219011344069620",0.00,2.00,0,297.26,299.97,0.0,0.0,0.000,548291.9,548291.9,25195,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223623,506238.00
05/14/2016 07:00,2,0.000,ALERT,211.93,302.07,59.970,1463223603,"201051344000579","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,413113.9,413113.9,10865,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463223625,506239.00
05/14/2016 07:00,2,0.000,ALERT,211.03,299.07,59.970,1463223603,"201051344000890","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,409512.8,409512.8,35278,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223627,506240.00
05/14/2016 07:00,2,0.000,ALERT,211.48,298.77,59.975,1463223603,"201051344000438","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,411647.5,411647.5,35286,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463223629,506241.00
05/14/2016 07:00,2,0.000,ALERT,211.25,297.87,59.981,1463223603,"201051344000417","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,404370.1,404370.1,35440,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223630,506242.00
05/14/2016 07:00,2,0.000,ALERT,211.25,299.37,59.981,1463223603,"274151322000083","219011344069620",0.00,3.00,0,297.87,301.17,0.0,0.0,0.000,674384.6,674384.6,24264,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223632,506243.00
05/14/2016 07:00,2,0.000,ALERT,211.70,299.07,59.975,1463223603,"274151322000076","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,717897.0,717897.0,24259,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223634,506244.00
05/14/2016 07:00,2,0.000,ALERT,212.16,302.37,59.996,1463223603,"201051344000868","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,398350.2,398350.2,30518,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223636,506245.00
05/14/2016 07:00,2,0.000,ALERT,211.25,300.57,59.922,1463223603,"274151322000095","219011344069620",0.00,2.00,0,298.77,301.47,0.0,0.0,0.000,710612.5,710612.5,24167,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223638,506246.00
05/14/2016 07:00,2,0.000,ALERT,211.93,301.77,59.970,1463223603,"201051344000988","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,395642.2,395642.2,30813,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463223639,506247.00
05/14/2016 07:00,2,0.000,ALERT,210.80,297.57,59.975,1463223603,"201051344001025","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,409369.3,409369.3,35329,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223641,506248.00
05/14/2016 07:00,2,0.000,ALERT,212.16,302.07,59.970,1463223603,"201051344000458","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,406330.4,406330.4,30736,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223643,506249.00
05/14/2016 07:00,2,0.000,ALERT,212.61,301.47,60.023,1463223603,"201051344000853","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,404848.3,404848.3,30336,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223645,506250.00
05/14/2016 07:00,2,0.000,ALERT,211.48,298.47,59.975,1463223603,"201051344000685","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,411125.6,411125.6,35168,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223647,506251.00
05/14/2016 07:00,2,0.000,ALERT,211.48,298.17,59.949,1463223603,"201051344000917","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,407986.6,407986.6,35167,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223649,506252.00
05/14/2016 07:00,2,0.000,ALERT,211.48,298.77,59.996,1463223603,"201051344001145","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,413195.8,413195.8,35022,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223650,506253.00
05/14/2016 07:00,2,0.000,ALERT,211.25,298.17,60.018,1463223603,"201051344000651","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,405405.9,405405.9,35387,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223652,506254.00
05/14/2016 07:00,2,0.000,ALERT,210.57,298.77,59.959,1463223603,"274151322000088","219011344069620",0.00,3.30,0,297.57,300.57,0.0,0.0,0.000,652282.5,652282.5,23933,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463223654,506255.00
05/14/2016 07:00,2,0.000,ALERT,211.48,298.47,59.959,1463223603,"274151322000068","219011344069620",0.00,3.30,0,297.26,299.97,0.0,0.0,0.000,547951.1,547951.1,25402,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223656,506256.00
05/14/2016 07:00,2,0.000,ALERT,211.03,298.77,59.959,1463223603,"201051344001135","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,401516.3,401516.3,35329,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463223658,506257.00
05/14/2016 07:00,2,0.000,ALERT,211.70,302.37,59.922,1463223603,"201051344000594","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,409910.6,409910.6,30776,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223659,506258.00
05/14/2016 07:00,2,0.000,ALERT,211.25,298.17,59.933,1463223603,"201051344001203","219011344069620",0.00,2.00,0,296.96,302.68,0.0,0.0,0.000,408388.9,408388.9,35349,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223661,506259.00
05/14/2016 07:00,2,0.000,ALERT,211.03,299.37,59.949,1463223603,"274151322000054","219011344069620",0.00,3.30,0,297.87,301.17,0.0,0.0,0.000,666397.4,666397.4,23965,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463223663,506260.00
05/14/2016 07:00,2,0.000,ALERT,212.38,301.17,59.954,1463223603,"201051344000867","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,397611.9,397611.9,30778,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223665,506261.00
05/14/2016 07:00,2,0.000,ALERT,211.25,298.47,59.996,1463223603,"201051344001093","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,407036.1,407036.1,35215,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223667,506262.00
05/14/2016 07:00,2,0.000,ALERT,211.93,301.47,59.954,1463223603,"201051344000900","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,413136.8,413136.8,30166,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463223668,506263.00
05/14/2016 07:00,2,0.000,ALERT,212.38,300.87,59.959,1463223603,"201051344000648","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,405347.4,405347.4,30465,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223670,506264.00
05/14/2016 07:00,2,0.000,ALERT,212.16,302.07,59.954,1463223603,"201051344000569","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,414320.0,414320.0,30101,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223672,506265.00
05/14/2016 07:00,2,0.000,ALERT,212.16,301.77,59.954,1463223603,"201051344000983","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,405960.8,405960.8,30570,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223674,506266.00
05/14/2016 07:00,2,0.000,ALERT,212.16,301.17,59.907,1463223603,"201051344001158","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,400423.8,400423.8,30831,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223676,506267.00
05/14/2016 07:00,2,0.000,ALERT,212.61,302.07,60.002,1463223603,"201051344000576","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,407325.3,407325.3,30243,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223678,506268.00
05/14/2016 07:00,2,0.000,ALERT,211.25,298.47,59.970,1463223603,"274151322000087","219011344069620",0.00,3.70,0,296.96,300.27,0.0,0.0,0.000,640161.8,640161.8,24046,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463223679,506269.00
05/14/2016 07:15,2,0.000,ALERT,212.16,301.17,59.965,1463224503,"201051344000645","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,406997.7,406997.7,30388,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463224505,506270.00
05/14/2016 07:15,2,0.020,ALERT,211.03,298.47,59.954,1463224503,"274151322000085","219011344069620",29.04,3.30,0,296.66,301.17,0.0,0.0,0.000,668551.4,668551.4,23971,0,0,0,L,1151911521,0,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1463224507,506271.00
05/14/2016 07:15,2,0.000,ALERT,212.16,300.57,59.996,1463224503,"201051344000633","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,397958.9,397958.9,30857,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463224508,506272.00
05/14/2016 07:15,2,0.000,ALERT,211.70,300.87,59.981,1463224503,"201051344000469","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,399351.8,399351.8,30794,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463224510,506273.00
05/14/2016 07:15,2,0.000,ALERT,210.35,297.87,59.986,1463224503,"201051344000646","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,403081.9,403081.9,35352,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463224512,506274.00
05/14/2016 07:15,2,0.041,ALERT,210.80,298.47,59.975,1463224503,"274151322000052","219011344069620",29.32,2.50,0,296.06,301.47,0.0,0.0,0.000,680484.7,680484.7,24193,0,0,0,L,1151911521,0,120.42,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463224514,506275.00
05/14/2016 07:15,2,0.000,ALERT,211.03,298.47,59.965,1463224503,"201051344000585","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,409527.8,409527.8,35359,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463224516,506276.00
05/14/2016 07:15,2,0.000,ALERT,210.80,298.47,59.975,1463224503,"201051344001230","219011344069620",0.00,2.00,0,296.96,300.27,0.0,0.0,0.000,406766.1,406766.1,35157,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463224518,506277.00
05/14/2016 07:15,2,0.000,ALERT,211.25,299.37,59.996,1463224503,"201051344000582","219011344069620",0.00,2.00,0,297.26,300.57,0.0,0.0,0.000,400292.5,400292.5,35327,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463224520,506278.00
05/14/2016 07:15,2,0.000,ALERT,210.35,297.87,59.965,1463224503,"201051344000955","219011344069620",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,412350.7,412350.7,35260,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463224521,506279.00
05/14/2016 07:15,2,0.000,ALERT,210.80,298.17,59.965,1463224503,"274151322000094","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,548291.9,548291.9,25197,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463224523,506280.00
05/14/2016 07:15,2,0.000,ALERT,211.48,301.17,59.944,1463224503,"201051344000579","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,413113.9,413113.9,10867,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463224525,506281.00
05/14/2016 07:15,2,0.000,ALERT,210.57,298.47,59.965,1463224503,"201051344000890","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,409512.8,409512.8,35280,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463224527,506282.00
05/14/2016 07:15,2,0.000,ALERT,211.03,298.47,59.970,1463224503,"201051344000438","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,411647.5,411647.5,35288,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463224529,506283.00
05/14/2016 07:15,2,0.000,ALERT,211.03,297.57,59.975,1463224503,"201051344000417","219011344069620",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,404370.1,404370.1,35442,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463224531,506284.00
05/14/2016 07:15,2,0.018,ALERT,210.80,299.37,59.991,1463224503,"274151322000083","219011344069620",28.78,3.00,0,296.96,301.17,0.0,0.0,0.000,674384.6,674384.6,24266,0,0,0,L,1151911521,0,120.42,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463224532,506285.00
05/14/2016 07:15,2,0.002,ALERT,211.25,299.37,59.959,1463224503,"274151322000076","219011344069620",7.32,2.50,0,296.66,301.17,0.0,0.0,0.000,717897.0,717897.0,24261,0,0,0,L,1151911521,0,120.88,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1463224534,506286.00
05/14/2016 07:15,2,0.000,ALERT,211.48,301.47,59.975,1463224503,"201051344000868","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,398350.2,398350.2,30520,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463224536,506287.00
05/14/2016 07:15,2,0.012,ALERT,210.57,299.67,59.970,1463224503,"274151322000095","219011344069620",27.91,2.00,0,297.87,301.77,0.0,0.0,0.000,710612.5,710612.5,24169,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1463224538,506288.00
05/14/2016 07:15,2,0.000,ALERT,211.48,300.87,59.970,1463224503,"201051344000988","219011344069620",0.00,2.50,0,297.26,303.28,0.0,0.0,0.000,395642.2,395642.2,30815,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463224540,506289.00
05/14/2016 07:15,2,0.000,ALERT,210.57,297.26,60.018,1463224503,"201051344001025","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,409369.3,409369.3,35331,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463224542,506290.00
05/14/2016 07:15,2,0.000,ALERT,211.48,301.17,59.970,1463224503,"201051344000458","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,406330.4,406330.4,30738,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463224543,506291.00
05/14/2016 07:15,2,0.000,ALERT,212.16,300.87,59.975,1463224503,"201051344000853","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,404848.3,404848.3,30338,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463224545,506292.00
05/14/2016 07:15,2,0.000,ALERT,211.03,298.17,59.981,1463224503,"201051344000685","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,411125.6,411125.6,35170,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463224547,506293.00
05/14/2016 07:15,2,0.000,ALERT,211.03,297.87,59.975,1463224503,"201051344000917","219011344069620",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,407986.6,407986.6,35169,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463224549,506294.00
05/14/2016 07:15,2,0.000,ALERT,211.03,298.47,59.959,1463224503,"201051344001145","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,413195.8,413195.8,35024,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463224551,506295.00
05/14/2016 07:15,2,0.000,ALERT,211.03,297.57,59.944,1463224503,"201051344000651","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,405405.9,405405.9,35389,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463224552,506296.00
05/14/2016 07:15,2,0.006,ALERT,210.35,297.87,59.965,1463224503,"274151322000088","219011344069620",28.94,3.30,0,296.06,300.57,0.0,0.0,0.000,652282.5,652282.5,23935,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1463224554,506297.00
05/14/2016 07:15,2,0.000,ALERT,211.25,297.87,59.954,1463224503,"274151322000068","219011344069620",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,547951.1,547951.1,25404,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463224556,506298.00
05/14/2016 07:15,2,0.000,ALERT,210.35,298.17,60.007,1463224503,"201051344001135","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,401516.3,401516.3,35331,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463224558,506299.00
05/14/2016 07:15,2,0.000,ALERT,211.25,301.47,59.938,1463224503,"201051344000594","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,409910.6,409910.6,30778,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463224560,506300.00
05/14/2016 07:15,2,0.000,ALERT,210.80,297.87,59.965,1463224503,"201051344001203","219011344069620",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,408388.9,408388.9,35351,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463224561,506301.00
05/14/2016 07:15,2,0.014,ALERT,210.57,299.07,59.922,1463224503,"274151322000054","219011344069620",29.52,3.30,0,296.66,301.17,0.0,0.0,0.000,666397.4,666397.4,23967,0,0,0,L,1151911521,0,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1463224563,506302.00
05/14/2016 07:15,2,0.000,ALERT,211.93,300.27,59.965,1463224503,"201051344000867","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,397611.9,397611.9,30780,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463224565,506303.00
05/14/2016 07:15,2,0.000,ALERT,210.80,298.17,59.928,1463224503,"201051344001093","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,407036.1,407036.1,35217,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463224567,506304.00
05/14/2016 07:15,2,0.000,ALERT,211.48,300.87,59.959,1463224503,"201051344000900","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,413136.8,413136.8,30168,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463224569,506305.00
05/14/2016 07:15,2,0.000,ALERT,211.70,299.97,59.981,1463224503,"201051344000648","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,405347.4,405347.4,30467,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463224571,506306.00
05/14/2016 07:15,2,0.088,ALERT,211.48,301.47,59.965,1463224503,"201051344000569","219011344069620",30.93,2.00,0,300.27,303.88,2.8,0.8,0.000,414320.1,414320.1,30103,0,0,0,L,1122011218,0,120.42,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1463224573,506307.00
05/14/2016 07:15,2,0.000,ALERT,211.48,300.87,59.981,1463224503,"201051344000983","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,405960.8,405960.8,30572,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463224575,506308.00
05/14/2016 07:15,2,0.000,ALERT,211.48,300.57,59.949,1463224503,"201051344001158","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,400423.8,400423.8,30833,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463224576,506309.00
05/14/2016 07:15,2,0.000,ALERT,212.16,301.47,59.975,1463224503,"201051344000576","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,407325.3,407325.3,30245,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463224578,506310.00
05/14/2016 07:15,2,0.029,ALERT,211.03,297.57,59.959,1463224503,"274151322000087","219011344069620",29.52,3.70,0,295.46,300.27,0.0,0.0,0.000,640161.8,640161.8,24048,0,0,0,L,1151911521,0,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1463224580,506311.00
05/14/2016 07:30,2,0.145,ALERT,211.93,300.87,60.002,1463225404,"201051344000645","219011344069620",21.91,2.50,0,298.77,302.37,3.2,1.2,0.000,406997.8,406997.8,30390,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1463225406,506312.00
05/14/2016 07:30,2,0.076,ALERT,210.80,299.07,59.975,1463225404,"274151322000085","219011344069620",23.76,3.30,0,296.36,300.57,1.9,0.0,0.000,668551.4,668551.4,23973,0,0,0,L,1151911521,0,121.55,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1463225407,506313.00
05/14/2016 07:30,2,0.143,ALERT,212.16,300.57,59.975,1463225404,"201051344000633","219011344069620",18.89,2.00,0,297.26,302.07,2.8,0.7,0.000,397958.9,397958.9,30859,0,0,0,L,1122011218,0,121.10,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1463225409,506314.00
05/14/2016 07:30,2,0.184,ALERT,211.70,300.87,60.007,1463225404,"201051344000469","219011344069620",21.19,1.50,0,297.87,302.37,4.0,1.9,0.000,399351.9,399351.9,30796,0,0,0,L,1122011218,0,120.20,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1463225411,506315.00
05/14/2016 07:30,2,0.133,ALERT,211.25,299.37,60.007,1463225404,"201051344000646","219011344069620",19.70,2.00,0,295.46,300.27,2.7,0.7,0.000,403081.9,403081.9,35354,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1463225413,506316.00
05/14/2016 07:30,2,0.109,ALERT,210.35,299.67,60.012,1463225404,"274151322000052","219011344069620",23.76,2.50,0,296.36,300.87,2.6,0.6,0.000,680484.7,680484.7,24195,0,0,0,L,1151911521,0,120.42,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1463225415,506317.00
05/14/2016 07:30,2,0.135,ALERT,211.48,299.67,59.959,1463225404,"201051344000585","219011344069620",19.08,3.00,0,296.06,300.57,2.6,0.6,0.000,409527.8,409527.8,35361,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1463225416,506318.00
05/14/2016 07:30,2,0.145,ALERT,211.48,299.97,59.986,1463225404,"201051344001230","219011344069620",18.39,2.50,0,296.36,300.87,2.7,0.7,0.000,406766.1,406766.1,35159,0,0,0,L,1122011218,0,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1463225418,506319.00
05/14/2016 07:30,2,0.156,ALERT,211.93,300.27,59.975,1463225404,"201051344000582","219011344069620",20.04,2.00,0,297.26,301.17,3.2,1.2,0.000,400292.5,400292.5,35329,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1463225420,506320.00
05/14/2016 07:30,2,0.178,ALERT,211.25,299.67,59.986,1463225404,"201051344000955","219011344069620",20.28,2.50,0,295.76,300.27,3.6,1.6,0.000,412350.8,412350.8,35262,0,0,0,L,1122011218,0,120.88,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1463225422,506321.00
05/14/2016 07:30,2,0.000,ALERT,210.57,306.88,59.959,1463225404,"274151322000094","219011344069620",41.49,2.00,0,296.36,397.05,0.0,0.0,0.000,548291.9,548291.9,25199,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1463225424,506322.00
05/14/2016 07:30,2,0.172,ALERT,211.48,301.17,59.975,1463225404,"201051344000579","219011344069620",19.52,2.50,0,299.37,302.98,3.4,1.4,0.000,413113.9,413113.9,10869,0,0,0,L,1122011218,0,120.42,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1463225426,506323.00
05/14/2016 07:30,2,0.164,ALERT,211.25,299.97,59.981,1463225404,"201051344000890","219011344069620",20.42,3.00,0,296.66,301.47,3.4,1.4,0.000,409512.8,409512.8,35282,0,0,0,L,1122011218,0,121.55,120.20,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1463225427,506324.00
05/14/2016 07:30,2,0.174,ALERT,211.70,299.67,59.970,1463225404,"201051344000438","219011344069620",20.18,2.00,0,296.36,300.87,3.6,1.5,0.000,411647.6,411647.6,35290,0,0,0,L,1122011218,0,121.78,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1463225429,506325.00
05/14/2016 07:30,2,0.205,ALERT,211.70,299.07,59.965,1463225404,"201051344000417","219011344069620",19.40,2.50,0,295.76,299.97,4.1,2.0,0.000,404370.2,404370.2,35444,0,0,0,L,1122011218,0,121.33,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1463225431,506326.00
05/14/2016 07:30,2,0.082,ALERT,210.57,299.37,59.975,1463225404,"274151322000083","219011344069620",23.87,3.00,0,296.96,300.87,2.0,0.1,0.000,674384.6,674384.6,24268,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1463225433,506327.00
05/14/2016 07:30,2,0.080,ALERT,211.03,298.47,59.986,1463225404,"274151322000076","219011344069620",24.27,3.00,0,296.66,300.87,1.9,0.0,0.000,717897.0,717897.0,24263,0,0,0,L,1151911521,0,120.88,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1463225435,506328.00
05/14/2016 07:30,2,0.141,ALERT,211.70,301.77,59.991,1463225404,"201051344000868","219011344069620",20.56,2.00,0,299.37,303.58,2.9,0.9,0.000,398350.2,398350.2,30522,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1463225437,506329.00
05/14/2016 07:30,2,0.066,ALERT,210.57,299.67,59.986,1463225404,"274151322000095","219011344069620",23.00,2.00,0,297.87,301.17,1.6,0.0,0.000,710612.5,710612.5,24171,0,0,0,L,1151911521,0,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1463225439,506330.00
05/14/2016 07:30,2,0.129,ALERT,211.48,300.87,59.991,1463225404,"201051344000988","219011344069620",20.34,2.50,0,296.66,302.37,2.7,0.6,0.000,395642.2,395642.2,30817,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1463225441,506331.00
05/14/2016 07:30,2,0.133,ALERT,211.48,298.77,59.986,1463225404,"201051344001025","219011344069620",19.86,2.00,0,295.76,301.17,2.7,0.7,0.000,409369.3,409369.3,35333,0,0,0,L,1122011218,0,121.10,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1463225442,506332.00
05/14/2016 07:30,2,0.166,ALERT,211.48,301.17,59.981,1463225404,"201051344000458","219011344069620",22.20,3.30,0,298.77,303.28,3.8,1.7,0.000,406330.5,406330.5,30740,0,0,0,L,1122011218,0,120.65,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1463225444,506333.00
05/14/2016 07:30,2,0.160,ALERT,212.16,300.87,59.996,1463225404,"201051344000853","219011344069620",22.42,1.50,0,298.77,302.68,3.6,1.6,0.000,404848.4,404848.4,30340,0,0,0,L,1122011218,0,121.10,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1463225446,506334.00
05/14/2016 07:30,2,0.148,ALERT,211.93,299.67,60.007,1463225404,"201051344000685","219011344069620",20.42,2.50,0,296.06,300.57,3.1,1.1,0.000,411125.6,411125.6,35172,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1463225448,506335.00
05/14/2016 07:30,2,0.135,ALERT,211.70,299.07,59.970,1463225404,"201051344000917","219011344069620",19.14,3.30,0,294.86,299.97,2.6,0.6,0.000,407986.6,407986.6,35171,0,0,0,L,1122011218,0,121.33,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1463225450,506336.00
05/14/2016 07:30,2,0.129,ALERT,211.93,299.67,59.996,1463225404,"201051344001145","219011344069620",20.71,2.50,0,296.66,301.17,2.7,0.7,0.000,413195.8,413195.8,35026,0,0,0,L,1122011218,0,121.55,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1463225452,506337.00
05/14/2016 07:30,2,0.164,ALERT,211.48,298.47,60.002,1463225404,"201051344000651","219011344069620",19.32,1.50,0,295.76,300.27,3.2,1.2,0.000,405405.9,405405.9,35391,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1463225453,506338.00
05/14/2016 07:30,2,0.072,ALERT,209.90,298.77,60.002,1463225404,"274151322000088","219011344069620",24.37,3.70,0,296.36,300.27,1.8,0.0,0.000,652282.5,652282.5,23937,0,0,0,L,1151911521,0,121.33,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1463225455,506339.00
05/14/2016 07:30,2,0.045,ALERT,211.25,311.69,59.996,1463225404,"274151322000068","219011344069620",18.19,3.70,0,296.06,403.37,0.8,0.0,0.000,547951.1,547951.1,25406,0,0,0,L,1151911521,0,121.33,121.78,0002,2,0,0,0,0,0,0,52,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463225457,506340.00
05/14/2016 07:30,2,0.129,ALERT,211.25,299.37,60.002,1463225404,"201051344001135","219011344069620",20.02,2.50,0,296.66,301.17,2.6,0.6,0.000,401516.3,401516.3,35333,0,0,0,L,1122011218,0,121.33,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1463225459,506341.00
05/14/2016 07:30,2,0.146,ALERT,211.25,301.47,60.012,1463225404,"201051344000594","219011344069620",19.80,2.50,0,298.47,302.68,3.0,0.9,0.000,409910.6,409910.6,30780,0,0,0,L,1122011218,0,120.42,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1463225461,506342.00
05/14/2016 07:30,2,0.141,ALERT,211.70,299.37,59.981,1463225404,"201051344001203","219011344069620",19.46,2.00,0,296.36,302.37,2.8,0.8,0.000,408388.9,408388.9,35353,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1463225463,506343.00
05/14/2016 07:30,2,0.076,ALERT,210.35,299.37,60.018,1463225404,"274151322000054","219011344069620",23.85,3.70,0,296.66,300.57,1.8,0.0,0.000,666397.4,666397.4,23969,0,0,0,L,1151911521,0,120.88,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1463225464,506344.00
05/14/2016 07:30,2,0.131,ALERT,211.70,300.27,60.007,1463225404,"201051344000867","219011344069620",20.08,3.00,0,297.87,302.68,2.6,0.6,0.000,397611.9,397611.9,30782,0,0,0,L,1122011218,0,120.88,121.55,0200,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463225466,506345.00
05/14/2016 07:30,2,0.195,ALERT,211.48,299.67,59.996,1463225404,"201051344001093","219011344069620",19.04,3.30,0,296.06,300.57,3.8,1.7,0.000,407036.2,407036.2,35219,0,0,0,L,1122011218,0,121.33,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1463225468,506346.00
05/14/2016 07:30,2,0.111,ALERT,211.25,300.57,59.996,1463225404,"201051344000900","219011344069620",20.73,2.00,0,298.47,332.13,2.4,0.4,0.000,413136.8,413136.8,30170,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1463225470,506347.00
05/14/2016 07:30,2,0.170,ALERT,211.70,299.97,59.996,1463225404,"201051344000648","219011344069620",21.87,1.50,0,297.87,302.37,3.8,1.7,0.000,405347.5,405347.5,30469,0,0,0,L,1122011218,0,120.20,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1463225472,506348.00
05/14/2016 07:30,2,0.186,ALERT,211.70,337.24,59.975,1463225404,"201051344000569","219011344069620",27.17,2.50,0,299.37,352.57,5.1,3.0,0.000,414320.4,414320.4,30105,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1463225473,506349.00
05/14/2016 07:30,2,0.152,ALERT,211.48,300.57,59.996,1463225404,"201051344000983","219011344069620",22.42,2.00,0,299.07,302.98,3.5,1.4,0.000,405960.8,405960.8,30574,0,0,0,L,1122011218,0,120.42,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1463225475,506350.00
05/14/2016 07:30,2,0.125,ALERT,211.70,300.87,60.007,1463225404,"201051344001158","219011344069620",19.50,1.50,0,298.47,302.07,2.5,0.5,0.000,400423.8,400423.8,30835,0,0,0,L,1122011218,0,120.42,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1463225477,506351.00
05/14/2016 07:30,2,0.184,ALERT,212.16,301.17,60.012,1463225404,"201051344000576","219011344069620",21.71,2.00,0,299.07,302.68,4.0,2.0,0.000,407325.4,407325.4,30247,0,0,0,L,1122011218,0,120.65,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1463225479,506352.00
05/14/2016 07:30,2,0.092,ALERT,210.57,298.17,60.007,1463225404,"274151322000087","219011344069620",22.70,4.00,0,295.76,299.67,2.1,0.1,0.000,640161.8,640161.8,24050,0,0,0,L,1151911521,0,121.10,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1463225481,506353.00
05/14/2016 07:45,2,0.195,ALERT,212.38,339.34,59.996,1463226303,"201051344000645","219011344069620",24.99,3.30,0,299.07,369.40,5.0,2.9,0.000,406998.3,406998.3,30392,0,0,0,L,1122011218,0,121.55,121.78,0002,0,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226305,506354.00
05/14/2016 07:45,2,0.105,ACTIVE,211.70,337.84,59.981,1463226303,"274151322000085","219011344069620",29.86,4.50,0,297.26,348.36,3.2,1.2,0.004,668551.6,668551.6,23975,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226306,506355.00
05/14/2016 07:45,2,0.178,ACTIVE,212.38,302.07,59.991,1463226303,"201051344000633","219011344069620",23.16,2.50,0,297.26,316.20,4.2,2.1,0.000,397959.3,397959.3,30861,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226307,506356.00
