ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 07:45,2,0.215,ALERT,211.70,336.34,59.981,1463226303,"201051344000469","219011344069620",25.50,2.00,0,298.17,361.29,5.6,3.5,0.000,399352.6,399352.6,30798,0,0,0,L,1122011218,0,120.65,121.55,0002,-0,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226308,506357.00
05/14/2016 07:45,2,0.164,ALERT,211.03,319.21,59.991,1463226303,"201051344000646","219011344069620",25.31,3.00,0,296.96,342.95,4.2,2.2,0.000,403082.3,403082.3,35356,0,0,0,L,1122011218,0,121.55,120.88,0002,0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226310,506358.00
05/14/2016 07:45,2,0.141,ACTIVE,211.25,337.84,59.965,1463226303,"274151322000052","219011344069620",28.75,4.50,0,297.26,348.06,4.2,2.1,0.004,680485.1,680485.1,24197,0,0,0,L,1151911521,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226311,506359.00
05/14/2016 07:45,2,0.162,ALERT,211.48,299.97,59.981,1463226303,"201051344000585","219011344069620",23.48,3.30,0,297.26,347.46,3.9,1.8,0.000,409528.1,409528.1,35363,0,0,0,L,1122011218,0,120.88,121.55,0002,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226313,506360.00
05/14/2016 07:45,2,0.172,ACTIVE,211.48,321.61,59.991,1463226303,"201051344001230","219011344069620",24.31,3.00,0,298.17,361.59,4.2,2.2,0.000,406766.5,406766.5,35161,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226314,506361.00
05/14/2016 07:45,2,0.188,ALERT,211.70,323.11,59.981,1463226303,"201051344000582","219011344069620",25.13,2.50,0,298.77,345.06,4.8,2.7,0.000,400293.0,400293.0,35331,0,0,0,L,1122011218,0,121.33,121.55,0002,0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226316,506362.00
05/14/2016 07:45,2,0.217,ALERT,211.03,320.71,59.975,1463226303,"201051344000955","219011344069620",23.70,3.30,0,297.57,361.89,5.2,3.1,0.000,412351.4,412351.4,35264,0,0,0,L,1122011218,0,120.88,120.88,0002,1,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226318,506363.00
05/14/2016 07:45,2,0.000,ALERT,211.48,299.37,60.023,1463226303,"274151322000094","219011344069620",42.52,2.50,0,296.36,408.78,0.0,0.0,0.000,548291.9,548291.9,25201,0,0,0,L,1151911521,0,120.88,122.23,0002,0,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1463226319,506364.00
05/14/2016 07:45,2,0.197,ALERT,211.70,309.89,59.981,1463226303,"201051344000579","219011344069620",24.49,3.30,0,299.37,342.95,4.9,2.8,0.000,413114.5,413114.5,10871,0,0,0,L,1122011218,0,121.10,121.33,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226321,506365.00
05/14/2016 07:45,2,0.191,ACTIVE,211.25,325.22,59.970,1463226303,"201051344000890","219011344069620",25.86,3.30,0,297.87,361.59,5.0,2.9,0.000,409513.4,409513.4,35284,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226322,506366.00
05/14/2016 07:45,2,0.201,ACTIVE,211.70,327.92,59.981,1463226303,"201051344000438","219011344069620",26.40,3.00,0,297.87,359.48,5.4,3.3,0.000,411648.2,411648.2,35292,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226323,506367.00
05/14/2016 07:45,2,0.230,ALERT,211.70,320.71,60.023,1463226303,"201051344000417","219011344069620",25.03,3.00,0,296.96,356.18,5.8,3.7,0.000,404370.9,404370.9,35446,0,0,0,L,1122011218,0,121.33,121.10,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226325,506368.00
05/14/2016 07:45,2,0.115,ACTIVE,211.70,339.04,59.970,1463226303,"274151322000083","219011344069620",27.81,4.50,0,297.57,349.86,3.2,1.2,0.004,674384.8,674384.8,24270,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226326,506369.00
05/14/2016 07:45,2,0.113,ACTIVE,212.16,338.44,60.002,1463226303,"274151322000076","219011344069620",27.65,4.00,0,297.26,347.46,3.2,1.2,0.004,717897.2,717897.2,24265,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226327,506370.00
05/14/2016 07:45,2,0.164,ALERT,211.93,338.44,59.975,1463226303,"201051344000868","219011344069620",26.34,3.00,0,299.67,361.89,4.4,2.4,0.000,398350.6,398350.6,30524,0,0,0,L,1122011218,0,121.10,121.55,0002,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226329,506371.00
05/14/2016 07:45,2,0.094,ACTIVE,211.48,337.84,59.933,1463226303,"274151322000095","219011344069620",26.92,3.70,0,298.17,348.06,2.6,0.6,0.004,710612.6,710612.6,24173,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226330,506372.00
05/14/2016 07:45,2,0.148,ACTIVE,211.70,326.42,59.975,1463226303,"201051344000988","219011344069620",25.62,3.30,0,296.66,361.59,3.9,1.8,0.000,395642.5,395642.5,30819,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226330,506373.00
05/14/2016 07:45,2,0.160,ALERT,211.25,321.61,60.018,1463226303,"201051344001025","219011344069620",25.68,2.50,0,297.26,345.66,4.2,2.1,0.000,409369.7,409369.7,35335,0,0,0,L,1122011218,0,120.88,121.10,0002,0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226332,506374.00
05/14/2016 07:45,2,0.199,ACTIVE,211.70,337.54,59.975,1463226303,"201051344000458","219011344069620",27.55,4.00,0,299.37,347.46,5.6,3.5,0.000,406331.2,406331.2,30742,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226333,506375.00
05/14/2016 07:45,2,0.203,ACTIVE,212.61,339.65,59.981,1463226303,"201051344000853","219011344069620",25.98,2.50,0,299.37,361.89,5.4,3.3,0.004,404849.1,404849.1,30342,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226334,506376.00
05/14/2016 07:45,2,0.170,ACTIVE,211.93,321.31,59.981,1463226303,"201051344000685","219011344069620",25.41,3.30,0,297.57,361.89,4.4,2.3,0.000,411126.1,411126.1,35174,0,0,0,L,1122011218,0,122.23,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226335,506377.00
05/14/2016 07:45,2,0.160,ALERT,211.48,299.67,59.981,1463226303,"201051344000917","219011344069620",23.14,4.00,0,296.06,346.26,3.8,1.7,0.000,407986.9,407986.9,35173,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226337,506378.00
05/14/2016 07:45,2,0.150,ACTIVE,211.93,334.24,60.012,1463226303,"201051344001145","219011344069620",26.60,3.00,0,297.87,362.79,4.1,2.0,0.000,413196.2,413196.2,35028,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226338,506379.00
05/14/2016 07:45,2,0.193,ALERT,211.48,299.07,59.954,1463226303,"201051344000651","219011344069620",23.38,2.00,0,296.96,345.06,4.6,2.5,0.000,405406.5,405406.5,35393,0,0,0,L,1122011218,0,121.55,120.88,0002,1,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226339,506380.00
05/14/2016 07:45,2,0.113,ACTIVE,211.25,337.84,59.981,1463226303,"274151322000088","219011344069620",30.10,5.00,0,297.26,345.06,3.5,1.4,0.009,652282.7,652282.7,23939,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226340,506381.00
05/14/2016 07:45,2,0.008,ALERT,212.16,299.07,59.970,1463226303,"274151322000068","219011344069620",42.88,4.00,0,296.66,415.09,0.0,0.0,0.000,547951.1,547951.1,25408,0,0,0,L,1151911521,0,121.55,122.23,0002,3,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226342,506382.00
05/14/2016 07:45,2,0.152,ACTIVE,211.48,319.51,59.970,1463226303,"201051344001135","219011344069620",25.39,3.30,0,297.87,356.78,3.9,1.9,0.000,401516.7,401516.7,35335,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226343,506383.00
05/14/2016 07:45,2,0.174,ALERT,211.48,315.60,59.965,1463226303,"201051344000594","219011344069620",24.79,3.00,0,298.77,354.67,4.4,2.3,0.000,409911.0,409911.0,30782,0,0,0,L,1122011218,0,121.10,121.10,0002,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226345,506384.00
05/14/2016 07:45,2,0.160,ALERT,211.48,327.62,59.959,1463226303,"201051344001203","219011344069620",25.21,3.00,0,297.57,339.34,4.1,2.0,0.000,408389.3,408389.3,35355,0,0,0,L,1122011218,0,121.78,120.88,0002,0,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226347,506385.00
05/14/2016 07:45,2,0.104,ACTIVE,211.25,337.24,59.949,1463226303,"274151322000054","219011344069620",29.56,5.50,0,297.57,345.66,3.1,1.1,0.004,666397.6,666397.6,23971,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226348,506386.00
05/14/2016 07:45,2,0.156,ALERT,212.16,310.49,59.959,1463226303,"201051344000867","219011344069620",24.69,3.30,0,298.17,348.96,3.9,1.9,0.000,397612.3,397612.3,30784,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226349,506387.00
05/14/2016 07:45,2,0.219,ALERT,211.25,299.67,59.965,1463226303,"201051344001093","219011344069620",23.24,3.70,0,297.57,349.26,5.2,3.0,0.000,407036.9,407036.9,35221,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226352,506388.00
05/14/2016 07:45,2,0.143,ALERT,211.93,338.44,59.965,1463226303,"201051344000900","219011344069620",27.77,3.00,0,298.77,351.67,4.1,2.0,0.009,413137.1,413137.1,30172,0,0,0,L,1122011218,0,121.33,121.33,0002,0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226354,506389.00
05/14/2016 07:45,2,0.195,ACTIVE,212.16,338.44,59.944,1463226303,"201051344000648","219011344069620",27.45,2.50,0,298.17,357.08,5.5,3.4,0.004,405348.2,405348.2,30471,0,0,0,L,1122011218,0,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226355,506390.00
05/14/2016 07:45,2,0.225,ACTIVE,212.16,338.44,59.954,1463226303,"201051344000569","219011344069620",29.36,3.30,0,299.07,341.75,6.7,4.5,0.013,414321.4,414321.4,30107,0,0,0,L,1122011218,0,120.88,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226355,506391.00
05/14/2016 07:45,2,0.178,ACTIVE,211.93,338.14,59.965,1463226303,"201051344000983","219011344069620",27.49,3.30,0,299.37,354.37,5.0,2.9,0.000,405961.4,405961.4,30576,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226356,506392.00
05/14/2016 07:45,2,0.164,ALERT,211.48,301.47,59.970,1463226303,"201051344001158","219011344069620",21.69,2.50,0,298.17,338.44,3.6,1.6,0.000,400424.1,400424.1,30837,0,0,0,L,1122011218,0,120.65,121.10,0002,2,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226358,506393.00
05/14/2016 07:45,2,0.217,ACTIVE,212.61,339.95,59.970,1463226303,"201051344000576","219011344069620",26.30,3.00,0,299.07,350.77,5.8,3.7,0.000,407326.2,407326.2,30249,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226359,506394.00
05/14/2016 07:45,2,0.123,ACTIVE,211.48,337.84,59.959,1463226303,"274151322000087","219011344069620",29.18,5.50,0,296.06,349.56,3.7,1.6,0.009,640162.0,640162.0,24052,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463226360,506395.00
05/14/2016 08:00,2,0.193,ACTIVE,212.16,343.55,60.007,1463227203,"201051344000645","219011344069620",25.21,4.00,0,299.97,348.66,4.9,2.8,0.000,406999.0,406999.0,30394,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227205,506396.00
05/14/2016 08:00,2,0.104,ACTIVE,211.03,337.54,59.970,1463227203,"274151322000085","219011344069620",29.78,5.50,0,318.30,352.27,3.2,1.1,0.004,668551.9,668551.9,23976,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227205,506397.00
05/14/2016 08:00,2,0.191,ALERT,212.16,301.17,59.986,1463227203,"201051344000633","219011344069620",21.55,3.00,0,298.47,338.44,4.2,2.1,0.000,397959.8,397959.8,30862,0,0,0,L,1122011218,0,121.33,121.78,0002,3,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227207,506398.00
05/14/2016 08:00,2,0.205,ACTIVE,211.70,342.65,59.996,1463227203,"201051344000469","219011344069620",27.47,3.00,0,298.77,353.77,5.7,3.6,0.000,399353.5,399353.5,30800,0,0,0,L,1122011218,0,120.42,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227208,506399.00
05/14/2016 08:00,2,0.188,ALERT,210.80,299.67,59.981,1463227203,"201051344000646","219011344069620",22.34,3.00,0,296.36,341.75,4.3,2.2,0.000,403082.8,403082.8,35358,0,0,0,L,1122011218,0,121.33,120.65,0002,1,0,0,0,0,0,0,10,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227210,506400.00
05/14/2016 08:00,2,0.141,ACTIVE,210.80,337.54,59.991,1463227203,"274151322000052","219011344069620",28.59,5.50,0,333.63,340.85,4.1,2.1,0.009,680485.6,680485.6,24198,0,0,0,L,1151911521,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227211,506401.00
05/14/2016 08:00,2,0.164,ALERT,210.80,304.18,59.986,1463227203,"201051344000585","219011344069620",23.85,3.70,0,297.26,354.07,4.0,1.9,0.000,409528.6,409528.6,35365,0,0,0,L,1122011218,0,120.42,121.10,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227213,506402.00
05/14/2016 08:00,2,0.172,ALERT,211.25,321.31,59.991,1463227203,"201051344001230","219011344069620",24.19,3.30,0,297.57,354.67,4.2,2.2,0.000,406767.0,406767.0,35162,0,0,0,L,1122011218,0,121.55,120.65,0002,1,0,0,0,0,0,0,7,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227215,506403.00
05/14/2016 08:00,2,0.205,ALERT,211.48,300.27,59.996,1463227203,"201051344000582","219011344069620",21.01,3.00,0,298.47,355.88,4.4,2.3,0.000,400293.6,400293.6,35333,0,0,0,L,1122011218,0,121.33,121.10,0002,1,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227217,506404.00
05/14/2016 08:00,2,0.207,ALERT,210.80,333.63,59.991,1463227203,"201051344000955","219011344069620",25.76,3.70,0,296.96,367.30,5.4,3.3,0.000,412352.2,412352.2,35266,0,0,0,L,1122011218,0,120.65,120.88,0002,2,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227218,506405.00
05/14/2016 08:00,2,0.000,ALERT,211.03,360.08,59.975,1463227203,"274151322000094","219011344069620",42.56,2.50,0,297.26,408.78,0.0,0.0,0.000,548291.9,548291.9,25203,0,0,0,L,1151911521,0,120.65,122.01,0002,1,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227220,506406.00
05/14/2016 08:00,2,0.207,ALERT,211.25,306.28,59.981,1463227203,"201051344000579","219011344069620",23.76,3.70,0,300.57,359.18,5.0,2.9,0.000,413115.2,413115.2,10873,0,0,0,L,1122011218,0,120.65,121.10,0002,1,0,0,0,0,0,0,7,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227222,506407.00
05/14/2016 08:00,2,0.191,ALERT,211.03,333.33,59.991,1463227203,"201051344000890","219011344069620",26.66,3.70,0,297.87,355.58,5.2,3.1,0.000,409514.2,409514.2,35285,0,0,0,L,1122011218,0,121.33,120.20,0002,3,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227224,506408.00
05/14/2016 08:00,2,0.203,ALERT,211.25,331.53,59.991,1463227203,"201051344000438","219011344069620",26.54,3.30,0,297.26,361.29,5.5,3.4,0.000,411649.0,411649.0,35293,0,0,0,L,1122011218,0,121.55,120.88,0002,2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227226,506409.00
05/14/2016 08:00,2,0.229,ALERT,211.25,329.43,59.981,1463227203,"201051344000417","219011344069620",25.80,3.70,0,296.66,346.26,6.0,3.9,0.000,404371.9,404371.9,35448,0,0,0,L,1122011218,0,121.10,120.88,0002,2,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227228,506410.00
05/14/2016 08:00,2,0.117,ACTIVE,211.03,336.64,59.991,1463227203,"274151322000083","219011344069620",27.89,5.50,0,314.40,355.88,3.3,1.3,0.004,674385.1,674385.1,24271,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227229,506411.00
05/14/2016 08:00,2,0.113,ACTIVE,211.48,337.54,59.981,1463227203,"274151322000076","219011344069620",27.93,5.50,0,326.72,348.66,3.2,1.2,0.004,717897.5,717897.5,24266,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227230,506412.00
05/14/2016 08:00,2,0.172,ACTIVE,211.70,343.85,59.954,1463227203,"201051344000868","219011344069620",26.42,3.30,0,300.57,344.76,4.6,2.5,0.000,398351.3,398351.3,30526,0,0,0,L,1122011218,0,120.88,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227230,506413.00
05/14/2016 08:00,2,0.094,ALERT,211.03,336.94,59.991,1463227203,"274151322000095","219011344069620",27.55,4.50,0,299.97,339.65,2.6,0.6,0.004,710612.7,710612.7,24174,0,0,0,L,1151911521,0,121.55,121.33,0002,3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227232,506414.00
05/14/2016 08:00,2,0.148,ALERT,211.48,336.34,59.981,1463227203,"201051344000988","219011344069620",26.68,4.00,0,297.26,353.47,4.1,2.0,0.000,395643.0,395643.0,30820,0,0,0,L,1122011218,0,120.88,121.55,0002,1,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227234,506415.00
05/14/2016 08:00,2,0.160,ALERT,211.03,315.60,59.981,1463227203,"201051344001025","219011344069620",25.49,3.00,0,297.26,344.45,4.2,2.1,0.000,409370.3,409370.3,35337,0,0,0,L,1122011218,0,120.88,120.65,0002,1,0,0,0,0,0,0,6,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227236,506416.00
05/14/2016 08:00,2,0.201,ALERT,211.48,336.94,59.970,1463227203,"201051344000458","219011344069620",27.77,5.00,0,299.97,345.06,5.7,3.6,0.004,406332.1,406332.1,30743,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227238,506417.00
05/14/2016 08:00,2,0.205,ALERT,212.16,338.74,59.986,1463227203,"201051344000853","219011344069620",26.08,3.30,0,300.27,342.05,5.5,3.4,0.004,404849.9,404849.9,30343,0,0,0,L,1122011218,0,121.55,121.55,0002,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227240,506418.00
05/14/2016 08:00,2,0.172,ALERT,211.48,331.83,59.986,1463227203,"201051344000685","219011344069620",26.34,3.70,0,296.96,361.59,4.6,2.5,0.000,411126.7,411126.7,35175,0,0,0,L,1122011218,0,122.01,120.65,0002,1,0,0,0,0,0,0,8,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227242,506419.00
05/14/2016 08:00,2,0.184,ALERT,211.48,299.07,59.970,1463227203,"201051344000917","219011344069620",20.54,4.50,0,296.36,335.74,3.9,1.8,0.000,407987.4,407987.4,35175,0,0,0,L,1122011218,0,121.10,121.33,0002,2,0,0,0,0,0,0,6,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227243,506420.00
05/14/2016 08:00,2,0.152,ALERT,211.48,339.34,59.970,1463227203,"201051344001145","219011344069620",26.82,3.70,0,297.57,359.18,4.1,2.0,0.000,413196.7,413196.7,35029,0,0,0,L,1122011218,0,121.33,120.88,0002,3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227245,506421.00
05/14/2016 08:00,2,0.217,ALERT,211.25,298.77,59.996,1463227203,"201051344000651","219011344069620",21.05,2.50,0,297.26,337.24,4.7,2.6,0.000,405407.1,405407.1,35395,0,0,0,L,1122011218,0,121.55,120.65,0002,2,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227247,506422.00
05/14/2016 08:00,2,0.119,ACTIVE,210.80,336.64,59.975,1463227203,"274151322000088","219011344069620",30.14,6.00,0,333.63,340.25,3.6,1.6,0.009,652283.1,652283.1,23940,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227248,506423.00
05/14/2016 08:00,2,0.008,ALERT,211.70,298.77,60.007,1463227203,"274151322000068","219011344069620",42.94,4.50,0,296.66,414.79,0.0,0.0,0.000,547951.1,547951.1,25410,0,0,0,L,1151911521,0,121.33,122.23,0002,4,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227250,506424.00
05/14/2016 08:00,2,0.150,ALERT,210.80,334.84,60.002,1463227203,"201051344001135","219011344069620",26.66,3.70,0,297.87,354.67,4.1,2.0,0.000,401517.2,401517.2,35336,0,0,0,L,1122011218,0,121.10,120.65,0002,3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227251,506425.00
05/14/2016 08:00,2,0.178,ALERT,211.03,330.63,59.991,1463227203,"201051344000594","219011344069620",26.14,3.30,0,299.37,355.88,4.7,2.6,0.000,409911.7,409911.7,30784,0,0,0,L,1122011218,0,120.65,120.65,0002,1,0,0,0,0,0,0,7,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227253,506426.00
05/14/2016 08:00,2,0.180,ALERT,211.25,299.97,59.991,1463227203,"201051344001203","219011344069620",22.07,3.30,0,297.87,358.88,4.0,2.0,0.000,408389.8,408389.8,35357,0,0,0,L,1122011218,0,121.55,120.65,0002,1,0,0,0,0,0,0,7,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227255,506427.00
05/14/2016 08:00,2,0.102,ACTIVE,210.80,336.64,59.981,1463227203,"274151322000054","219011344069620",29.38,6.30,0,322.51,348.96,3.0,1.0,0.004,666397.9,666397.9,23972,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227256,506428.00
05/14/2016 08:00,2,0.164,ALERT,211.70,317.40,60.002,1463227203,"201051344000867","219011344069620",24.91,4.00,0,299.67,353.47,4.2,2.1,0.000,397612.8,397612.8,30786,0,0,0,L,1122011218,0,121.33,121.10,0002,1,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227258,506429.00
05/14/2016 08:00,2,0.217,ALERT,211.03,323.11,59.959,1463227203,"201051344001093","219011344069620",24.87,4.00,0,297.87,342.95,5.5,3.4,0.000,407037.7,407037.7,35223,0,0,0,L,1122011218,0,121.10,120.88,0002,3,0,0,0,0,0,0,6,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227260,506430.00
05/14/2016 08:00,2,0.139,ACTIVE,211.25,337.54,59.991,1463227203,"201051344000900","219011344069620",28.77,3.30,0,299.67,340.55,4.1,2.0,0.013,413137.6,413137.6,30174,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227260,506431.00
05/14/2016 08:00,2,0.201,ALERT,211.70,336.94,60.023,1463227203,"201051344000648","219011344069620",27.67,3.00,0,299.67,345.66,5.6,3.5,0.000,405349.1,405349.1,30472,0,0,0,L,1122011218,0,120.65,121.55,0002,0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227262,506432.00
05/14/2016 08:00,2,0.223,ACTIVE,211.48,337.54,60.002,1463227203,"201051344000569","219011344069620",30.38,3.70,0,323.72,350.47,6.9,4.8,0.013,414322.6,414322.6,30108,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227263,506433.00
05/14/2016 08:00,2,0.184,ALERT,211.48,336.64,59.996,1463227203,"201051344000983","219011344069620",27.43,3.70,0,299.97,340.25,5.1,3.0,0.009,405962.2,405962.2,30577,0,0,0,L,1122011218,0,120.88,121.10,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227265,506434.00
05/14/2016 08:00,2,0.172,ALERT,211.48,301.17,60.007,1463227203,"201051344001158","219011344069620",21.01,2.50,0,299.37,344.15,3.7,1.6,0.000,400424.5,400424.5,30839,0,0,0,L,1122011218,0,120.65,121.10,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227267,506435.00
05/14/2016 08:00,2,0.223,ALERT,211.93,338.44,59.996,1463227203,"201051344000576","219011344069620",26.24,3.30,0,299.97,341.15,5.9,3.8,0.000,407327.1,407327.1,30250,0,0,0,L,1122011218,0,121.10,121.10,0002,0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227269,506436.00
05/14/2016 08:00,2,0.131,ACTIVE,211.03,336.64,59.996,1463227203,"274151322000087","219011344069620",29.42,6.70,0,322.21,349.26,3.9,1.8,0.000,640162.5,640162.5,24053,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463227270,506437.00
05/14/2016 08:15,2,0.203,ALERT,211.70,337.84,60.028,1463228103,"201051344000645","219011344069620",26.66,4.50,0,299.37,344.15,5.5,3.4,0.000,406999.8,406999.8,30395,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228105,506438.00
05/14/2016 08:15,2,0.123,ACTIVE,211.03,337.24,59.996,1463228103,"274151322000085","219011344069620",30.30,6.00,0,318.30,352.57,3.8,1.7,0.013,668552.2,668552.2,23977,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228106,506439.00
05/14/2016 08:15,2,0.197,ALERT,211.70,325.22,59.975,1463228103,"201051344000633","219011344069620",24.55,3.30,0,297.87,349.56,4.9,2.8,0.000,397960.4,397960.4,30864,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228108,506440.00
05/14/2016 08:15,2,0.234,ALERT,211.48,337.54,59.996,1463228103,"201051344000469","219011344069620",26.02,3.30,0,298.47,342.65,6.2,4.1,0.004,399354.4,399354.4,30801,0,0,0,L,1122011218,0,120.20,121.55,0002,1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228110,506441.00
05/14/2016 08:15,2,0.205,ACTIVE,210.80,333.93,60.002,1463228103,"201051344000646","219011344069620",24.33,3.70,0,296.96,348.66,5.0,2.9,0.000,403083.4,403083.4,35360,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228111,506442.00
05/14/2016 08:15,2,0.158,ACTIVE,210.57,337.24,60.002,1463228103,"274151322000052","219011344069620",28.65,6.00,0,333.33,339.95,4.6,2.5,0.004,680486.2,680486.2,24199,0,0,0,L,1151911521,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228112,506443.00
05/14/2016 08:15,2,0.176,ALERT,211.25,336.04,60.007,1463228103,"201051344000585","219011344069620",26.88,4.00,0,296.66,348.96,4.8,2.7,0.009,409529.2,409529.2,35367,0,0,0,L,1122011218,0,120.88,121.33,0002,1,0,0,0,0,0,0,5,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228114,506444.00
05/14/2016 08:15,2,0.176,ALERT,211.25,335.74,60.002,1463228103,"201051344001230","219011344069620",26.00,4.00,0,297.26,347.76,4.7,2.6,0.000,406767.6,406767.6,35164,0,0,0,L,1122011218,0,121.33,120.42,0002,1,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228116,506445.00
05/14/2016 08:15,2,0.201,ALERT,211.48,336.04,60.007,1463228103,"201051344000582","219011344069620",25.92,3.30,0,298.17,348.36,5.3,3.2,0.000,400294.3,400294.3,35335,0,0,0,L,1122011218,0,121.33,121.10,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228117,506446.00
05/14/2016 08:15,2,0.240,ALERT,210.80,335.44,60.002,1463228103,"201051344000955","219011344069620",23.80,4.00,0,296.66,338.14,5.8,3.7,0.000,412353.1,412353.1,35268,0,0,0,L,1122011218,0,120.65,120.88,0002,2,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228119,506447.00
05/14/2016 08:15,2,0.000,ALERT,210.80,298.47,59.996,1463228103,"274151322000094","219011344069620",42.84,3.30,0,296.36,408.48,0.0,0.0,0.000,548291.9,548291.9,25205,0,0,0,L,1151911521,0,120.65,121.78,0002,1,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228121,506448.00
05/14/2016 08:15,2,0.223,ALERT,211.25,336.34,59.996,1463228103,"201051344000579","219011344069620",25.25,4.00,0,300.27,348.66,5.8,3.6,0.000,413116.0,413116.0,10875,0,0,0,L,1122011218,0,120.65,120.88,0002,-0,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228123,506449.00
05/14/2016 08:15,2,0.199,ACTIVE,211.03,335.14,60.012,1463228103,"201051344000890","219011344069620",27.47,4.50,0,297.26,347.46,5.6,3.5,0.000,409515.0,409515.0,35287,0,0,0,L,1122011218,0,121.33,120.20,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228124,506450.00
05/14/2016 08:15,2,0.213,ACTIVE,211.03,335.74,59.996,1463228103,"201051344000438","219011344069620",27.02,3.70,0,296.36,347.76,5.8,3.7,0.000,411649.9,411649.9,35295,0,0,0,L,1122011218,0,121.33,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228125,506451.00
05/14/2016 08:15,2,0.234,ACTIVE,211.25,336.04,59.991,1463228103,"201051344000417","219011344069620",26.94,4.00,0,296.06,348.36,6.4,4.3,0.000,404372.9,404372.9,35450,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228125,506452.00
05/14/2016 08:15,2,0.133,ACTIVE,211.03,336.64,60.007,1463228103,"274151322000083","219011344069620",27.47,6.00,0,315.90,353.77,3.7,1.6,0.004,674385.5,674385.5,24272,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228126,506453.00
05/14/2016 08:15,2,0.127,ACTIVE,211.48,337.54,59.996,1463228103,"274151322000076","219011344069620",27.89,6.00,0,327.02,346.26,3.6,1.6,0.009,717897.8,717897.8,24267,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228127,506454.00
05/14/2016 08:15,2,0.178,ALERT,211.25,337.54,60.007,1463228103,"201051344000868","219011344069620",27.21,3.70,0,299.67,344.45,4.9,2.8,0.004,398351.9,398351.9,30527,0,0,0,L,1122011218,0,120.65,121.55,0002,1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228129,506455.00
05/14/2016 08:15,2,0.105,ACTIVE,210.80,336.94,60.007,1463228103,"274151322000095","219011344069620",27.41,5.50,0,298.77,339.04,2.9,0.9,0.004,710612.9,710612.9,24176,0,0,0,L,1151911521,0,121.33,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228130,506456.00
05/14/2016 08:15,2,0.164,ALERT,211.25,338.14,59.996,1463228103,"201051344000988","219011344069620",26.16,4.50,0,296.36,351.07,4.4,2.3,0.000,395643.5,395643.5,30822,0,0,0,L,1122011218,0,120.42,121.33,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228132,506457.00
05/14/2016 08:15,2,0.170,ALERT,210.80,334.54,59.954,1463228103,"201051344001025","219011344069620",27.17,3.70,0,296.36,346.86,4.7,2.6,0.000,409370.9,409370.9,35339,0,0,0,L,1122011218,0,120.65,120.65,0002,1,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228134,506458.00
05/14/2016 08:15,2,0.211,ACTIVE,211.03,336.64,59.949,1463228103,"201051344000458","219011344069620",28.43,5.00,0,299.07,341.45,6.1,3.9,0.009,406333.0,406333.0,30745,0,0,0,L,1122011218,0,120.88,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228135,506459.00
05/14/2016 08:15,2,0.217,ACTIVE,211.70,337.84,60.018,1463228103,"201051344000853","219011344069620",26.48,3.70,0,298.77,342.95,5.8,3.7,0.009,404850.8,404850.8,30345,0,0,0,L,1122011218,0,121.33,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228136,506460.00
05/14/2016 08:15,2,0.197,ALERT,211.48,336.94,60.007,1463228103,"201051344000685","219011344069620",24.67,4.00,0,296.66,348.96,5.0,2.9,0.000,411127.4,411127.4,35177,0,0,0,L,1122011218,0,121.78,120.65,0002,1,0,0,0,0,0,0,6,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228138,506461.00
05/14/2016 08:15,2,0.178,ACTIVE,211.25,332.13,60.007,1463228103,"201051344000917","219011344069620",25.05,5.00,0,296.06,347.46,4.5,2.4,0.000,407988.0,407988.0,35177,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228139,506462.00
05/14/2016 08:15,2,0.158,ALERT,211.48,336.34,59.996,1463228103,"201051344001145","219011344069620",27.45,3.70,0,297.26,348.96,4.5,2.4,0.009,413197.3,413197.3,35031,0,0,0,L,1122011218,0,121.10,120.88,0002,3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228141,506463.00
05/14/2016 08:15,2,0.215,ALERT,211.25,325.22,60.007,1463228103,"201051344000651","219011344069620",24.27,3.00,0,296.96,341.45,5.3,3.2,0.000,405407.8,405407.8,35397,0,0,0,L,1122011218,0,121.55,120.65,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228142,506464.00
05/14/2016 08:15,2,0.133,ACTIVE,210.35,337.24,59.986,1463228103,"274151322000088","219011344069620",30.32,6.30,0,333.03,339.95,4.1,2.1,0.018,652283.6,652283.6,23941,0,0,0,L,1151911521,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228143,506465.00
05/14/2016 08:15,2,0.006,ALERT,211.25,298.17,59.981,1463228103,"274151322000068","219011344069620",43.18,5.00,0,296.66,414.49,0.0,0.0,0.000,547951.2,547951.2,25412,0,0,0,L,1151911521,0,121.10,121.78,0002,4,0,0,0,0,0,0,214,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228145,506466.00
05/14/2016 08:15,2,0.160,ACTIVE,210.80,334.54,59.991,1463228103,"201051344001135","219011344069620",27.25,4.00,0,297.26,347.46,4.4,2.3,0.004,401517.8,401517.8,35338,0,0,0,L,1122011218,0,120.88,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228146,506467.00
05/14/2016 08:15,2,0.189,ACTIVE,210.80,336.64,59.981,1463228103,"201051344000594","219011344069620",26.02,4.00,0,298.47,350.17,5.0,2.9,0.000,409912.4,409912.4,30786,0,0,0,L,1122011218,0,120.65,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228147,506468.00
05/14/2016 08:15,2,0.180,ACTIVE,211.25,329.13,59.986,1463228103,"201051344001203","219011344069620",24.71,3.70,0,297.57,349.26,4.5,2.5,0.000,408390.4,408390.4,35359,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228148,506469.00
05/14/2016 08:15,2,0.111,ACTIVE,210.80,336.34,59.986,1463228103,"274151322000054","219011344069620",29.66,6.70,0,320.41,350.17,3.4,1.3,0.000,666398.2,666398.2,23973,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228149,506470.00
05/14/2016 08:15,2,0.176,ALERT,211.48,334.24,60.002,1463228103,"201051344000867","219011344069620",25.60,4.50,0,298.17,348.06,4.6,2.5,0.000,397613.4,397613.4,30788,0,0,0,L,1122011218,0,121.10,121.10,0002,2,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228151,506471.00
05/14/2016 08:15,2,0.221,ALERT,211.03,331.83,59.986,1463228103,"201051344001093","219011344069620",26.10,5.00,0,297.57,351.07,5.8,3.7,0.000,407038.6,407038.6,35225,0,0,0,L,1122011218,0,121.10,120.88,0002,3,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228152,506472.00
05/14/2016 08:15,2,0.162,ALERT,211.03,337.24,59.981,1463228103,"201051344000900","219011344069620",27.33,3.70,0,299.67,340.25,4.5,2.4,0.009,413138.2,413138.2,30175,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228154,506473.00
05/14/2016 08:15,2,0.207,ACTIVE,211.25,336.94,59.981,1463228103,"201051344000648","219011344069620",28.01,3.30,0,298.17,343.25,5.9,3.8,0.004,405350.0,405350.0,30474,0,0,0,L,1122011218,0,120.42,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228155,506474.00
05/14/2016 08:15,2,0.242,ACTIVE,211.25,336.94,59.975,1463228103,"201051344000569","219011344069620",29.48,3.70,0,332.13,343.85,7.3,5.1,0.013,414323.8,414323.8,30109,0,0,0,L,1122011218,0,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228156,506475.00
05/14/2016 08:15,2,0.188,ACTIVE,211.25,336.34,59.986,1463228103,"201051344000983","219011344069620",28.53,3.70,0,299.07,339.95,5.5,3.3,0.009,405963.0,405963.0,30579,0,0,0,L,1122011218,0,120.65,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228157,506476.00
05/14/2016 08:15,2,0.160,ALERT,211.25,329.13,59.981,1463228103,"201051344001158","219011344069620",25.49,3.30,0,298.77,354.67,4.2,2.1,0.000,400425.0,400425.0,30841,0,0,0,L,1122011218,0,120.42,120.88,0002,3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228159,506477.00
05/14/2016 08:15,2,0.238,ACTIVE,211.93,338.44,59.981,1463228103,"201051344000576","219011344069620",25.66,3.70,0,298.77,341.75,6.2,4.1,0.004,407328.1,407328.1,30252,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228160,506478.00
05/14/2016 08:15,2,0.143,ACTIVE,210.80,336.94,59.986,1463228103,"274151322000087","219011344069620",29.60,7.00,0,331.23,343.55,4.2,2.2,0.004,640163.0,640163.0,24054,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463228161,506479.00
05/14/2016 08:30,2,0.203,ACTIVE,211.70,337.24,59.975,1463229003,"201051344000645","219011344069620",26.24,5.00,0,297.87,342.65,5.4,3.3,0.004,407000.5,407000.5,30397,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229004,506480.00
05/14/2016 08:30,2,0.100,ACTIVE,210.80,336.64,59.959,1463229003,"274151322000085","219011344069620",29.52,6.30,0,331.53,344.15,3.0,1.0,0.004,668552.4,668552.4,23978,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229005,506481.00
05/14/2016 08:30,2,0.203,ALERT,211.70,326.72,59.970,1463229003,"201051344000633","219011344069620",23.30,3.30,0,296.66,339.04,4.9,2.8,0.000,397961.0,397961.0,30866,0,0,0,L,1122011218,0,121.10,121.55,0002,3,0,0,0,0,0,0,8,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229007,506482.00
05/14/2016 08:30,2,0.230,ACTIVE,211.48,337.24,59.970,1463229003,"201051344000469","219011344069620",26.74,3.30,0,297.57,344.45,6.2,4.1,0.000,399355.3,399355.3,30803,0,0,0,L,1122011218,0,120.42,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229008,506483.00
05/14/2016 08:30,2,0.201,ALERT,210.57,330.33,59.965,1463229003,"201051344000646","219011344069620",24.35,3.70,0,296.96,336.94,5.0,2.9,0.000,403084.0,403084.0,35361,0,0,0,L,1122011218,0,121.10,120.42,0002,1,0,0,0,0,0,0,6,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229010,506484.00
05/14/2016 08:30,2,0.158,ACTIVE,210.57,336.64,59.959,1463229003,"274151322000052","219011344069620",28.61,6.30,0,333.33,339.34,4.6,2.5,0.013,680486.7,680486.7,24200,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229011,506485.00
05/14/2016 08:30,2,0.189,ALERT,211.03,328.52,59.965,1463229003,"201051344000585","219011344069620",24.25,4.50,0,296.66,342.95,4.7,2.6,0.000,409529.7,409529.7,35369,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,8,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229013,506486.00
05/14/2016 08:30,2,0.189,ALERT,210.80,334.54,59.954,1463229003,"201051344001230","219011344069620",24.87,4.00,0,297.26,348.96,4.8,2.7,0.004,406768.2,406768.2,35166,0,0,0,L,1122011218,0,121.33,120.42,0002,1,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229015,506487.00
05/14/2016 08:30,2,0.195,ALERT,211.48,336.34,59.965,1463229003,"201051344000582","219011344069620",26.88,3.70,0,298.17,348.66,5.3,3.2,0.000,400295.0,400295.0,35337,0,0,0,L,1122011218,0,121.33,121.10,0002,1,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229017,506488.00
05/14/2016 08:30,2,0.240,ALERT,210.57,335.44,59.944,1463229003,"201051344000955","219011344069620",23.74,4.50,0,296.96,349.56,5.8,3.7,0.004,412353.9,412353.9,35270,0,0,0,L,1122011218,0,120.65,120.65,0002,2,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229018,506489.00
05/14/2016 08:30,2,0.053,ALERT,210.57,315.90,59.959,1463229003,"274151322000094","219011344069620",24.93,3.30,0,296.36,408.48,1.3,0.0,0.000,548291.9,548291.9,25207,0,0,0,L,1151911521,0,120.42,121.55,0002,1,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229020,506490.00
05/14/2016 08:30,2,0.209,ALERT,211.25,336.64,59.959,1463229003,"201051344000579","219011344069620",27.23,4.50,0,298.77,351.37,5.8,3.7,0.000,413116.8,413116.8,10877,0,0,0,L,1122011218,0,120.65,120.88,0002,0,0,0,0,0,0,0,8,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229022,506491.00
05/14/2016 08:30,2,0.201,ALERT,210.80,334.54,59.991,1463229003,"201051344000890","219011344069620",27.57,4.50,0,297.26,345.96,5.7,3.5,0.004,409515.8,409515.8,35288,0,0,0,L,1122011218,0,121.33,120.20,0002,4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229024,506492.00
05/14/2016 08:30,2,0.207,ALERT,211.03,335.14,59.970,1463229003,"201051344000438","219011344069620",27.89,4.00,0,297.57,347.16,5.9,3.8,0.004,411650.8,411650.8,35296,0,0,0,L,1122011218,0,121.33,120.65,0002,3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229025,506493.00
05/14/2016 08:30,2,0.236,ALERT,211.03,335.74,59.975,1463229003,"201051344000417","219011344069620",27.10,4.50,0,296.66,347.16,6.5,4.4,0.000,404373.9,404373.9,35451,0,0,0,L,1122011218,0,120.88,120.65,0002,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229027,506494.00
05/14/2016 08:30,2,0.135,ACTIVE,210.80,336.94,59.975,1463229003,"274151322000083","219011344069620",27.81,6.30,0,327.62,344.45,3.8,1.7,0.009,674385.9,674385.9,24273,0,0,0,L,1151911521,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229028,506495.00
05/14/2016 08:30,2,0.131,ACTIVE,211.25,337.54,59.959,1463229003,"274151322000076","219011344069620",27.75,6.30,0,335.14,340.25,3.7,1.6,0.004,717898.1,717898.1,24268,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229029,506496.00
05/14/2016 08:30,2,0.182,ACTIVE,211.25,336.94,59.975,1463229003,"201051344000868","219011344069620",27.43,3.70,0,298.47,345.66,5.1,3.0,0.004,398352.6,398352.6,30529,0,0,0,L,1122011218,0,120.65,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229030,506497.00
05/14/2016 08:30,2,0.105,ACTIVE,210.80,336.34,59.959,1463229003,"274151322000095","219011344069620",27.89,5.50,0,312.29,355.58,3.0,1.0,0.004,710613.1,710613.1,24177,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229031,506498.00
05/14/2016 08:30,2,0.160,ACTIVE,211.03,337.84,59.970,1463229003,"201051344000988","219011344069620",27.67,4.50,0,296.36,348.66,4.5,2.4,0.004,395644.1,395644.1,30824,0,0,0,L,1122011218,0,120.42,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229032,506499.00
05/14/2016 08:30,2,0.178,ALERT,210.57,334.54,59.970,1463229003,"201051344001025","219011344069620",26.70,3.70,0,296.36,345.36,4.8,2.8,0.000,409371.4,409371.4,35341,0,0,0,L,1122011218,0,120.65,120.65,0002,1,0,0,0,0,0,0,7,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229034,506500.00
