ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 08:30,2,0.215,ALERT,211.25,336.64,59.965,1463229003,"201051344000458","219011344069620",28.75,5.50,0,298.47,342.95,6.3,4.1,0.009,406334.0,406334.0,30746,0,0,0,L,1122011218,0,120.88,121.10,0002,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229036,506501.00
05/14/2016 08:30,2,0.211,ALERT,211.93,338.44,59.965,1463229003,"201051344000853","219011344069620",28.11,3.70,0,298.17,341.45,6.0,3.9,0.018,404851.7,404851.7,30346,0,0,0,L,1122011218,0,121.33,121.33,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229037,506502.00
05/14/2016 08:30,2,0.215,ALERT,211.25,335.74,60.007,1463229003,"201051344000685","219011344069620",23.14,4.00,0,296.66,350.77,5.0,2.9,0.000,411128.0,411128.0,35179,0,0,0,L,1122011218,0,121.78,120.65,0002,1,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229039,506503.00
05/14/2016 08:30,2,0.184,ALERT,211.25,336.34,59.970,1463229003,"201051344000917","219011344069620",25.19,5.00,0,295.76,341.75,4.7,2.6,0.000,407988.5,407988.5,35178,0,0,0,L,1122011218,0,121.10,121.10,0002,2,0,0,0,0,0,0,9,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229041,506504.00
05/14/2016 08:30,2,0.174,ACTIVE,211.03,335.74,59.975,1463229003,"201051344001145","219011344069620",26.18,4.00,0,297.26,345.96,4.7,2.6,0.009,413197.8,413197.8,35033,0,0,0,L,1122011218,0,121.10,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229042,506505.00
05/14/2016 08:30,2,0.215,ALERT,211.03,335.74,59.975,1463229003,"201051344000651","219011344069620",25.64,3.30,0,296.36,348.96,5.6,3.5,0.000,405408.5,405408.5,35399,0,0,0,L,1122011218,0,121.55,120.42,0002,1,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229044,506506.00
05/14/2016 08:30,2,0.143,ACTIVE,210.12,335.74,59.970,1463229003,"274151322000088","219011344069620",30.40,6.70,0,333.03,339.34,4.4,2.4,0.013,652284.0,652284.0,23942,0,0,0,L,1151911521,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229045,506507.00
05/14/2016 08:30,2,0.006,ALERT,211.48,298.17,59.986,1463229003,"274151322000068","219011344069620",43.30,5.00,0,296.36,414.49,0.0,0.0,0.000,547951.2,547951.2,25414,0,0,0,L,1151911521,0,120.88,122.01,0002,4,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229047,506508.00
05/14/2016 08:30,2,0.166,ALERT,210.35,333.93,59.975,1463229003,"201051344001135","219011344069620",27.53,4.50,0,297.57,346.86,4.7,2.6,0.000,401518.3,401518.3,35339,0,0,0,L,1122011218,0,120.65,120.42,0002,3,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229049,506509.00
05/14/2016 08:30,2,0.188,ALERT,210.80,336.34,59.991,1463229003,"201051344000594","219011344069620",27.47,4.50,0,298.17,349.86,5.2,3.1,0.000,409913.1,409913.1,30787,0,0,0,L,1122011218,0,120.65,120.65,0002,1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229050,506510.00
05/14/2016 08:30,2,0.191,ALERT,211.03,333.93,59.975,1463229003,"201051344001203","219011344069620",24.13,4.00,0,296.66,345.96,4.7,2.6,0.000,408390.9,408390.9,35360,0,0,0,L,1122011218,0,121.55,120.42,0002,1,0,0,0,0,0,0,11,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229052,506511.00
05/14/2016 08:30,2,0.121,ACTIVE,210.57,336.34,59.975,1463229003,"274151322000054","219011344069620",29.94,7.00,0,331.53,341.45,3.7,1.6,0.013,666398.4,666398.4,23974,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229053,506512.00
05/14/2016 08:30,2,0.176,ALERT,211.48,336.34,59.981,1463229003,"201051344000867","219011344069620",26.82,4.50,0,296.96,347.46,4.8,2.7,0.000,397613.9,397613.9,30790,0,0,0,L,1122011218,0,121.10,120.88,0002,2,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229055,506513.00
05/14/2016 08:30,2,0.236,ALERT,210.80,340.55,59.975,1463229003,"201051344001093","219011344069620",25.82,5.00,0,296.96,344.15,6.2,4.0,0.000,407039.4,407039.4,35227,0,0,0,L,1122011218,0,120.88,120.65,0002,4,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229057,506514.00
05/14/2016 08:30,2,0.168,ACTIVE,211.25,337.24,59.928,1463229003,"201051344000900","219011344069620",27.59,3.70,0,314.70,360.08,4.8,2.7,0.018,413138.7,413138.7,30177,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229058,506515.00
05/14/2016 08:30,2,0.213,ALERT,211.48,336.94,59.944,1463229003,"201051344000648","219011344069620",28.61,3.70,0,297.26,343.25,6.2,4.1,0.004,405350.9,405350.9,30475,0,0,0,L,1122011218,0,120.42,121.55,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229059,506516.00
05/14/2016 08:30,2,0.234,ACTIVE,211.48,339.65,59.981,1463229003,"201051344000569","219011344069620",31.41,4.00,0,331.83,342.65,7.5,5.3,0.022,414325.0,414325.0,30110,0,0,0,L,1122011218,0,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229060,506517.00
05/14/2016 08:30,2,0.193,ALERT,211.25,336.34,59.986,1463229003,"201051344000983","219011344069620",28.94,4.00,0,298.17,339.65,5.7,3.6,0.013,405963.7,405963.7,30580,0,0,0,L,1122011218,0,120.88,120.88,0002,3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229062,506518.00
05/14/2016 08:30,2,0.182,ALERT,211.25,323.72,59.965,1463229003,"201051344001158","219011344069620",22.76,3.30,0,297.57,338.74,4.2,2.2,0.000,400425.4,400425.4,30843,0,0,0,L,1122011218,0,120.65,121.10,0002,3,0,0,0,0,0,0,12,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229064,506519.00
05/14/2016 08:30,2,0.236,ALERT,211.70,337.54,59.975,1463229003,"201051344000576","219011344069620",27.39,4.00,0,298.77,340.85,6.6,4.4,0.004,407329.1,407329.1,30253,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229066,506520.00
05/14/2016 08:30,2,0.158,ACTIVE,210.80,337.24,59.981,1463229003,"274151322000087","219011344069620",29.76,7.30,0,333.63,339.95,4.8,2.7,0.018,640163.5,640163.5,24055,0,0,0,L,1151911521,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229067,506521.00
05/14/2016 08:45,2,0.188,ALERT,212.38,338.44,59.954,1463229903,"201051344000645","219011344069620",25.49,5.00,0,297.87,347.46,4.8,2.8,0.000,407001.3,407001.3,30398,0,0,0,L,1122011218,0,121.33,122.01,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229905,506522.00
05/14/2016 08:45,2,0.109,ACTIVE,210.80,336.94,59.954,1463229903,"274151322000085","219011344069620",29.86,6.30,0,311.69,354.07,3.3,1.3,0.004,668552.7,668552.7,23979,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229906,506523.00
05/14/2016 08:45,2,0.170,ALERT,212.38,301.47,59.975,1463229903,"201051344000633","219011344069620",23.74,3.30,0,296.96,339.65,4.1,2.0,0.000,397961.6,397961.6,30868,0,0,0,L,1122011218,0,121.10,122.23,0002,4,0,0,0,0,0,0,6,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229908,506524.00
05/14/2016 08:45,2,0.203,ALERT,211.93,335.74,59.959,1463229903,"201051344000469","219011344069620",26.90,3.70,0,297.57,345.06,5.6,3.5,0.000,399356.2,399356.2,30804,0,0,0,L,1122011218,0,120.42,122.01,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229910,506525.00
05/14/2016 08:45,2,0.166,ALERT,210.80,299.67,59.975,1463229903,"201051344000646","219011344069620",23.18,3.70,0,296.06,341.15,3.9,1.8,0.000,403084.6,403084.6,35363,0,0,0,L,1122011218,0,121.55,120.65,0002,2,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229912,506526.00
05/14/2016 08:45,2,0.143,ACTIVE,210.35,335.44,59.959,1463229903,"274151322000052","219011344069620",27.85,6.30,0,332.43,339.34,4.0,2.0,0.000,680487.3,680487.3,24201,0,0,0,L,1151911521,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229912,506527.00
05/14/2016 08:45,2,0.160,ALERT,211.25,299.97,59.970,1463229903,"201051344000585","219011344069620",23.18,4.50,0,296.06,342.65,3.8,1.7,0.000,409530.3,409530.3,35371,0,0,0,L,1122011218,0,121.10,121.10,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229914,506528.00
05/14/2016 08:45,2,0.168,ALERT,211.25,307.78,59.959,1463229903,"201051344001230","219011344069620",23.18,4.00,0,296.96,336.94,4.0,1.9,0.000,406768.8,406768.8,35168,0,0,0,L,1122011218,0,121.55,120.42,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229916,506529.00
05/14/2016 08:45,2,0.084,ALERT,211.48,299.97,59.938,1463229903,"201051344000582","219011344069620",31.85,3.70,0,297.57,341.15,2.8,0.7,0.000,400295.7,400295.7,35339,0,0,0,L,1122011218,0,121.55,120.88,0002,2,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229918,506530.00
05/14/2016 08:45,2,0.195,ALERT,211.03,325.22,59.981,1463229903,"201051344000955","219011344069620",25.19,4.50,0,296.66,344.76,5.0,2.9,0.000,412354.7,412354.7,35272,0,0,0,L,1122011218,0,121.10,120.65,0002,2,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229920,506531.00
05/14/2016 08:45,2,0.000,ALERT,210.57,297.87,59.954,1463229903,"274151322000094","219011344069620",42.58,3.30,0,295.46,408.18,0.0,0.0,0.000,548291.9,548291.9,25209,0,0,0,L,1151911521,0,120.20,121.78,0002,1,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229922,506532.00
05/14/2016 08:45,2,0.199,ALERT,211.93,302.37,59.965,1463229903,"201051344000579","219011344069620",23.20,4.00,0,299.07,340.25,4.7,2.6,0.000,413117.6,413117.6,10879,0,0,0,L,1122011218,0,120.65,121.55,0002,1,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229924,506533.00
05/14/2016 08:45,2,0.188,ALERT,211.03,316.20,59.954,1463229903,"201051344000890","219011344069620",25.21,5.00,0,297.26,337.54,4.8,2.7,0.000,409516.6,409516.6,35290,0,0,0,L,1122011218,0,121.55,119.97,0002,4,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229925,506534.00
05/14/2016 08:45,2,0.193,ALERT,211.25,313.80,59.944,1463229903,"201051344000438","219011344069620",25.19,4.00,0,296.66,337.84,5.0,2.9,0.000,411651.6,411651.6,35298,0,0,0,L,1122011218,0,121.78,120.65,0002,3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229927,506535.00
05/14/2016 08:45,2,0.223,ALERT,211.25,326.72,59.954,1463229903,"201051344000417","219011344069620",25.23,4.50,0,296.06,342.35,5.7,3.6,0.000,404374.9,404374.9,35453,0,0,0,L,1122011218,0,121.33,120.65,0002,2,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229929,506536.00
05/14/2016 08:45,2,0.111,ACTIVE,210.57,336.64,59.954,1463229903,"274151322000083","219011344069620",27.75,6.70,0,330.93,342.35,3.1,1.1,0.000,674386.2,674386.2,24274,0,0,0,L,1151911521,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229930,506537.00
05/14/2016 08:45,2,0.105,ACTIVE,211.25,337.24,59.954,1463229903,"274151322000076","219011344069620",27.81,6.30,0,333.93,339.65,3.0,1.0,0.004,717898.4,717898.4,24269,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229931,506538.00
05/14/2016 08:45,2,0.166,ALERT,211.70,327.02,59.970,1463229903,"201051344000868","219011344069620",25.33,4.00,0,299.07,347.76,4.3,2.2,0.000,398353.2,398353.2,30530,0,0,0,L,1122011218,0,120.65,121.78,0002,1,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229933,506539.00
05/14/2016 08:45,2,0.090,ACTIVE,210.57,336.34,59.954,1463229903,"274151322000095","219011344069620",26.94,6.00,0,315.00,352.87,2.5,0.4,0.000,710613.2,710613.2,24178,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229934,506540.00
05/14/2016 08:45,2,0.062,ALERT,211.48,301.17,59.949,1463229903,"201051344000988","219011344069620",32.05,4.50,0,296.06,342.05,2.1,0.1,0.000,395644.6,395644.6,30825,0,0,0,L,1122011218,0,120.42,121.78,0002,2,0,0,0,0,0,0,6,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229935,506541.00
05/14/2016 08:45,2,0.154,ALERT,211.03,299.07,59.965,1463229903,"201051344001025","219011344069620",23.84,3.70,0,296.06,337.54,3.8,1.7,0.000,409372.0,409372.0,35343,0,0,0,L,1122011218,0,121.10,120.65,0002,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229937,506542.00
05/14/2016 08:45,2,0.195,ACTIVE,211.70,336.94,59.954,1463229903,"201051344000458","219011344069620",27.37,5.50,0,298.47,340.55,5.5,3.4,0.004,406334.9,406334.9,30748,0,0,0,L,1122011218,0,120.88,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229938,506543.00
05/14/2016 08:45,2,0.188,ACTIVE,212.38,338.74,59.970,1463229903,"201051344000853","219011344069620",27.19,4.00,0,316.50,357.68,5.2,3.1,0.009,404852.5,404852.5,30348,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229939,506544.00
05/14/2016 08:45,2,0.182,ALERT,211.25,299.37,59.949,1463229903,"201051344000685","219011344069620",21.63,4.00,0,296.36,340.25,4.0,1.9,0.000,411128.6,411128.6,35181,0,0,0,L,1122011218,0,122.23,120.65,0002,2,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229941,506545.00
05/14/2016 08:45,2,0.158,ALERT,211.25,299.07,59.965,1463229903,"201051344000917","219011344069620",22.94,5.00,0,295.76,337.84,3.7,1.7,0.000,407989.0,407989.0,35180,0,0,0,L,1122011218,0,121.33,120.88,0002,2,0,0,0,0,0,0,8,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229942,506546.00
05/14/2016 08:45,2,0.150,ALERT,211.93,324.62,59.949,1463229903,"201051344001145","219011344069620",25.74,4.50,0,296.96,345.96,4.0,1.9,0.000,413198.4,413198.4,35034,0,0,0,L,1122011218,0,121.78,120.88,0002,4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229944,506547.00
05/14/2016 08:45,2,0.191,ALERT,211.48,299.07,59.954,1463229903,"201051344000651","219011344069620",22.38,3.30,0,295.76,341.45,4.4,2.3,0.000,405409.2,405409.2,35401,0,0,0,L,1122011218,0,121.78,120.65,0002,2,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229946,506548.00
05/14/2016 08:45,2,0.117,ACTIVE,210.12,336.94,59.970,1463229903,"274151322000088","219011344069620",30.02,6.70,0,332.43,339.65,3.6,1.5,0.009,652284.5,652284.5,23943,0,0,0,L,1151911521,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229947,506549.00
05/14/2016 08:45,2,0.008,ALERT,210.80,297.87,59.933,1463229903,"274151322000068","219011344069620",43.46,5.00,0,295.16,420.20,0.0,0.0,0.000,547951.2,547951.2,25416,0,0,0,L,1151911521,0,121.10,121.78,0002,4,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229949,506550.00
05/14/2016 08:45,2,0.146,ALERT,211.25,300.27,59.959,1463229903,"201051344001135","219011344069620",23.70,4.50,0,296.96,336.94,3.6,1.5,0.000,401518.8,401518.8,35341,0,0,0,L,1122011218,0,121.33,120.88,0002,4,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229951,506551.00
05/14/2016 08:45,2,0.168,ALERT,211.48,301.77,59.954,1463229903,"201051344000594","219011344069620",23.62,4.00,0,297.87,339.34,4.0,2.0,0.000,409913.7,409913.7,30789,0,0,0,L,1122011218,0,120.42,121.33,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229952,506552.00
05/14/2016 08:45,2,0.172,ALERT,211.48,299.37,59.949,1463229903,"201051344001203","219011344069620",21.43,3.70,0,296.96,338.74,3.8,1.7,0.000,408391.4,408391.4,35362,0,0,0,L,1122011218,0,121.78,120.42,0002,2,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229954,506553.00
05/14/2016 08:45,2,0.100,ACTIVE,210.35,335.74,59.959,1463229903,"274151322000054","219011344069620",29.32,7.00,0,332.43,339.04,3.1,1.0,0.004,666398.7,666398.7,23975,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229955,506554.00
05/14/2016 08:45,2,0.154,ALERT,211.93,301.17,59.933,1463229903,"201051344000867","219011344069620",23.89,4.50,0,297.57,340.55,3.8,1.7,0.000,397614.5,397614.5,30792,0,0,0,L,1122011218,0,120.88,121.55,0002,3,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229957,506555.00
05/14/2016 08:45,2,0.217,ALERT,211.48,299.97,59.991,1463229903,"201051344001093","219011344069620",22.19,4.50,0,296.96,340.25,4.9,2.8,0.000,407040.2,407040.2,35229,0,0,0,L,1122011218,0,121.33,120.88,0002,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229959,506556.00
05/14/2016 08:45,2,0.145,ACTIVE,211.70,337.54,59.959,1463229903,"201051344000900","219011344069620",26.02,4.00,0,326.42,345.66,3.9,1.8,0.009,413139.3,413139.3,30178,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229960,506557.00
05/14/2016 08:45,2,0.193,ACTIVE,212.16,337.24,59.970,1463229903,"201051344000648","219011344069620",27.15,3.70,0,297.26,340.85,5.3,3.2,0.000,405351.8,405351.8,30477,0,0,0,L,1122011218,0,120.42,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229961,506558.00
05/14/2016 08:45,2,0.217,ACTIVE,211.93,336.94,59.965,1463229903,"201051344000569","219011344069620",29.84,4.00,0,333.03,345.66,6.6,4.4,0.009,414326.2,414326.2,30111,0,0,0,L,1122011218,0,120.42,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229962,506559.00
05/14/2016 08:45,2,0.170,ACTIVE,211.70,336.34,59.970,1463229903,"201051344000983","219011344069620",27.53,4.00,0,298.17,340.55,4.8,2.7,0.004,405964.5,405964.5,30582,0,0,0,L,1122011218,0,120.65,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229963,506560.00
05/14/2016 08:45,2,0.150,ALERT,211.93,300.87,59.996,1463229903,"201051344001158","219011344069620",22.03,3.30,0,297.26,338.74,3.4,1.4,0.000,400425.8,400425.8,30845,0,0,0,L,1122011218,0,120.42,121.55,0002,3,0,0,0,0,0,0,7,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229964,506561.00
05/14/2016 08:45,2,0.201,ACTIVE,212.16,337.84,59.975,1463229903,"201051344000576","219011344069620",27.17,4.00,0,298.17,342.95,5.6,3.4,0.004,407330.0,407330.0,30255,0,0,0,L,1122011218,0,120.88,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229965,506562.00
05/14/2016 08:45,2,0.143,ACTIVE,210.80,336.34,59.965,1463229903,"274151322000087","219011344069620",29.62,7.70,0,333.03,339.65,4.2,2.2,0.018,640164.1,640164.1,24056,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463229966,506563.00
05/14/2016 09:00,2,0.188,ACTIVE,211.93,322.81,59.965,1463230803,"201051344000645","219011344069620",24.09,4.50,0,299.07,358.88,4.6,2.5,0.000,407001.9,407001.9,30400,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230804,506564.00
05/14/2016 09:00,2,0.113,ACTIVE,210.80,337.24,59.970,1463230803,"274151322000085","219011344069620",30.04,6.70,0,322.21,348.36,3.5,1.4,0.009,668553.1,668553.1,23980,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230805,506565.00
05/14/2016 09:00,2,0.166,ALERT,212.16,300.87,59.928,1463230803,"201051344000633","219011344069620",23.40,3.70,0,297.57,338.74,4.0,1.9,0.000,397962.1,397962.1,30870,0,0,0,L,1122011218,0,121.33,121.78,0002,4,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230807,506566.00
05/14/2016 09:00,2,0.201,ACTIVE,211.70,323.41,59.954,1463230803,"201051344000469","219011344069620",25.86,3.30,0,297.87,352.87,5.3,3.2,0.000,399357.1,399357.1,30806,0,0,0,L,1122011218,0,120.42,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230808,506567.00
05/14/2016 09:00,2,0.166,ALERT,211.03,299.37,59.965,1463230803,"201051344000646","219011344069620",22.30,3.70,0,297.26,338.14,3.8,1.7,0.000,403085.0,403085.0,35365,0,0,0,L,1122011218,0,121.33,120.88,0002,2,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230810,506568.00
05/14/2016 09:00,2,0.137,ACTIVE,210.57,337.54,59.959,1463230803,"274151322000052","219011344069620",27.79,6.70,0,331.53,340.55,3.9,1.9,0.004,680487.8,680487.8,24202,0,0,0,L,1151911521,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230811,506569.00
05/14/2016 09:00,2,0.158,ALERT,211.25,299.67,59.965,1463230803,"201051344000585","219011344069620",22.78,4.50,0,297.26,336.04,3.7,1.6,0.000,409530.7,409530.7,35373,0,0,0,L,1122011218,0,120.65,121.33,0002,1,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230813,506570.00
05/14/2016 09:00,2,0.166,ALERT,211.25,299.97,59.975,1463230803,"201051344001230","219011344069620",22.44,4.00,0,297.87,347.46,3.8,1.8,0.000,406769.3,406769.3,35170,0,0,0,L,1122011218,0,121.33,120.65,0002,2,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230814,506571.00
05/14/2016 09:00,2,0.174,ALERT,211.70,300.27,59.928,1463230803,"201051344000582","219011344069620",23.85,3.70,0,298.47,342.65,4.2,2.2,0.000,400296.3,400296.3,35341,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230816,506572.00
05/14/2016 09:00,2,0.193,ALERT,210.80,333.93,59.981,1463230803,"201051344000955","219011344069620",25.45,4.50,0,297.26,351.67,5.0,2.9,0.000,412355.4,412355.4,35274,0,0,0,L,1122011218,0,120.65,120.88,0002,2,0,0,0,0,0,0,6,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230818,506573.00
05/14/2016 09:00,2,0.000,ALERT,210.57,298.77,59.959,1463230803,"274151322000094","219011344069620",42.62,3.70,0,295.46,408.48,0.0,0.0,0.000,548291.9,548291.9,25211,0,0,0,L,1151911521,0,120.42,121.78,0002,1,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230820,506574.00
05/14/2016 09:00,2,0.191,ALERT,211.48,301.77,59.965,1463230803,"201051344000579","219011344069620",23.18,4.00,0,299.97,336.94,4.5,2.4,0.000,413118.3,413118.3,10881,0,0,0,L,1122011218,0,120.65,121.10,0002,1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230822,506575.00
05/14/2016 09:00,2,0.186,ALERT,211.03,328.22,59.970,1463230803,"201051344000890","219011344069620",25.37,5.00,0,297.57,350.17,4.8,2.7,0.000,409517.3,409517.3,35292,0,0,0,L,1122011218,0,121.33,120.20,0002,4,0,0,0,0,0,0,6,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230823,506576.00
05/14/2016 09:00,2,0.191,ALERT,211.25,299.67,59.970,1463230803,"201051344000438","219011344069620",23.99,4.00,0,297.26,345.36,4.7,2.6,0.000,411652.4,411652.4,35300,0,0,0,L,1122011218,0,121.33,120.88,0002,4,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230825,506577.00
05/14/2016 09:00,2,0.223,ALERT,211.48,299.07,59.965,1463230803,"201051344000417","219011344069620",23.24,4.50,0,296.96,346.86,5.2,3.1,0.000,404375.7,404375.7,35455,0,0,0,L,1122011218,0,121.10,120.88,0002,2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230827,506578.00
05/14/2016 09:00,2,0.107,ACTIVE,211.03,336.64,59.959,1463230803,"274151322000083","219011344069620",27.77,6.70,0,308.69,356.78,3.0,1.0,0.000,674386.5,674386.5,24275,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230828,506579.00
05/14/2016 09:00,2,0.088,ACTIVE,211.25,318.91,59.970,1463230803,"274151322000076","219011344069620",25.80,6.70,0,316.80,350.47,2.3,0.3,0.000,717898.6,717898.6,24270,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230829,506580.00
05/14/2016 09:00,2,0.164,ACTIVE,211.48,324.92,59.981,1463230803,"201051344000868","219011344069620",25.17,4.00,0,299.67,355.28,4.2,2.1,0.000,398353.8,398353.8,30532,0,0,0,L,1122011218,0,120.65,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230830,506581.00
05/14/2016 09:00,2,0.086,ALERT,210.80,336.04,59.933,1463230803,"274151322000095","219011344069620",26.66,6.30,0,298.47,342.95,2.4,0.4,0.000,710613.4,710613.4,24179,0,0,0,L,1151911521,0,121.33,121.10,0002,4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230832,506582.00
05/14/2016 09:00,2,0.150,ALERT,211.25,301.17,59.970,1463230803,"201051344000988","219011344069620",22.34,4.00,0,296.96,352.57,3.5,1.4,0.000,395645.0,395645.0,30827,0,0,0,L,1122011218,0,120.42,121.55,0002,2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230834,506583.00
05/14/2016 09:00,2,0.152,ALERT,211.03,298.47,59.970,1463230803,"201051344001025","219011344069620",23.56,3.70,0,296.96,336.04,3.6,1.6,0.000,409372.4,409372.4,35345,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230835,506584.00
05/14/2016 09:00,2,0.193,ALERT,211.03,336.34,59.970,1463230803,"201051344000458","219011344069620",27.19,6.00,0,299.37,342.05,5.3,3.2,0.000,406335.7,406335.7,30749,0,0,0,L,1122011218,0,120.65,121.10,0002,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230837,506585.00
05/14/2016 09:00,2,0.186,ALERT,212.16,338.44,59.996,1463230803,"201051344000853","219011344069620",27.10,4.00,0,299.37,341.75,5.1,3.0,0.004,404853.3,404853.3,30349,0,0,0,L,1122011218,0,121.33,121.78,0002,4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230839,506586.00
05/14/2016 09:00,2,0.172,ALERT,211.48,299.07,59.996,1463230803,"201051344000685","219011344069620",22.54,4.00,0,297.26,338.14,4.0,1.9,0.000,411129.1,411129.1,35183,0,0,0,L,1122011218,0,121.78,120.88,0002,2,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230841,506587.00
05/14/2016 09:00,2,0.166,ALERT,211.03,298.17,59.981,1463230803,"201051344000917","219011344069620",21.19,5.00,0,296.36,342.05,3.6,1.5,0.000,407989.4,407989.4,35182,0,0,0,L,1122011218,0,120.88,121.10,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230843,506588.00
05/14/2016 09:00,2,0.148,ALERT,211.70,320.41,59.970,1463230803,"201051344001145","219011344069620",25.41,4.00,0,297.87,352.57,3.9,1.8,0.000,413198.9,413198.9,35036,0,0,0,L,1122011218,0,121.33,120.88,0002,4,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230845,506589.00
05/14/2016 09:00,2,0.191,ACTIVE,211.25,298.17,59.986,1463230803,"201051344000651","219011344069620",22.36,3.00,0,296.96,302.07,4.3,2.3,0.000,405409.8,405409.8,35403,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230846,506590.00
05/14/2016 09:00,2,0.117,ACTIVE,210.12,336.34,59.965,1463230803,"274151322000088","219011344069620",30.04,7.00,0,331.53,340.25,3.6,1.6,0.013,652284.9,652284.9,23944,0,0,0,L,1151911521,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230847,506591.00
05/14/2016 09:00,2,0.008,ALERT,211.48,298.47,60.002,1463230803,"274151322000068","219011344069620",43.46,5.00,0,295.46,419.90,0.0,0.0,0.000,547951.2,547951.2,25418,0,0,0,L,1151911521,0,121.33,122.01,0002,4,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230848,506592.00
05/14/2016 09:00,2,0.145,ALERT,210.80,299.37,59.970,1463230803,"201051344001135","219011344069620",23.40,4.00,0,298.17,347.16,3.5,1.4,0.000,401519.2,401519.2,35343,0,0,0,L,1122011218,0,120.88,120.65,0002,4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230850,506593.00
05/14/2016 09:00,2,0.188,ALERT,211.03,301.17,59.975,1463230803,"201051344000594","219011344069620",20.08,4.50,0,299.07,349.26,3.8,1.8,0.000,409914.2,409914.2,30791,0,0,0,L,1122011218,0,120.42,120.88,0002,2,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230852,506594.00
05/14/2016 09:00,2,0.158,ALERT,211.25,299.37,59.986,1463230803,"201051344001203","219011344069620",22.98,3.70,0,297.57,339.04,3.7,1.6,0.000,408391.9,408391.9,35364,0,0,0,L,1122011218,0,121.78,120.65,0002,2,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230854,506595.00
05/14/2016 09:00,2,0.105,ACTIVE,210.57,336.64,59.970,1463230803,"274151322000054","219011344069620",29.54,7.30,0,320.11,348.36,3.2,1.2,0.004,666399.0,666399.0,23976,0,0,0,L,1151911521,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230855,506596.00
05/14/2016 09:00,2,0.156,ALERT,211.70,300.57,59.981,1463230803,"201051344000867","219011344069620",23.30,4.50,0,298.47,339.34,3.7,1.6,0.000,397614.9,397614.9,30794,0,0,0,L,1122011218,0,120.88,121.33,0002,3,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230856,506597.00
05/14/2016 09:00,2,0.215,ALERT,211.03,299.37,59.970,1463230803,"201051344001093","219011344069620",22.28,4.50,0,297.57,335.14,4.9,2.8,0.000,407041.0,407041.0,35231,0,0,0,L,1122011218,0,121.10,120.88,0002,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230858,506598.00
05/14/2016 09:00,2,0.133,ALERT,211.48,337.24,59.991,1463230803,"201051344000900","219011344069620",28.31,4.00,0,298.47,340.55,3.8,1.8,0.009,413139.8,413139.8,30179,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230860,506599.00
05/14/2016 09:00,2,0.191,ALERT,211.70,337.24,59.986,1463230803,"201051344000648","219011344069620",27.10,3.70,0,298.17,343.25,5.3,3.2,0.000,405352.6,405352.6,30478,0,0,0,L,1122011218,0,120.65,121.78,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230862,506600.00
05/14/2016 09:00,2,0.215,ACTIVE,211.70,336.94,59.975,1463230803,"201051344000569","219011344069620",29.86,4.00,0,321.31,349.86,6.5,4.4,0.009,414327.4,414327.4,30112,0,0,0,L,1122011218,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230863,506601.00
05/14/2016 09:00,2,0.170,ALERT,211.70,336.64,60.002,1463230803,"201051344000983","219011344069620",27.55,4.50,0,299.37,339.65,4.8,2.7,0.004,405965.2,405965.2,30583,0,0,0,L,1122011218,0,120.88,121.33,0002,3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230864,506602.00
05/14/2016 09:00,2,0.164,ACTIVE,211.48,300.57,59.986,1463230803,"201051344001158","219011344069620",19.86,3.30,0,298.47,305.98,3.3,1.3,0.000,400426.2,400426.2,30847,0,0,0,L,1122011218,0,120.42,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230865,506603.00
05/14/2016 09:00,2,0.211,ALERT,212.16,338.74,59.981,1463230803,"201051344000576","219011344069620",26.18,4.00,0,298.77,342.05,5.6,3.5,0.000,407330.9,407330.9,30256,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230867,506604.00
05/14/2016 09:00,2,0.146,ACTIVE,210.80,336.64,59.970,1463230803,"274151322000087","219011344069620",29.60,8.00,0,332.43,340.85,4.4,2.3,0.013,640164.8,640164.8,24057,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463230868,506605.00
05/14/2016 09:15,2,0.211,ALERT,211.93,337.54,59.996,1463231703,"201051344000645","219011344069620",28.17,4.50,0,299.07,359.78,6.0,3.9,0.004,407002.6,407002.6,30401,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231705,506606.00
05/14/2016 09:15,2,0.164,ACTIVE,210.57,336.04,59.996,1463231703,"274151322000085","219011344069620",30.93,6.70,0,327.92,344.45,5.2,3.1,0.018,668553.5,668553.5,23981,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231706,506607.00
05/14/2016 09:15,2,0.191,ACTIVE,211.93,339.34,59.996,1463231703,"201051344000633","219011344069620",28.17,3.70,0,297.57,356.18,5.5,3.4,0.000,397962.6,397962.6,30872,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231707,506608.00
05/14/2016 09:15,2,0.240,ALERT,211.48,337.54,60.012,1463231703,"201051344000469","219011344069620",27.57,3.30,0,297.87,351.37,6.7,4.5,0.004,399357.9,399357.9,30807,0,0,0,L,1122011218,0,120.42,121.55,0002,1,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231708,506609.00
05/14/2016 09:15,2,0.209,ACTIVE,210.57,335.44,59.991,1463231703,"201051344000646","219011344069620",25.58,3.70,0,296.36,353.17,5.5,3.3,0.004,403085.5,403085.5,35367,0,0,0,L,1122011218,0,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231709,506610.00
05/14/2016 09:15,2,0.170,ACTIVE,210.35,336.34,59.986,1463231703,"274151322000052","219011344069620",29.90,6.70,0,327.92,344.15,5.2,3.1,0.009,680488.2,680488.2,24203,0,0,0,L,1151911521,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231710,506611.00
05/14/2016 09:15,2,0.184,ACTIVE,210.80,335.44,59.996,1463231703,"201051344000585","219011344069620",27.53,4.50,0,296.36,357.08,5.2,3.0,0.004,409531.2,409531.2,35375,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231711,506612.00
05/14/2016 09:15,2,0.195,ACTIVE,210.80,334.54,59.981,1463231703,"201051344001230","219011344069620",26.80,4.00,0,296.96,350.77,5.3,3.2,0.009,406769.8,406769.8,35172,0,0,0,L,1122011218,0,121.10,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231712,506613.00
05/14/2016 09:15,2,0.199,ACTIVE,211.48,336.04,59.991,1463231703,"201051344000582","219011344069620",28.45,3.70,0,297.57,348.66,5.8,3.6,0.004,400296.9,400296.9,35343,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231713,506614.00
05/14/2016 09:15,2,0.250,ACTIVE,210.57,335.14,59.981,1463231703,"201051344000955","219011344069620",24.89,4.50,0,296.66,346.86,6.3,4.2,0.004,412356.1,412356.1,35276,0,0,0,L,1122011218,0,120.42,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231714,506615.00
05/14/2016 09:15,2,0.000,ALERT,210.57,297.87,59.991,1463231703,"274151322000094","219011344069620",43.50,3.30,0,296.36,414.49,0.0,0.0,0.000,548291.9,548291.9,25213,0,0,0,L,1151911521,0,120.20,122.01,0002,1,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231716,506616.00
05/14/2016 09:15,2,0.219,ALERT,211.48,336.64,59.986,1463231703,"201051344000579","219011344069620",27.91,4.50,0,299.97,346.86,6.2,4.1,0.004,413118.9,413118.9,10883,0,0,0,L,1122011218,0,120.88,120.88,0002,0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231718,506617.00
05/14/2016 09:15,2,0.217,ALERT,210.80,335.14,59.991,1463231703,"201051344000890","219011344069620",27.99,4.50,0,297.57,351.67,6.2,4.0,0.009,409517.9,409517.9,35294,0,0,0,L,1122011218,0,121.10,120.20,0002,4,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231719,506618.00
05/14/2016 09:15,2,0.219,ACTIVE,210.57,334.24,59.991,1463231703,"201051344000438","219011344069620",28.65,4.00,0,296.96,349.86,6.4,4.3,0.009,411653.0,411653.0,35302,0,0,0,L,1122011218,0,120.88,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231720,506619.00
05/14/2016 09:15,2,0.248,ACTIVE,211.03,335.44,59.991,1463231703,"201051344000417","219011344069620",27.95,4.50,0,296.06,348.96,7.0,4.9,0.009,404376.6,404376.6,35457,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231721,506620.00
05/14/2016 09:15,2,0.148,ALERT,210.57,336.34,59.954,1463231703,"274151322000083","219011344069620",28.65,6.70,0,298.17,347.16,4.3,2.3,0.004,674386.8,674386.8,24276,0,0,0,L,1151911521,0,120.88,121.55,0002,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231723,506621.00
05/14/2016 09:15,2,0.113,ALERT,211.25,336.94,59.991,1463231703,"274151322000076","219011344069620",29.80,6.30,0,297.26,347.76,3.5,1.4,0.004,717898.7,717898.7,24271,0,0,0,L,1151911521,0,121.10,121.78,0002,4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231725,506622.00
05/14/2016 09:15,2,0.213,ALERT,210.80,336.34,59.991,1463231703,"201051344000868","219011344069620",24.89,3.70,0,299.67,349.56,5.4,3.3,0.000,398354.3,398354.3,30533,0,0,0,L,1122011218,0,120.42,121.10,0002,1,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231727,506623.00
05/14/2016 09:15,2,0.109,ALERT,210.57,335.44,59.996,1463231703,"274151322000095","219011344069620",29.62,6.00,0,298.17,345.66,3.3,1.3,0.000,710613.4,710613.4,24181,0,0,0,L,1151911521,0,121.33,121.10,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231728,506624.00
05/14/2016 09:15,2,0.180,ACTIVE,211.03,338.14,59.996,1463231703,"201051344000988","219011344069620",27.41,4.00,0,296.36,353.47,5.0,2.9,0.009,395645.4,395645.4,30829,0,0,0,L,1122011218,0,120.42,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231729,506625.00
05/14/2016 09:15,2,0.184,ACTIVE,210.80,334.24,59.986,1463231703,"201051344001025","219011344069620",28.45,3.70,0,296.36,345.36,5.3,3.2,0.004,409372.9,409372.9,35347,0,0,0,L,1122011218,0,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231730,506626.00
05/14/2016 09:15,2,0.248,ALERT,211.03,336.04,59.991,1463231703,"201051344000458","219011344069620",27.06,5.50,0,299.07,351.97,6.8,4.7,0.013,406336.5,406336.5,30751,0,0,0,L,1122011218,0,120.88,121.10,0002,2,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231732,506627.00
05/14/2016 09:15,2,0.252,ACTIVE,211.70,337.54,60.018,1463231703,"201051344000853","219011344069620",25.60,4.00,0,298.77,355.28,6.6,4.4,0.013,404854.1,404854.1,30351,0,0,0,L,1122011218,0,121.33,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231733,506628.00
05/14/2016 09:15,2,0.229,ACTIVE,211.25,336.34,59.986,1463231703,"201051344000685","219011344069620",24.41,4.00,0,296.66,356.18,5.7,3.5,0.004,411129.6,411129.6,35185,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231734,506629.00
05/14/2016 09:15,2,0.213,ACTIVE,211.03,336.04,59.991,1463231703,"201051344000917","219011344069620",24.37,5.50,0,295.16,349.56,5.3,3.2,0.004,407989.9,407989.9,35184,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231735,506630.00
05/14/2016 09:15,2,0.184,ALERT,211.25,335.44,59.991,1463231703,"201051344001145","219011344069620",27.95,4.00,0,297.26,356.18,5.2,3.1,0.009,413199.3,413199.3,35038,0,0,0,L,1122011218,0,121.10,120.65,0002,3,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231737,506631.00
05/14/2016 09:15,2,0.238,ACTIVE,210.80,335.14,59.986,1463231703,"201051344000651","219011344069620",24.59,3.30,0,296.36,359.18,6.0,3.9,0.000,405410.4,405410.4,35404,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231738,506632.00
05/14/2016 09:15,2,0.174,ACTIVE,210.12,346.26,59.991,1463231703,"274151322000088","219011344069620",32.10,6.70,0,332.73,348.36,5.7,3.5,0.018,652285.3,652285.3,23945,0,0,0,L,1151911521,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231739,506633.00
05/14/2016 09:15,2,0.006,ALERT,210.80,297.87,59.996,1463231703,"274151322000068","219011344069620",44.33,5.00,0,295.16,425.01,0.0,0.0,0.000,547951.2,547951.2,25420,0,0,0,L,1151911521,0,120.88,121.78,0002,4,0,0,0,0,0,0,226,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1463231740,506634.00
05/14/2016 09:15,2,0.176,ACTIVE,210.57,333.93,59.986,1463231703,"201051344001135","219011344069620",28.17,4.00,0,296.96,348.96,5.0,2.9,0.009,401519.6,401519.6,35345,0,0,0,L,1122011218,0,120.88,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231741,506635.00
05/14/2016 09:15,2,0.197,ALERT,210.80,336.94,60.028,1463231703,"201051344000594","219011344069620",28.23,4.00,0,298.47,339.04,5.7,3.6,0.009,409914.7,409914.7,30793,0,0,0,L,1122011218,0,120.42,120.65,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231743,506636.00
05/14/2016 09:15,2,0.207,ACTIVE,211.03,335.44,59.981,1463231703,"201051344001203","219011344069620",24.71,4.00,0,296.66,358.88,5.2,3.1,0.004,408392.3,408392.3,35366,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231744,506637.00
05/14/2016 09:15,2,0.184,ACTIVE,210.35,354.67,59.991,1463231703,"274151322000054","219011344069620",32.92,7.30,0,325.82,356.48,6.1,4.0,0.031,666399.5,666399.5,23977,0,0,0,L,1151911521,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231745,506638.00
05/14/2016 09:15,2,0.201,ACTIVE,211.48,336.94,59.981,1463231703,"201051344000867","219011344069620",24.79,4.50,0,298.47,344.15,5.1,3.0,0.004,397615.4,397615.4,30796,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231746,506639.00
05/14/2016 09:15,2,0.236,ACTIVE,210.80,335.74,59.986,1463231703,"201051344001093","219011344069620",27.71,5.00,0,296.66,343.85,6.7,4.5,0.004,407041.8,407041.8,35233,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231747,506640.00
05/14/2016 09:15,2,0.170,ACTIVE,211.03,336.94,59.981,1463231703,"201051344000900","219011344069620",30.57,4.00,0,298.17,340.55,5.3,3.2,0.018,413140.2,413140.2,30181,0,0,0,L,1122011218,0,120.88,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231748,506641.00
05/14/2016 09:15,2,0.242,ALERT,211.25,336.64,59.975,1463231703,"201051344000648","219011344069620",27.37,3.70,0,298.17,354.97,6.7,4.6,0.009,405353.4,405353.4,30480,0,0,0,L,1122011218,0,120.42,121.33,0002,1,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231749,506642.00
05/14/2016 09:15,2,0.238,ACTIVE,211.48,347.46,59.959,1463231703,"201051344000569","219011344069620",32.22,4.00,0,321.31,350.77,7.8,5.6,0.018,414328.5,414328.5,30113,0,0,0,L,1122011218,0,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231750,506643.00
05/14/2016 09:15,2,0.223,ALERT,211.03,336.04,59.970,1463231703,"201051344000983","219011344069620",27.17,4.00,0,299.07,349.26,6.2,4.0,0.013,405965.9,405965.9,30585,0,0,0,L,1122011218,0,120.65,120.65,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231752,506644.00
