ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 09:15,2,0.193,ACTIVE,211.48,337.54,59.991,1463231703,"201051344001158","219011344069620",24.03,3.30,0,298.47,349.86,4.7,2.6,0.000,400426.5,400426.5,30848,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231753,506645.00
05/14/2016 09:15,2,0.256,ALERT,211.70,338.14,59.975,1463231703,"201051344000576","219011344069620",27.93,4.00,0,299.07,354.97,7.2,5.1,0.013,407331.8,407331.8,30258,0,0,0,L,1122011218,0,121.10,120.88,0002,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231755,506646.00
05/14/2016 09:15,2,0.205,ACTIVE,210.57,336.94,59.996,1463231703,"274151322000087","219011344069620",30.57,8.00,0,333.03,340.25,6.4,4.2,0.027,640165.4,640165.4,24058,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463231756,506647.00
05/14/2016 09:30,2,0.203,ACTIVE,211.25,337.54,60.002,1463232603,"201051344000645","219011344069620",27.71,5.00,0,298.77,341.15,5.7,3.6,0.004,407003.6,407003.6,30403,0,0,0,L,1122011218,0,120.88,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232604,506648.00
05/14/2016 09:30,2,0.152,ACTIVE,210.35,336.64,60.002,1463232603,"274151322000085","219011344069620",30.61,7.30,0,333.33,380.52,4.7,2.6,0.018,668554.4,668554.4,23982,0,0,0,L,1151911521,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232605,506649.00
05/14/2016 09:30,2,0.199,ALERT,211.70,339.04,59.991,1463232603,"201051344000633","219011344069620",26.62,4.00,0,296.66,347.46,5.3,3.2,0.000,397963.5,397963.5,30873,0,0,0,L,1122011218,0,121.10,121.33,0002,4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232607,506650.00
05/14/2016 09:30,2,0.232,ACTIVE,211.03,336.64,59.986,1463232603,"201051344000469","219011344069620",27.10,3.70,0,296.96,341.75,6.4,4.2,0.004,399359.1,399359.1,30809,0,0,0,L,1122011218,0,119.97,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232608,506651.00
05/14/2016 09:30,2,0.205,ALERT,210.35,334.84,59.996,1463232603,"201051344000646","219011344069620",24.41,4.50,0,295.76,339.04,5.1,3.0,0.000,403086.4,403086.4,35368,0,0,0,L,1122011218,0,120.88,120.42,0002,2,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232609,506652.00
05/14/2016 09:30,2,0.145,ACTIVE,210.12,336.04,59.991,1463232603,"274151322000052","219011344069620",29.40,6.70,0,331.53,339.65,4.4,2.3,0.013,680489.0,680489.0,24204,0,0,0,L,1151911521,0,120.42,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232610,506653.00
05/14/2016 09:30,2,0.178,ALERT,210.57,335.14,59.996,1463232603,"201051344000585","219011344069620",27.00,5.00,0,296.36,339.34,4.9,2.8,0.000,409532.0,409532.0,35376,0,0,0,L,1122011218,0,120.42,120.88,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232612,506654.00
05/14/2016 09:30,2,0.184,ALERT,210.57,334.24,59.996,1463232603,"201051344001230","219011344069620",26.40,4.50,0,296.96,338.74,5.0,2.9,0.009,406770.6,406770.6,35173,0,0,0,L,1122011218,0,121.10,120.20,0002,2,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232614,506655.00
05/14/2016 09:30,2,0.193,ALERT,211.25,335.74,60.002,1463232603,"201051344000582","219011344069620",28.03,4.00,0,297.57,339.04,5.5,3.4,0.004,400297.9,400297.9,35344,0,0,0,L,1122011218,0,121.10,120.88,0002,2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232616,506656.00
05/14/2016 09:30,2,0.244,ALERT,210.12,334.54,60.002,1463232603,"201051344000955","219011344069620",24.11,5.00,0,296.66,338.14,6.0,3.8,0.000,412357.3,412357.3,35277,0,0,0,L,1122011218,0,120.20,120.42,0002,2,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232618,506657.00
05/14/2016 09:30,2,0.064,ALERT,210.35,336.34,60.012,1463232603,"274151322000094","219011344069620",28.65,4.50,0,296.06,435.23,1.9,0.0,0.000,548291.9,548291.9,25215,0,0,0,L,1151911521,0,120.65,121.33,0002,2,0,0,0,0,0,0,101,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232620,506658.00
05/14/2016 09:30,2,0.234,ACTIVE,210.80,328.52,59.991,1463232603,"201051344000579","219011344069620",23.16,5.00,0,299.07,341.75,5.5,3.4,0.000,413120.0,413120.0,10885,0,0,0,L,1122011218,0,120.20,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232621,506659.00
05/14/2016 09:30,2,0.211,ACTIVE,210.57,335.14,60.002,1463232603,"201051344000890","219011344069620",28.09,5.00,0,296.66,339.34,6.0,3.9,0.000,409519.0,409519.0,35296,0,0,0,L,1122011218,0,121.10,119.97,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232622,506660.00
05/14/2016 09:30,2,0.213,ALERT,210.80,335.14,59.996,1463232603,"201051344000438","219011344069620",28.33,4.50,0,296.96,339.95,6.1,4.0,0.009,411654.2,411654.2,35303,0,0,0,L,1122011218,0,121.10,120.42,0002,3,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232624,506661.00
05/14/2016 09:30,2,0.240,ALERT,210.80,335.44,60.007,1463232603,"201051344000417","219011344069620",27.57,5.00,0,296.06,340.25,6.7,4.6,0.009,404377.9,404377.9,35458,0,0,0,L,1122011218,0,120.65,120.42,0002,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232626,506662.00
05/14/2016 09:30,2,0.115,ACTIVE,210.12,336.34,60.007,1463232603,"274151322000083","219011344069620",29.60,7.00,0,332.43,339.65,3.5,1.4,0.013,674387.3,674387.3,24278,0,0,0,L,1151911521,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232626,506663.00
05/14/2016 09:30,2,0.107,ACTIVE,210.80,336.34,59.996,1463232603,"274151322000076","219011344069620",29.68,6.70,0,332.13,342.95,3.3,1.2,0.009,717899.2,717899.2,24273,0,0,0,L,1151911521,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232627,506664.00
05/14/2016 09:30,2,0.189,ACTIVE,210.80,336.64,60.002,1463232603,"201051344000868","219011344069620",27.95,4.00,0,299.07,340.55,5.4,3.3,0.004,398355.2,398355.2,30535,0,0,0,L,1122011218,0,120.42,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232628,506665.00
05/14/2016 09:30,2,0.086,ACTIVE,210.12,335.44,60.007,1463232603,"274151322000095","219011344069620",28.75,6.30,0,324.62,348.66,2.5,0.5,0.000,710613.7,710613.7,24183,0,0,0,L,1151911521,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232629,506666.00
05/14/2016 09:30,2,0.174,ALERT,210.80,337.24,60.007,1463232603,"201051344000988","219011344069620",26.62,5.00,0,296.36,341.45,4.7,2.6,0.004,395646.2,395646.2,30830,0,0,0,L,1122011218,0,120.20,120.88,0002,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232631,506667.00
05/14/2016 09:30,2,0.176,ALERT,210.57,334.24,60.007,1463232603,"201051344001025","219011344069620",28.11,4.00,0,296.06,340.85,5.1,3.0,0.004,409373.8,409373.8,35348,0,0,0,L,1122011218,0,120.65,120.65,0002,2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232633,506668.00
05/14/2016 09:30,2,0.238,ALERT,211.03,336.04,60.012,1463232603,"201051344000458","219011344069620",27.04,6.00,0,298.47,344.15,6.6,4.4,0.004,406337.7,406337.7,30753,0,0,0,L,1122011218,0,120.65,121.10,0002,2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232634,506669.00
05/14/2016 09:30,2,0.230,ACTIVE,211.48,338.14,60.007,1463232603,"201051344000853","219011344069620",28.03,4.00,0,327.92,347.16,6.6,4.4,0.018,404855.4,404855.4,30352,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232635,506670.00
05/14/2016 09:30,2,0.219,ALERT,211.03,336.04,60.018,1463232603,"201051344000685","219011344069620",24.39,4.50,0,296.36,340.55,5.4,3.3,0.000,411130.6,411130.6,35186,0,0,0,L,1122011218,0,121.55,120.42,0002,2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232637,506671.00
05/14/2016 09:30,2,0.189,ALERT,210.80,335.14,59.965,1463232603,"201051344000917","219011344069620",25.88,5.50,0,295.16,340.25,5.0,2.9,0.000,407990.7,407990.7,35185,0,0,0,L,1122011218,0,120.65,120.88,0002,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232639,506672.00
05/14/2016 09:30,2,0.174,ACTIVE,211.03,335.44,59.991,1463232603,"201051344001145","219011344069620",28.39,4.50,0,296.36,339.65,5.0,2.9,0.013,413200.2,413200.2,35040,0,0,0,L,1122011218,0,120.88,120.42,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232640,506673.00
05/14/2016 09:30,2,0.203,ALERT,210.57,335.14,60.018,1463232603,"201051344000651","219011344069620",27.73,3.70,0,295.76,339.95,5.8,3.6,0.004,405411.5,405411.5,35405,0,0,0,L,1122011218,0,121.10,120.20,0002,2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232642,506674.00
05/14/2016 09:30,2,0.180,ACTIVE,209.90,355.28,60.012,1463232603,"274151322000088","219011344069620",33.06,7.30,0,333.03,374.21,6.1,4.0,0.022,652286.3,652286.3,23946,0,0,0,L,1151911521,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232643,506675.00
05/14/2016 09:30,2,0.008,ALERT,210.57,297.57,59.996,1463232603,"274151322000068","219011344069620",44.33,5.50,0,294.86,431.32,0.0,0.0,0.000,547951.2,547951.2,25422,0,0,0,L,1151911521,0,120.88,121.55,0002,5,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232644,506676.00
05/14/2016 09:30,2,0.170,ALERT,210.57,333.63,60.012,1463232603,"201051344001135","219011344069620",27.85,5.00,0,296.66,337.24,4.8,2.8,0.004,401520.4,401520.4,35346,0,0,0,L,1122011218,0,120.65,120.42,0002,3,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232646,506677.00
05/14/2016 09:30,2,0.191,ACTIVE,210.57,336.04,59.981,1463232603,"201051344000594","219011344069620",27.95,4.50,0,297.57,341.15,5.5,3.3,0.004,409915.7,409915.7,30795,0,0,0,L,1122011218,0,120.42,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232647,506678.00
05/14/2016 09:30,2,0.209,ALERT,210.80,335.44,60.007,1463232603,"201051344001203","219011344069620",23.56,4.50,0,296.66,340.85,5.0,2.9,0.000,408393.2,408393.2,35367,0,0,0,L,1122011218,0,121.33,120.20,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232649,506679.00
05/14/2016 09:30,2,0.186,ACTIVE,210.12,359.48,59.991,1463232603,"274151322000054","219011344069620",33.34,8.00,0,333.33,376.01,6.3,4.2,0.018,666400.7,666400.7,23978,0,0,0,L,1151911521,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232650,506680.00
05/14/2016 09:30,2,0.176,ALERT,211.25,336.34,60.012,1463232603,"201051344000867","219011344069620",28.19,5.00,0,297.26,340.85,5.0,2.9,0.004,397616.3,397616.3,30797,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232652,506681.00
05/14/2016 09:30,2,0.236,ALERT,210.57,335.74,60.002,1463232603,"201051344001093","219011344069620",26.90,5.50,0,296.66,339.95,6.5,4.3,0.004,407043.0,407043.0,35234,0,0,0,L,1122011218,0,120.88,120.42,0002,4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232653,506682.00
05/14/2016 09:30,2,0.180,ACTIVE,210.57,336.34,59.965,1463232603,"201051344000900","219011344069620",28.98,4.00,0,330.63,342.05,5.3,3.2,0.018,413141.1,413141.1,30182,0,0,0,L,1122011218,0,120.42,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232654,506683.00
05/14/2016 09:30,2,0.232,ACTIVE,211.25,336.64,59.996,1463232603,"201051344000648","219011344069620",27.41,3.70,0,297.57,340.85,6.5,4.3,0.009,405354.6,405354.6,30482,0,0,0,L,1122011218,0,120.20,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232655,506684.00
05/14/2016 09:30,2,0.234,ACTIVE,211.03,345.66,59.975,1463232603,"201051344000569","219011344069620",32.05,4.50,0,333.03,363.99,7.7,5.5,0.022,414329.9,414329.9,30114,0,0,0,L,1122011218,0,120.20,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232656,506685.00
05/14/2016 09:30,2,0.203,ACTIVE,210.80,335.44,60.002,1463232603,"201051344000983","219011344069620",29.44,4.50,0,317.40,357.38,6.1,3.9,0.013,405967.0,405967.0,30587,0,0,0,L,1122011218,0,120.42,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232657,506686.00
05/14/2016 09:30,2,0.180,ALERT,211.03,336.34,60.018,1463232603,"201051344001158","219011344069620",25.11,3.70,0,298.17,355.88,4.6,2.5,0.000,400427.3,400427.3,30849,0,0,0,L,1122011218,0,120.20,120.88,0002,3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232659,506687.00
05/14/2016 09:30,2,0.254,ACTIVE,211.48,337.84,60.007,1463232603,"201051344000576","219011344069620",27.06,4.00,0,317.70,358.28,7.0,4.8,0.009,407333.1,407333.1,30260,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232660,506688.00
05/14/2016 09:30,2,0.209,ACTIVE,210.35,336.94,60.012,1463232603,"274151322000087","219011344069620",30.53,8.50,0,333.33,378.42,6.4,4.3,0.027,640166.7,640166.7,24059,0,0,0,L,1151911521,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463232661,506689.00
05/14/2016 09:45,2,0.326,ALERT,211.70,338.74,59.981,1463233503,"201051344000645","219011344069620",30.67,5.00,0,298.47,342.65,10.2,7.9,0.044,407004.7,407004.7,30404,0,0,0,L,1122011218,0,121.10,121.33,0002,2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233505,506690.00
05/14/2016 09:45,2,0.213,ACTIVE,210.35,383.83,59.954,1463233503,"274151322000085","219011344069620",36.06,7.70,0,333.63,387.14,7.7,5.5,0.031,668555.3,668555.3,23983,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233506,506691.00
05/14/2016 09:45,2,0.299,ALERT,211.70,339.65,59.970,1463233503,"201051344000633","219011344069620",30.40,4.50,0,295.76,353.77,9.2,7.0,0.035,397964.5,397964.5,30875,0,0,0,L,1122011218,0,121.33,121.33,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233508,506692.00
05/14/2016 09:45,2,0.338,ALERT,211.03,337.54,59.970,1463233503,"201051344000469","219011344069620",29.86,4.00,0,297.26,344.76,10.2,7.9,0.040,399360.4,399360.4,30810,0,0,0,L,1122011218,0,120.20,121.10,0002,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233510,506693.00
05/14/2016 09:45,2,0.281,ALERT,210.57,337.84,59.975,1463233503,"201051344000646","219011344069620",31.15,5.00,0,295.76,351.67,8.8,6.6,0.031,403087.3,403087.3,35370,0,0,0,L,1122011218,0,121.10,120.42,0002,2,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233512,506694.00
05/14/2016 09:45,2,0.281,ACTIVE,209.90,345.36,59.959,1463233503,"274151322000052","219011344069620",31.95,7.00,0,332.73,351.67,9.1,6.9,0.049,680489.8,680489.8,24205,0,0,0,L,1151911521,0,120.20,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233513,506695.00
05/14/2016 09:45,2,0.281,ACTIVE,211.03,339.34,59.996,1463233503,"201051344000585","219011344069620",31.29,5.50,0,296.06,351.67,8.9,6.7,0.031,409532.9,409532.9,35378,0,0,0,L,1122011218,0,120.42,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233514,506696.00
05/14/2016 09:45,2,0.303,ACTIVE,210.80,336.04,59.965,1463233503,"201051344001230","219011344069620",29.88,5.00,0,296.66,344.15,9.2,7.0,0.040,406771.6,406771.6,35175,0,0,0,L,1122011218,0,121.10,120.20,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233515,506697.00
05/14/2016 09:45,2,0.307,ACTIVE,211.03,336.34,59.928,1463233503,"201051344000582","219011344069620",30.24,4.50,0,297.26,345.66,9.4,7.2,0.035,400299.0,400299.0,35346,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233515,506698.00
05/14/2016 09:45,2,0.318,ACTIVE,210.35,342.35,59.959,1463233503,"201051344000955","219011344069620",31.59,5.00,0,296.06,354.07,10.2,8.0,0.035,412358.4,412358.4,35279,0,0,0,L,1122011218,0,120.42,120.42,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233516,506699.00
05/14/2016 09:45,2,0.154,ALERT,210.57,341.75,59.959,1463233503,"274151322000094","219011344069620",31.71,5.50,0,296.06,435.53,5.0,2.9,0.022,548292.1,548292.1,25217,0,0,0,L,1151911521,0,120.42,121.78,0002,2,0,0,0,0,0,0,16,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233518,506700.00
05/14/2016 09:45,2,0.346,ALERT,211.03,343.25,59.959,1463233503,"201051344000579","219011344069620",31.77,5.00,0,298.17,353.77,11.2,8.9,0.049,413121.1,413121.1,10886,0,0,0,L,1122011218,0,120.65,120.65,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233520,506701.00
05/14/2016 09:45,2,0.314,ALERT,210.57,341.15,59.954,1463233503,"201051344000890","219011344069620",31.53,5.50,0,296.96,345.06,10.1,7.9,0.035,409520.2,409520.2,35297,0,0,0,L,1122011218,0,120.88,119.97,0002,4,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233522,506702.00
05/14/2016 09:45,2,0.330,ACTIVE,210.80,336.04,59.970,1463233503,"201051344000438","219011344069620",30.71,5.00,0,296.36,357.08,10.3,8.0,0.040,411655.4,411655.4,35305,0,0,0,L,1122011218,0,121.10,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233523,506703.00
05/14/2016 09:45,2,0.354,ACTIVE,210.80,336.34,59.954,1463233503,"201051344000417","219011344069620",30.36,5.00,0,295.76,346.56,10.8,8.5,0.040,404379.2,404379.2,35460,0,0,0,L,1122011218,0,120.65,120.42,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233524,506704.00
05/14/2016 09:45,2,0.242,ACTIVE,210.57,342.35,59.928,1463233503,"274151322000083","219011344069620",31.57,7.30,0,318.61,356.18,7.8,5.6,0.040,674387.9,674387.9,24279,0,0,0,L,1151911521,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233525,506705.00
05/14/2016 09:45,2,0.227,ACTIVE,211.03,352.87,59.959,1463233503,"274151322000076","219011344069620",32.68,7.00,0,326.42,359.48,7.5,5.4,0.031,717899.7,717899.7,24274,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233525,506706.00
05/14/2016 09:45,2,0.246,ALERT,210.80,351.67,59.949,1463233503,"201051344000868","219011344069620",32.62,4.00,0,298.47,353.47,8.2,6.0,0.027,398356.2,398356.2,30536,0,0,0,L,1122011218,0,120.42,121.10,0002,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233527,506707.00
05/14/2016 09:45,2,0.182,ALERT,210.35,345.96,59.991,1463233503,"274151322000095","219011344069620",32.01,6.70,0,298.17,348.36,5.8,3.7,0.027,710614.0,710614.0,24184,0,0,0,L,1151911521,0,121.10,121.10,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233529,506708.00
05/14/2016 09:45,2,0.268,ACTIVE,210.80,340.85,59.944,1463233503,"201051344000988","219011344069620",31.37,5.50,0,295.46,345.06,8.5,6.3,0.040,395647.0,395647.0,30832,0,0,0,L,1122011218,0,120.20,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233530,506709.00
05/14/2016 09:45,2,0.277,ACTIVE,210.80,341.45,59.965,1463233503,"201051344001025","219011344069620",31.65,4.50,0,296.06,349.26,8.9,6.7,0.027,409374.7,409374.7,35350,0,0,0,L,1122011218,0,120.65,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233531,506710.00
05/14/2016 09:45,2,0.336,ACTIVE,210.80,345.36,59.965,1463233503,"201051344000458","219011344069620",32.01,6.00,0,298.47,351.97,10.9,8.6,0.044,406339.1,406339.1,30755,0,0,0,L,1122011218,0,120.65,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233532,506711.00
05/14/2016 09:45,2,0.385,ACTIVE,211.48,341.75,59.959,1463233503,"201051344000853","219011344069620",31.55,4.50,0,332.43,348.96,12.3,10.0,0.062,404856.7,404856.7,30353,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233533,506712.00
05/14/2016 09:45,2,0.295,ACTIVE,211.25,342.05,59.965,1463233503,"201051344000685","219011344069620",31.55,5.00,0,296.36,351.97,9.5,7.2,0.035,411131.6,411131.6,35188,0,0,0,L,1122011218,0,121.55,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233534,506713.00
05/14/2016 09:45,2,0.295,ACTIVE,211.03,337.24,59.954,1463233503,"201051344000917","219011344069620",30.24,6.30,0,295.16,340.55,9.0,6.8,0.035,407991.7,407991.7,35187,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233535,506714.00
05/14/2016 09:45,2,0.299,ALERT,210.80,336.94,59.970,1463233503,"201051344001145","219011344069620",30.53,4.50,0,297.26,347.76,9.3,7.1,0.040,413201.1,413201.1,35041,0,0,0,L,1122011218,0,120.88,120.42,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233537,506715.00
05/14/2016 09:45,2,0.260,ACTIVE,211.03,352.27,59.996,1463233503,"201051344000651","219011344069620",32.72,4.00,0,296.06,354.07,8.6,6.4,0.027,405412.5,405412.5,35407,0,0,0,L,1122011218,0,121.33,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233538,506716.00
05/14/2016 09:45,2,0.205,ACTIVE,210.12,382.63,59.991,1463233503,"274151322000088","219011344069620",35.92,8.00,0,333.33,385.63,7.7,5.5,0.035,652287.4,652287.4,23947,0,0,0,L,1151911521,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233538,506717.00
05/14/2016 09:45,2,0.162,ALERT,210.80,338.14,59.975,1463233503,"274151322000068","219011344069620",31.33,6.30,0,296.06,431.92,5.1,3.0,0.013,547951.3,547951.3,25424,0,0,0,L,1151911521,0,121.10,121.55,0002,4,0,0,0,0,0,0,224,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233540,506718.00
05/14/2016 09:45,2,0.271,ACTIVE,210.35,341.75,59.970,1463233503,"201051344001135","219011344069620",31.57,5.00,0,296.66,345.96,8.7,6.5,0.031,401521.3,401521.3,35348,0,0,0,L,1122011218,0,120.65,120.42,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233541,506719.00
05/14/2016 09:45,2,0.311,ALERT,210.57,363.69,59.959,1463233503,"201051344000594","219011344069620",33.83,5.00,0,297.26,380.82,10.7,8.4,0.040,409916.8,409916.8,30796,0,0,0,L,1122011218,0,120.42,120.42,0002,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233543,506720.00
05/14/2016 09:45,2,0.285,ALERT,210.80,335.74,59.981,1463233503,"201051344001203","219011344069620",30.83,5.00,0,296.66,350.77,8.9,6.7,0.035,408394.1,408394.1,35369,0,0,0,L,1122011218,0,121.33,120.20,0002,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233545,506721.00
05/14/2016 09:45,2,0.412,ACTIVE,210.12,376.62,59.965,1463233503,"274151322000054","219011344069620",34.87,8.50,0,333.33,380.52,14.6,12.1,0.080,666402.1,666402.1,23979,0,0,0,L,1151911521,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233546,506722.00
05/14/2016 09:45,2,0.295,ACTIVE,211.25,336.94,59.949,1463233503,"201051344000867","219011344069620",30.43,5.50,0,296.96,341.15,9.1,6.8,0.035,397617.2,397617.2,30799,0,0,0,L,1122011218,0,120.88,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233547,506723.00
05/14/2016 09:45,2,0.342,ACTIVE,210.80,338.74,59.970,1463233503,"201051344001093","219011344069620",31.19,6.00,0,296.06,349.86,10.8,8.5,0.035,407044.3,407044.3,35236,0,0,0,L,1122011218,0,120.65,120.42,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233548,506724.00
05/14/2016 09:45,2,0.367,ACTIVE,210.80,338.74,59.986,1463233503,"201051344000900","219011344069620",30.38,4.50,0,330.63,350.77,11.3,9.0,0.071,413142.2,413142.2,30183,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233549,506725.00
05/14/2016 09:45,2,0.357,ALERT,211.25,337.84,59.975,1463233503,"201051344000648","219011344069620",30.28,4.00,0,297.57,342.35,11.0,8.7,0.044,405355.9,405355.9,30483,0,0,0,L,1122011218,0,120.42,121.33,0002,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233550,506726.00
05/14/2016 09:45,2,0.449,ACTIVE,211.03,353.17,60.023,1463233503,"201051344000569","219011344069620",32.70,5.00,0,333.33,366.40,14.9,12.4,0.080,414331.6,414331.6,30115,0,0,0,L,1122011218,0,120.20,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233551,506727.00
05/14/2016 09:45,2,0.242,ACTIVE,211.03,363.09,59.975,1463233503,"201051344000983","219011344069620",33.81,5.00,0,319.81,369.70,8.4,6.2,0.031,405968.2,405968.2,30588,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233552,506728.00
05/14/2016 09:45,2,0.271,ALERT,211.03,337.54,60.018,1463233503,"201051344001158","219011344069620",30.22,4.00,0,297.57,356.48,8.3,6.1,0.040,400428.1,400428.1,30851,0,0,0,L,1122011218,0,120.42,120.65,0002,4,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233554,506729.00
05/14/2016 09:45,2,0.391,ACTIVE,211.48,339.34,59.970,1463233503,"201051344000576","219011344069620",30.93,4.50,0,309.89,358.28,12.3,9.9,0.053,407334.6,407334.6,30261,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233555,506730.00
05/14/2016 09:45,2,0.266,ACTIVE,210.35,385.63,59.965,1463233503,"274151322000087","219011344069620",36.22,9.30,0,333.63,389.24,9.7,7.4,0.044,640167.9,640167.9,24060,0,0,0,L,1151911521,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463233556,506731.00
05/14/2016 10:00,2,0.217,ACTIVE,212.16,337.84,59.970,1463234403,"201051344000645","219011344069620",29.90,5.50,0,333.03,351.97,6.6,4.4,0.013,407006.2,407006.2,30406,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234404,506732.00
05/14/2016 10:00,2,0.197,ACTIVE,211.03,373.61,60.007,1463234403,"274151322000085","219011344069620",34.91,9.00,0,334.54,389.54,7.1,4.9,0.031,668556.6,668556.6,23984,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234405,506733.00
05/14/2016 10:00,2,0.285,ACTIVE,212.38,346.56,59.975,1463234403,"201051344000633","219011344069620",32.03,4.50,0,332.43,361.29,9.3,7.0,0.027,397966.2,397966.2,30877,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234406,506734.00
05/14/2016 10:00,2,0.275,ACTIVE,211.93,338.14,59.975,1463234403,"201051344000469","219011344069620",29.30,4.00,0,330.03,345.06,8.2,6.0,0.022,399362.1,399362.1,30812,0,0,0,L,1122011218,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234406,506735.00
05/14/2016 10:00,2,0.217,ACTIVE,211.25,336.34,59.965,1463234403,"201051344000646","219011344069620",29.56,5.50,0,330.93,355.88,6.5,4.3,0.013,403088.7,403088.7,35372,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234407,506736.00
05/14/2016 10:00,2,0.250,ACTIVE,210.57,367.90,59.981,1463234403,"274151322000052","219011344069620",34.37,8.00,0,333.63,371.51,8.7,6.5,0.031,680491.4,680491.4,24206,0,0,0,L,1151911521,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234408,506737.00
05/14/2016 10:00,2,0.234,ACTIVE,211.48,336.64,59.965,1463234403,"201051344000585","219011344069620",28.63,6.30,0,332.73,368.50,6.8,4.6,0.013,409534.4,409534.4,35379,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234409,506738.00
05/14/2016 10:00,2,0.223,ACTIVE,211.48,336.64,59.970,1463234403,"201051344001230","219011344069620",28.45,5.50,0,329.73,342.05,6.5,4.3,0.013,406773.1,406773.1,35176,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234410,506739.00
05/14/2016 10:00,2,0.186,ACTIVE,211.93,337.24,59.975,1463234403,"201051344000582","219011344069620",27.65,4.50,0,326.72,352.57,5.2,3.1,0.004,400300.1,400300.1,35347,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234411,506740.00
05/14/2016 10:00,2,0.270,ACTIVE,211.03,336.34,59.975,1463234403,"201051344000955","219011344069620",30.89,5.50,0,332.43,357.38,8.5,6.2,0.018,412360.2,412360.2,35280,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234412,506741.00
05/14/2016 10:00,2,0.123,ACTIVE,210.57,337.54,59.965,1463234403,"274151322000094","219011344069620",30.38,6.70,0,334.24,391.64,3.8,1.7,0.018,548292.7,548292.7,25219,0,0,0,L,1151911521,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234413,506742.00
05/14/2016 10:00,2,0.332,ACTIVE,211.93,342.65,59.970,1463234403,"201051344000579","219011344069620",31.69,6.30,0,333.33,380.22,10.8,8.5,0.044,413123.2,413123.2,10888,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234414,506743.00
05/14/2016 10:00,2,0.254,ACTIVE,211.25,336.04,59.954,1463234403,"201051344000890","219011344069620",30.32,6.00,0,331.53,355.28,7.9,5.7,0.018,409521.9,409521.9,35299,0,0,0,L,1122011218,0,121.55,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234415,506744.00
05/14/2016 10:00,2,0.211,ACTIVE,211.48,336.34,59.933,1463234403,"201051344000438","219011344069620",28.35,5.00,0,330.03,348.36,6.1,4.0,0.000,411656.9,411656.9,35306,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234416,506745.00
05/14/2016 10:00,2,0.234,ACTIVE,211.70,336.64,59.975,1463234403,"201051344000417","219011344069620",27.41,5.50,0,329.73,353.17,6.5,4.4,0.009,404380.7,404380.7,35461,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234417,506746.00
05/14/2016 10:00,2,0.146,ACTIVE,211.03,337.54,59.991,1463234403,"274151322000083","219011344069620",30.32,8.00,0,333.63,355.28,4.5,2.4,0.018,674388.8,674388.8,24280,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234418,506747.00
05/14/2016 10:00,2,0.166,ACTIVE,211.25,338.14,59.949,1463234403,"274151322000076","219011344069620",30.73,7.70,0,334.84,360.38,5.2,3.1,0.022,717900.7,717900.7,24275,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234419,506748.00
05/14/2016 10:00,2,0.230,ACTIVE,211.93,338.44,59.970,1463234403,"201051344000868","219011344069620",30.81,4.00,0,333.33,362.49,7.2,5.1,0.018,398357.6,398357.6,30538,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234419,506749.00
05/14/2016 10:00,2,0.133,ACTIVE,210.80,336.64,59.959,1463234403,"274151322000095","219011344069620",30.12,7.30,0,333.93,363.39,4.1,2.0,0.018,710614.7,710614.7,24186,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234420,506750.00
05/14/2016 10:00,2,0.199,ACTIVE,211.70,339.34,59.959,1463234403,"201051344000988","219011344069620",30.67,5.50,0,332.43,354.07,6.2,4.1,0.022,395648.3,395648.3,30833,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234421,506751.00
05/14/2016 10:00,2,0.178,ACTIVE,211.48,336.04,59.970,1463234403,"201051344001025","219011344069620",28.43,5.00,0,332.13,353.77,5.2,3.1,0.004,409375.7,409375.7,35351,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234422,506752.00
05/14/2016 10:00,2,0.275,ACTIVE,211.93,337.84,59.970,1463234403,"201051344000458","219011344069620",30.91,6.30,0,333.03,355.28,8.7,6.4,0.027,406340.9,406340.9,30756,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234423,506753.00
05/14/2016 10:00,2,0.299,ACTIVE,212.38,339.65,59.959,1463234403,"201051344000853","219011344069620",30.22,4.50,0,333.93,359.18,9.2,7.0,0.035,404858.8,404858.8,30354,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234424,506754.00
05/14/2016 10:00,2,0.252,ACTIVE,211.93,337.84,59.949,1463234403,"201051344000685","219011344069620",28.77,5.50,0,333.93,357.08,7.3,5.2,0.018,411133.2,411133.2,35189,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234425,506755.00
05/14/2016 10:00,2,0.201,ACTIVE,211.93,337.54,59.959,1463234403,"201051344000917","219011344069620",28.77,6.30,0,330.03,351.07,5.9,3.8,0.009,407993.0,407993.0,35188,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234426,506756.00
05/14/2016 10:00,2,0.211,ACTIVE,211.70,336.64,59.965,1463234403,"201051344001145","219011344069620",28.19,5.00,0,331.83,346.86,6.0,3.9,0.013,413202.4,413202.4,35043,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234427,506757.00
05/14/2016 10:00,2,0.209,ACTIVE,211.70,337.24,59.954,1463234403,"201051344000651","219011344069620",28.29,4.50,0,332.73,364.59,6.0,3.9,0.004,405413.7,405413.7,35408,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234428,506758.00
05/14/2016 10:00,2,0.303,ACTIVE,210.57,368.20,59.954,1463234403,"274151322000088","219011344069620",34.43,9.00,0,333.33,391.94,10.5,8.2,0.044,652289.4,652289.4,23948,0,0,0,L,1151911521,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234429,506759.00
05/14/2016 10:00,2,0.186,ACTIVE,211.48,370.90,59.949,1463234403,"274151322000068","219011344069620",34.65,8.00,0,335.14,439.74,6.6,4.4,0.031,547952.5,547952.5,25426,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234430,506760.00
05/14/2016 10:00,2,0.260,ACTIVE,211.25,363.39,59.944,1463234403,"201051344001135","219011344069620",33.93,5.50,0,328.22,375.11,9.0,6.7,0.031,401522.9,401522.9,35349,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234430,506761.00
05/14/2016 10:00,2,0.258,ACTIVE,211.70,338.44,59.954,1463234403,"201051344000594","219011344069620",29.78,5.50,0,332.43,383.83,7.8,5.6,0.022,409918.4,409918.4,30798,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234431,506762.00
05/14/2016 10:00,2,0.227,ACTIVE,211.48,336.64,59.965,1463234403,"201051344001203","219011344069620",25.70,5.00,0,330.93,347.16,5.9,3.8,0.004,408395.4,408395.4,35371,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234432,506763.00
05/14/2016 10:00,2,0.287,ACTIVE,210.35,370.30,59.949,1463234403,"274151322000054","219011344069620",34.57,9.70,0,333.93,383.23,10.1,7.8,0.049,666404.5,666404.5,23980,0,0,0,L,1151911521,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234433,506764.00
05/14/2016 10:00,2,0.236,ACTIVE,212.38,338.14,59.944,1463234403,"201051344000867","219011344069620",29.20,5.50,0,330.93,342.65,7.0,4.9,0.018,397618.6,397618.6,30800,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234434,506765.00
05/14/2016 10:00,2,0.258,ACTIVE,211.48,336.94,59.970,1463234403,"201051344001093","219011344069620",29.24,6.30,0,332.13,357.38,7.7,5.5,0.009,407045.9,407045.9,35237,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234435,506766.00
05/14/2016 10:00,2,0.217,ACTIVE,211.48,352.87,59.944,1463234403,"201051344000900","219011344069620",32.74,4.50,0,331.23,363.99,7.2,5.0,0.031,413143.7,413143.7,30184,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234436,506767.00
05/14/2016 10:00,2,0.258,ACTIVE,211.93,338.44,59.965,1463234403,"201051344000648","219011344069620",30.24,4.00,0,332.43,357.98,7.9,5.7,0.013,405357.5,405357.5,30485,0,0,0,L,1122011218,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234437,506768.00
05/14/2016 10:00,2,0.332,ACTIVE,211.70,354.37,59.965,1463234403,"201051344000569","219011344069620",32.84,5.00,0,333.33,367.60,11.1,8.8,0.044,414334.1,414334.1,30116,0,0,0,L,1122011218,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234438,506769.00
05/14/2016 10:00,2,0.268,ACTIVE,211.48,337.54,59.954,1463234403,"201051344000983","219011344069620",31.09,5.00,0,332.73,368.80,8.5,6.2,0.031,405969.8,405969.8,30589,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234439,506770.00
05/14/2016 10:00,2,0.180,ACTIVE,211.70,337.54,59.996,1463234403,"201051344001158","219011344069620",28.59,5.00,0,331.53,344.15,5.2,3.1,0.009,400429.2,400429.2,30853,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234440,506771.00
05/14/2016 10:00,2,0.264,ACTIVE,212.16,339.04,59.986,1463234403,"201051344000576","219011344069620",30.81,4.50,0,333.33,345.36,8.2,6.0,0.022,407336.5,407336.5,30262,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234441,506772.00
05/14/2016 10:00,2,0.256,ACTIVE,210.57,376.01,59.970,1463234403,"274151322000087","219011344069620",35.15,10.30,0,333.93,391.34,9.1,6.8,0.040,640169.6,640169.6,24061,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463234442,506773.00
05/14/2016 10:15,2,0.422,ACTIVE,212.83,372.71,59.975,1463235303,"201051344000645","219011344069620",34.75,6.70,0,330.63,394.35,14.9,12.4,0.075,407008.4,407008.4,30407,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235304,506774.00
05/14/2016 10:15,2,0.381,ACTIVE,211.25,376.31,59.975,1463235303,"274151322000085","219011344069620",34.99,10.00,0,333.93,395.55,13.5,11.1,0.075,668558.0,668558.0,23985,0,0,0,L,1151911521,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235305,506775.00
05/14/2016 10:15,2,0.365,ACTIVE,212.83,385.63,59.981,1463235303,"201051344000633","219011344069620",36.02,6.00,0,334.84,393.75,13.4,11.0,0.071,397968.4,397968.4,30878,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235306,506776.00
05/14/2016 10:15,2,0.371,ACTIVE,212.61,356.78,59.944,1463235303,"201051344000469","219011344069620",33.00,5.50,0,330.93,365.80,12.4,10.1,0.049,399364.2,399364.2,30813,0,0,0,L,1122011218,0,120.65,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235307,506777.00
05/14/2016 10:15,2,0.418,ACTIVE,211.93,339.04,59.975,1463235303,"201051344000646","219011344069620",30.16,6.70,0,319.81,349.26,12.8,10.4,0.066,403090.4,403090.4,35373,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235308,506778.00
05/14/2016 10:15,2,0.678,ACTIVE,210.80,382.33,59.975,1463235303,"274151322000052","219011344069620",35.66,9.70,0,333.93,394.35,24.5,21.7,0.159,680494.2,680494.2,24207,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235309,506779.00
05/14/2016 10:15,2,0.396,ACTIVE,212.16,377.22,59.970,1463235303,"201051344000585","219011344069620",35.17,7.70,0,329.13,384.43,14.1,11.7,0.066,409536.4,409536.4,35380,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235310,506780.00
05/14/2016 10:15,2,0.357,ACTIVE,212.16,389.84,59.970,1463235303,"201051344001230","219011344069620",36.54,6.70,0,328.22,397.66,13.3,10.9,0.066,406774.8,406774.8,35177,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235311,506781.00
05/14/2016 10:15,2,0.355,ALERT,212.83,385.33,59.975,1463235303,"201051344000582","219011344069620",36.08,5.50,0,298.77,394.65,13.0,10.6,0.053,400301.5,400301.5,35348,0,0,0,L,1122011218,0,122.01,121.55,0002,4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235313,506782.00
05/14/2016 10:15,2,0.459,ACTIVE,211.70,379.32,59.975,1463235303,"201051344000955","219011344069620",35.35,6.30,0,331.23,385.33,16.4,14.0,0.088,412362.7,412362.7,35281,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235314,506783.00
05/14/2016 10:15,2,0.316,ACTIVE,210.80,406.97,59.965,1463235303,"274151322000094","219011344069620",38.37,8.00,0,334.54,455.67,12.3,9.9,0.066,548294.1,548294.1,25220,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235315,506784.00
05/14/2016 10:15,2,0.570,ACTIVE,212.38,386.53,59.970,1463235303,"201051344000579","219011344069620",36.14,7.70,0,333.93,397.05,20.9,18.2,0.124,413126.6,413126.6,10889,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235316,506785.00
05/14/2016 10:15,2,0.363,ACTIVE,211.93,368.50,59.975,1463235303,"201051344000890","219011344069620",34.39,6.30,0,329.43,381.42,12.7,10.3,0.053,409523.8,409523.8,35300,0,0,0,L,1122011218,0,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235316,506786.00
05/14/2016 10:15,2,0.338,ALERT,212.38,368.80,59.965,1463235303,"201051344000438","219011344069620",34.43,5.50,0,298.47,376.92,11.8,9.5,0.040,411658.5,411658.5,35307,0,0,0,L,1122011218,0,122.01,121.10,0002,5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235318,506787.00
05/14/2016 10:15,2,0.336,ALERT,212.16,348.36,59.965,1463235303,"201051344000417","219011344069620",32.26,6.00,0,297.26,360.69,11.0,8.7,0.035,404382.4,404382.4,35462,0,0,0,L,1122011218,0,121.55,121.10,0002,4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235320,506788.00
05/14/2016 10:15,2,0.410,ACTIVE,211.25,380.52,59.959,1463235303,"274151322000083","219011344069620",35.52,9.00,0,333.63,387.74,14.8,12.3,0.084,674391.0,674391.0,24281,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235321,506789.00
