ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 10:15,2,0.396,ACTIVE,211.70,385.93,59.965,1463235303,"274151322000076","219011344069620",35.98,9.00,0,334.84,390.14,14.5,12.1,0.088,717902.6,717902.6,24276,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235322,506790.00
05/14/2016 10:15,2,0.385,ACTIVE,212.38,375.11,59.959,1463235303,"201051344000868","219011344069620",34.99,5.00,0,332.43,386.23,13.7,11.3,0.062,398359.5,398359.5,30539,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235323,506791.00
05/14/2016 10:15,2,0.291,ACTIVE,211.03,364.89,59.959,1463235303,"274151322000095","219011344069620",34.03,8.50,0,333.33,385.93,10.1,7.8,0.049,710615.7,710615.7,24187,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235324,506792.00
05/14/2016 10:15,2,0.312,ACTIVE,212.38,357.98,59.996,1463235303,"201051344000988","219011344069620",33.10,6.70,0,331.23,364.59,10.5,8.2,0.053,395649.9,395649.9,30834,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235325,506793.00
05/14/2016 10:15,2,0.316,ALERT,211.93,367.90,59.949,1463235303,"201051344001025","219011344069620",34.39,6.00,0,297.87,373.91,11.1,8.7,0.040,409377.2,409377.2,35352,0,0,0,L,1122011218,0,121.33,121.10,0002,3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235327,506794.00
05/14/2016 10:15,2,0.385,ACTIVE,212.38,370.30,59.965,1463235303,"201051344000458","219011344069620",34.55,7.00,0,332.43,374.81,13.4,11.1,0.062,406343.2,406343.2,30757,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235328,506795.00
05/14/2016 10:15,2,0.445,ACTIVE,212.83,367.90,59.975,1463235303,"201051344000853","219011344069620",34.09,6.00,0,334.24,375.41,15.5,13.0,0.084,404861.4,404861.4,30355,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235328,506796.00
05/14/2016 10:15,2,0.305,ACTIVE,212.38,363.99,60.002,1463235303,"201051344000685","219011344069620",33.85,6.00,0,330.93,382.63,10.5,8.2,0.040,411135.2,411135.2,35190,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235329,506797.00
05/14/2016 10:15,2,0.342,ACTIVE,212.38,364.59,60.007,1463235303,"201051344000917","219011344069620",33.85,7.00,0,312.29,388.64,11.8,9.4,0.049,407994.7,407994.7,35189,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235330,506798.00
05/14/2016 10:15,2,0.430,ACTIVE,212.38,384.73,59.970,1463235303,"201051344001145","219011344069620",35.98,6.00,0,322.21,391.94,15.7,13.2,0.093,413204.1,413204.1,35044,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235331,506799.00
05/14/2016 10:15,2,0.332,ALERT,212.16,371.51,59.949,1463235303,"201051344000651","219011344069620",34.67,5.00,0,297.87,383.23,11.8,9.4,0.044,405415.3,405415.3,35409,0,0,0,L,1122011218,0,122.23,120.88,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235333,506800.00
05/14/2016 10:15,2,0.725,ACTIVE,210.57,375.71,59.959,1463235303,"274151322000088","219011344069620",34.87,10.00,0,333.33,388.94,25.5,22.7,0.155,652293.3,652293.3,23949,0,0,0,L,1151911521,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235334,506801.00
05/14/2016 10:15,2,0.371,ACTIVE,211.70,484.22,59.959,1463235303,"274151322000068","219011344069620",46.50,10.70,0,335.44,495.94,17.5,15.0,0.084,547955.0,547955.0,25427,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235335,506802.00
05/14/2016 10:15,2,1.895,ACTIVE,211.93,346.86,59.949,1463235303,"201051344001135","219011344069620",22.78,6.30,0,333.33,391.64,43.7,40.2,0.358,401527.5,401527.5,35350,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235336,506803.00
05/14/2016 10:15,2,0.521,ACTIVE,211.93,384.13,59.959,1463235303,"201051344000594","219011344069620",35.82,6.70,0,331.53,397.05,19.0,16.4,0.102,409920.7,409920.7,30799,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235337,506804.00
05/14/2016 10:15,2,0.301,ALERT,212.38,338.14,59.954,1463235303,"201051344001203","219011344069620",31.25,6.00,0,298.47,385.33,9.5,7.3,0.040,408397.0,408397.0,35372,0,0,0,L,1122011218,0,122.23,120.88,0002,3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235339,506805.00
05/14/2016 10:15,2,0.605,ACTIVE,211.25,385.33,59.965,1463235303,"274151322000054","219011344069620",35.62,10.30,0,333.63,390.74,21.8,19.1,0.128,666407.8,666407.8,23981,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235339,506806.00
05/14/2016 10:15,2,0.438,ACTIVE,212.61,372.41,59.959,1463235303,"201051344000867","219011344069620",34.69,6.70,0,333.03,394.35,15.4,13.0,0.080,397620.9,397620.9,30801,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235340,506807.00
05/14/2016 10:15,2,1.195,ACTIVE,211.93,343.55,59.954,1463235303,"201051344001093","219011344069620",23.54,6.70,0,315.60,394.95,28.8,25.8,0.208,407048.8,407048.8,35238,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235341,506808.00
05/14/2016 10:15,2,0.752,ACTIVE,212.16,387.44,59.970,1463235303,"201051344000900","219011344069620",35.88,6.00,0,334.24,398.86,27.4,24.6,0.208,413147.0,413147.0,30185,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235342,506809.00
05/14/2016 10:15,2,0.443,ACTIVE,212.61,371.81,59.938,1463235303,"201051344000648","219011344069620",34.61,5.50,0,333.63,389.84,15.6,13.1,0.084,405359.9,405359.9,30486,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235343,506810.00
05/14/2016 10:15,2,0.584,ACTIVE,212.38,365.80,59.965,1463235303,"201051344000569","219011344069620",33.89,6.00,0,334.24,377.22,20.1,17.4,0.128,414337.5,414337.5,30117,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235344,506811.00
05/14/2016 10:15,2,0.365,ACTIVE,212.38,379.32,59.922,1463235303,"201051344000983","219011344069620",35.44,6.30,0,331.83,383.53,13.2,10.8,0.066,405972.1,405972.1,30590,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235345,506812.00
05/14/2016 10:15,2,0.580,ALERT,212.38,386.23,59.933,1463235303,"201051344001158","219011344069620",35.98,6.30,0,298.47,399.16,21.2,18.6,0.141,400431.7,400431.7,30854,0,0,0,L,1122011218,0,120.88,121.78,0002,6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235347,506813.00
05/14/2016 10:15,2,0.516,ACTIVE,213.06,385.63,59.959,1463235303,"201051344000576","219011344069620",35.90,6.00,0,332.13,397.35,18.8,16.2,0.097,407339.5,407339.5,30263,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235348,506814.00
05/14/2016 10:15,2,0.598,ACTIVE,211.03,376.31,59.970,1463235303,"274151322000087","219011344069620",35.05,11.00,0,333.93,389.24,21.2,18.5,0.128,640172.8,640172.8,24062,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463235349,506815.00
05/14/2016 10:30,2,0.275,ACTIVE,212.61,369.10,59.965,1463236203,"201051344000645","219011344069620",34.45,6.70,0,335.44,389.84,9.7,7.4,0.035,407010.9,407010.9,30408,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236204,506816.00
05/14/2016 10:30,2,0.242,ACTIVE,210.80,344.45,59.954,1463236203,"274151322000085","219011344069620",31.87,10.70,0,335.14,385.33,7.8,5.6,0.035,668560.2,668560.2,23986,0,0,0,L,1151911521,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236205,506817.00
05/14/2016 10:30,2,0.312,ACTIVE,212.61,374.81,59.965,1463236203,"201051344000633","219011344069620",34.91,6.70,0,334.24,394.95,11.1,8.8,0.040,397971.3,397971.3,30879,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236206,506818.00
05/14/2016 10:30,2,0.270,ACTIVE,212.38,338.74,59.949,1463236203,"201051344000469","219011344069620",31.25,5.50,0,333.33,374.51,8.6,6.3,0.022,399366.3,399366.3,30814,0,0,0,L,1122011218,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236207,506819.00
05/14/2016 10:30,2,1.037,ACTIVE,211.70,342.35,60.002,1463236203,"201051344000646","219011344069620",22.11,7.70,0,331.83,383.23,23.3,20.6,0.172,403094.7,403094.7,35374,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236208,506820.00
05/14/2016 10:30,2,0.408,ACTIVE,210.57,372.41,59.954,1463236203,"274151322000052","219011344069620",34.59,10.70,0,333.63,393.75,14.2,11.8,0.084,680498.4,680498.4,24208,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236209,506821.00
05/14/2016 10:30,2,0.297,ACTIVE,212.16,357.08,59.965,1463236203,"201051344000585","219011344069620",33.12,8.50,0,333.63,386.83,10.0,7.7,0.035,409538.8,409538.8,35381,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236210,506822.00
05/14/2016 10:30,2,1.223,ACTIVE,211.93,343.25,59.938,1463236203,"201051344001230","219011344069620",22.30,7.30,0,329.43,400.96,27.7,24.8,0.212,406781.9,406781.9,35178,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236211,506823.00
05/14/2016 10:30,2,0.840,ACTIVE,212.61,342.35,59.970,1463236203,"201051344000582","219011344069620",22.46,5.50,0,333.33,393.75,19.2,16.6,0.128,400305.6,400305.6,35350,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236212,506824.00
05/14/2016 10:30,2,0.322,ACTIVE,211.25,352.57,59.954,1463236203,"201051344000955","219011344069620",32.66,6.70,0,332.43,385.63,10.6,8.3,0.040,412365.5,412365.5,35282,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236213,506825.00
05/14/2016 10:30,2,0.184,ACTIVE,210.57,382.33,59.949,1463236203,"274151322000094","219011344069620",35.88,9.70,0,334.24,451.76,6.8,4.6,0.031,548295.9,548295.9,25221,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236213,506826.00
05/14/2016 10:30,2,0.387,ACTIVE,211.93,359.18,59.933,1463236203,"201051344000579","219011344069620",33.36,8.50,0,333.33,399.16,13.2,10.8,0.053,413130.3,413130.3,10890,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236214,506827.00
05/14/2016 10:30,2,0.369,ACTIVE,211.70,337.54,59.965,1463236203,"201051344000890","219011344069620",23.16,7.00,0,329.73,379.62,8.7,6.5,0.031,409526.3,409526.3,35301,0,0,0,L,1122011218,0,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236215,506828.00
05/14/2016 10:30,2,0.271,ACTIVE,212.16,338.14,59.959,1463236203,"201051344000438","219011344069620",30.42,6.30,0,334.24,390.74,8.4,6.2,0.013,411660.8,411660.8,35309,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236216,506829.00
05/14/2016 10:30,2,0.277,ACTIVE,212.16,338.14,59.970,1463236203,"201051344000417","219011344069620",30.75,7.00,0,333.93,380.52,8.7,6.5,0.022,404384.3,404384.3,35464,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236217,506830.00
05/14/2016 10:30,2,0.330,ACTIVE,211.03,372.71,59.965,1463236203,"274151322000083","219011344069620",34.71,10.30,0,334.54,390.74,11.7,9.3,0.071,674394.1,674394.1,24282,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236218,506831.00
05/14/2016 10:30,2,0.254,ACTIVE,211.25,372.71,59.954,1463236203,"274151322000076","219011344069620",34.95,10.00,0,335.74,391.94,9.0,6.8,0.040,717904.9,717904.9,24277,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236219,506832.00
05/14/2016 10:30,2,0.225,ACTIVE,212.16,337.84,59.959,1463236203,"201051344000868","219011344069620",27.37,5.00,0,334.54,385.33,6.3,4.1,0.013,398361.3,398361.3,30540,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236220,506833.00
05/14/2016 10:30,2,0.145,ACTIVE,210.80,337.24,59.965,1463236203,"274151322000095","219011344069620",30.30,9.30,0,334.54,372.41,4.5,2.4,0.018,710616.9,710616.9,24188,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236221,506834.00
05/14/2016 10:30,2,0.209,ACTIVE,211.93,339.34,59.954,1463236203,"201051344000988","219011344069620",31.09,7.00,0,334.24,379.32,6.6,4.4,0.022,395651.6,395651.6,30835,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236222,506835.00
05/14/2016 10:30,2,0.221,ACTIVE,211.93,338.14,59.959,1463236203,"201051344001025","219011344069620",31.29,6.70,0,333.33,386.23,7.0,4.9,0.018,409379.0,409379.0,35354,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236223,506836.00
05/14/2016 10:30,2,0.309,ACTIVE,211.93,363.69,59.965,1463236203,"201051344000458","219011344069620",33.89,7.70,0,333.93,390.74,10.6,8.3,0.040,406346.1,406346.1,30758,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236224,506837.00
05/14/2016 10:30,2,0.336,ACTIVE,212.38,360.38,59.959,1463236203,"201051344000853","219011344069620",33.52,6.30,0,336.34,392.85,11.4,9.1,0.057,404864.5,404864.5,30356,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236224,506838.00
05/14/2016 10:30,2,1.617,ACTIVE,212.38,346.26,59.954,1463236203,"201051344000685","219011344069620",20.79,6.70,0,334.54,382.03,34.1,31.0,0.274,411142.8,411142.8,35191,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236225,506839.00
05/14/2016 10:30,2,1.553,ACTIVE,212.38,359.18,59.965,1463236203,"201051344000917","219011344069620",32.18,7.70,0,327.02,400.66,50.5,46.9,0.411,408003.6,408003.6,35190,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236226,506840.00
05/14/2016 10:30,2,0.219,ACTIVE,211.93,341.75,59.954,1463236203,"201051344001145","219011344069620",31.69,6.30,0,335.74,391.34,7.1,4.9,0.022,413206.3,413206.3,35045,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236227,506841.00
05/14/2016 10:30,2,0.271,ACTIVE,212.16,338.44,59.959,1463236203,"201051344000651","219011344069620",30.00,5.00,0,334.84,389.54,8.3,6.1,0.018,405417.2,405417.2,35411,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236228,506842.00
05/14/2016 10:30,2,0.391,ACTIVE,210.35,356.48,59.965,1463236203,"274151322000088","219011344069620",32.78,10.70,0,333.33,386.23,13.0,10.6,0.066,652297.4,652297.4,23950,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236229,506843.00
05/14/2016 10:30,2,0.211,ACTIVE,211.25,406.67,59.917,1463236203,"274151322000068","219011344069620",38.21,12.70,0,335.74,495.34,8.2,6.0,0.044,547957.5,547957.5,25428,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236230,506844.00
05/14/2016 10:30,2,1.316,ACTIVE,211.93,342.95,59.954,1463236203,"201051344001135","219011344069620",21.75,6.70,0,331.83,374.51,29.1,26.2,0.225,401536.1,401536.1,35351,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236231,506845.00
05/14/2016 10:30,2,0.521,ACTIVE,211.48,367.00,59.954,1463236203,"201051344000594","219011344069620",33.91,7.00,0,332.43,403.97,18.0,15.4,0.102,409926.0,409926.0,30800,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236232,506846.00
05/14/2016 10:30,2,1.346,ACTIVE,211.93,343.85,59.944,1463236203,"201051344001203","219011344069620",21.55,6.70,0,330.93,399.76,29.4,26.5,0.239,408404.1,408404.1,35374,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236233,506847.00
05/14/2016 10:30,2,0.289,ACTIVE,210.57,368.50,59.944,1463236203,"274151322000054","219011344069620",34.43,11.30,0,333.93,390.44,10.3,8.0,0.053,666411.0,666411.0,23982,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236233,506848.00
05/14/2016 10:30,2,0.283,ACTIVE,212.16,368.50,59.954,1463236203,"201051344000867","219011344069620",34.39,7.00,0,334.84,399.76,9.8,7.6,0.035,397623.6,397623.6,30802,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236234,506849.00
05/14/2016 10:30,2,1.168,ACTIVE,212.16,374.21,59.949,1463236203,"201051344001093","219011344069620",34.17,7.30,0,326.12,409.98,40.5,37.1,0.296,407058.5,407058.5,35239,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236235,506850.00
05/14/2016 10:30,2,0.359,ACTIVE,211.70,374.51,59.954,1463236203,"201051344000900","219011344069620",34.87,6.00,0,335.14,402.77,12.8,10.4,0.075,413150.8,413150.8,30186,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236236,506851.00
05/14/2016 10:30,2,0.420,ACTIVE,212.38,360.99,59.991,1463236203,"201051344000648","219011344069620",33.52,5.50,0,331.83,397.66,14.3,11.9,0.071,405363.0,405363.0,30487,0,0,0,L,1122011218,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236237,506852.00
05/14/2016 10:30,2,0.477,ACTIVE,211.93,365.80,59.981,1463236203,"201051344000569","219011344069620",33.89,6.70,0,333.63,399.16,16.4,13.9,0.097,414341.7,414341.7,30118,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236238,506853.00
05/14/2016 10:30,2,0.221,ACTIVE,211.93,336.94,59.938,1463236203,"201051344000983","219011344069620",30.57,6.70,0,335.14,384.73,6.8,4.7,0.013,405973.9,405973.9,30591,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236239,506854.00
05/14/2016 10:30,2,0.361,ACTIVE,212.16,344.76,59.959,1463236203,"201051344001158","219011344069620",31.81,7.00,0,335.14,397.66,11.7,9.4,0.066,400435.2,400435.2,30856,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236240,506855.00
05/14/2016 10:30,2,0.330,ACTIVE,212.38,355.88,59.949,1463236203,"201051344000576","219011344069620",33.04,5.50,0,333.93,396.45,11.1,8.8,0.049,407342.5,407342.5,30264,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236241,506856.00
05/14/2016 10:30,2,0.283,ACTIVE,210.57,367.00,59.949,1463236203,"274151322000087","219011344069620",34.27,12.00,0,335.14,385.33,9.9,7.6,0.044,640175.7,640175.7,24063,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463236242,506857.00
05/14/2016 10:45,2,0.244,ACTIVE,212.38,354.97,59.996,1463237103,"201051344000645","219011344069620",33.02,6.30,0,336.04,375.71,8.2,6.0,0.022,407012.5,407012.5,30409,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237104,506858.00
05/14/2016 10:45,2,0.223,ACTIVE,211.25,357.38,60.007,1463237103,"274151322000085","219011344069620",33.24,10.30,0,335.14,368.20,7.5,5.3,0.035,668561.5,668561.5,23987,0,0,0,L,1151911521,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237105,506859.00
05/14/2016 10:45,2,0.322,ACTIVE,212.61,378.42,59.986,1463237103,"201051344000633","219011344069620",35.35,6.70,0,334.54,385.03,11.6,9.3,0.044,397973.4,397973.4,30880,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237106,506860.00
05/14/2016 10:45,2,0.260,ACTIVE,212.16,338.14,59.991,1463237103,"201051344000469","219011344069620",29.94,5.00,0,332.73,346.26,7.9,5.7,0.013,399367.7,399367.7,30815,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237107,506861.00
05/14/2016 10:45,2,1.152,ACTIVE,211.48,343.25,59.991,1463237103,"201051344000646","219011344069620",21.97,7.30,0,330.93,357.38,25.6,22.8,0.203,403100.2,403100.2,35375,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237108,506862.00
05/14/2016 10:45,2,0.359,ACTIVE,210.57,373.31,59.975,1463237103,"274151322000052","219011344069620",34.79,10.70,0,334.84,383.53,12.6,10.2,0.062,680501.1,680501.1,24209,0,0,0,L,1151911521,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237109,506863.00
05/14/2016 10:45,2,1.422,ACTIVE,212.16,345.66,59.996,1463237103,"201051344000585","219011344069620",21.19,8.00,0,334.24,374.51,30.5,27.5,0.239,409545.2,409545.2,35382,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237110,506864.00
05/14/2016 10:45,2,0.842,ACTIVE,211.70,374.21,59.996,1463237103,"201051344001230","219011344069620",34.47,7.30,0,330.93,390.74,29.4,26.4,0.217,406788.7,406788.7,35179,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237111,506865.00
05/14/2016 10:45,2,0.871,ACTIVE,212.16,341.45,59.975,1463237103,"201051344000582","219011344069620",22.34,5.50,0,333.33,352.87,19.8,17.2,0.141,400309.6,400309.6,35351,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237112,506866.00
05/14/2016 10:45,2,1.529,ACTIVE,211.25,344.15,59.975,1463237103,"201051344000955","219011344069620",20.54,6.30,0,333.33,366.70,31.9,28.8,0.256,412372.2,412372.2,35283,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237113,506867.00
05/14/2016 10:45,2,0.191,ACTIVE,211.25,387.14,59.986,1463237103,"274151322000094","219011344069620",36.34,9.30,0,334.84,398.86,7.0,4.8,0.031,548297.0,548297.0,25222,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237113,506868.00
05/14/2016 10:45,2,0.375,ACTIVE,212.16,354.07,59.975,1463237103,"201051344000579","219011344069620",32.86,8.00,0,334.84,382.03,12.5,10.2,0.049,413132.8,413132.8,10891,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237114,506869.00
05/14/2016 10:45,2,1.100,ACTIVE,211.70,341.75,59.938,1463237103,"201051344000890","219011344069620",22.11,7.00,0,331.23,352.87,24.6,21.9,0.181,409529.4,409529.4,35302,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237115,506870.00
05/14/2016 10:45,2,0.270,ACTIVE,212.16,370.90,59.991,1463237103,"201051344000438","219011344069620",34.65,6.30,0,333.33,380.52,9.5,7.3,0.022,411662.5,411662.5,35310,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237116,506871.00
05/14/2016 10:45,2,0.271,ACTIVE,211.93,338.14,59.981,1463237103,"201051344000417","219011344069620",30.26,7.00,0,331.83,348.06,8.3,6.1,0.009,404385.9,404385.9,35465,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237117,506872.00
05/14/2016 10:45,2,0.334,ACTIVE,211.48,373.01,59.975,1463237103,"274151322000083","219011344069620",34.79,10.70,0,334.24,382.33,11.9,9.5,0.066,674396.3,674396.3,24283,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237118,506873.00
05/14/2016 10:45,2,0.229,ACTIVE,211.93,374.21,59.981,1463237103,"274151322000076","219011344069620",34.93,10.00,0,334.84,383.83,8.1,5.9,0.040,717906.5,717906.5,24278,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237119,506874.00
05/14/2016 10:45,2,0.352,ACTIVE,211.93,367.30,60.023,1463237103,"201051344000868","219011344069620",34.13,5.50,0,316.20,383.23,12.2,9.8,0.053,398363.5,398363.5,30541,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237120,506875.00
05/14/2016 10:45,2,0.180,ACTIVE,211.03,351.67,59.975,1463237103,"274151322000095","219011344069620",32.44,9.00,0,333.93,369.70,5.9,3.8,0.040,710617.6,710617.6,24189,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237121,506876.00
05/14/2016 10:45,2,0.213,ACTIVE,211.70,346.26,59.944,1463237103,"201051344000988","219011344069620",32.01,7.00,0,331.53,359.48,7.0,4.8,0.022,395652.7,395652.7,30836,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237122,506877.00
05/14/2016 10:45,2,0.578,ACTIVE,211.70,339.04,59.975,1463237103,"201051344001025","219011344069620",22.84,6.30,0,332.73,351.37,13.4,11.0,0.084,409381.9,409381.9,35355,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237122,506878.00
05/14/2016 10:45,2,0.307,ACTIVE,211.93,354.37,60.002,1463237103,"201051344000458","219011344069620",32.96,7.30,0,334.54,376.62,10.3,8.0,0.031,406348.0,406348.0,30759,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237124,506879.00
05/14/2016 10:45,2,0.334,ACTIVE,212.61,357.38,59.944,1463237103,"201051344000853","219011344069620",33.20,6.30,0,335.44,380.52,11.3,8.9,0.053,404866.8,404866.8,30357,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237124,506880.00
05/14/2016 10:45,2,1.188,ACTIVE,212.38,344.45,59.975,1463237103,"201051344000685","219011344069620",21.89,6.70,0,332.43,361.89,26.4,23.5,0.217,411150.1,411150.1,35192,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237125,506881.00
05/14/2016 10:45,2,1.459,ACTIVE,212.16,352.27,59.970,1463237103,"201051344000917","219011344069620",31.59,8.00,0,334.24,381.12,46.7,43.1,0.380,408014.8,408014.8,35191,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237126,506882.00
05/14/2016 10:45,2,1.471,ACTIVE,212.38,345.66,59.965,1463237103,"201051344001145","219011344069620",20.65,6.30,0,333.33,361.89,30.8,27.8,0.239,413212.8,413212.8,35046,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237127,506883.00
05/14/2016 10:45,2,0.932,ACTIVE,212.38,342.65,59.986,1463237103,"201051344000651","219011344069620",22.52,4.50,0,333.33,352.87,21.2,18.5,0.159,405421.3,405421.3,35412,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237128,506884.00
05/14/2016 10:45,2,0.441,ACTIVE,211.03,339.65,59.944,1463237103,"274151322000088","219011344069620",30.69,10.30,0,333.93,369.40,13.7,11.3,0.071,652300.1,652300.1,23951,0,0,0,L,1151911521,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237129,506885.00
05/14/2016 10:45,2,0.213,ACTIVE,211.93,408.18,59.970,1463237103,"274151322000068","219011344069620",38.65,12.00,0,336.64,438.53,8.4,6.2,0.031,547959.1,547959.1,25429,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237130,506886.00
05/14/2016 10:45,2,1.381,ACTIVE,211.93,343.85,59.981,1463237103,"201051344001135","219011344069620",21.27,6.70,0,332.43,359.48,29.8,26.8,0.230,401542.8,401542.8,35352,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237131,506887.00
05/14/2016 10:45,2,0.512,ACTIVE,211.70,370.90,59.986,1463237103,"201051344000594","219011344069620",34.37,7.00,0,332.43,391.94,17.9,15.4,0.106,409929.9,409929.9,30801,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237132,506888.00
05/14/2016 10:45,2,0.508,ACTIVE,212.16,373.01,59.954,1463237103,"201051344001203","219011344069620",34.71,7.00,0,332.13,390.14,17.9,15.3,0.115,408408.7,408408.7,35375,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237133,506889.00
05/14/2016 10:45,2,0.279,ACTIVE,211.25,365.19,59.986,1463237103,"274151322000054","219011344069620",34.07,11.00,0,334.24,379.32,9.7,7.4,0.040,666412.8,666412.8,23983,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237133,506890.00
05/14/2016 10:45,2,1.480,ACTIVE,212.38,344.76,59.981,1463237103,"201051344000867","219011344069620",20.91,6.70,0,331.23,374.51,31.4,28.4,0.243,397630.6,397630.6,30803,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237134,506891.00
05/14/2016 10:45,2,1.207,ACTIVE,212.16,369.70,59.981,1463237103,"201051344001093","219011344069620",33.66,7.70,0,335.44,392.25,41.0,37.7,0.301,407067.9,407067.9,35240,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237135,506892.00
05/14/2016 10:45,2,0.787,ACTIVE,211.93,375.41,59.954,1463237103,"201051344000900","219011344069620",34.57,6.00,0,334.84,393.15,27.6,24.8,0.221,413155.6,413155.6,30187,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237136,506893.00
05/14/2016 10:45,2,0.457,ACTIVE,212.38,379.92,59.986,1463237103,"201051344000648","219011344069620",35.54,5.50,0,334.84,387.74,16.6,14.0,0.084,405366.3,405366.3,30488,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237137,506894.00
05/14/2016 10:45,2,0.465,ACTIVE,212.16,362.79,59.991,1463237103,"201051344000569","219011344069620",33.56,6.70,0,334.54,390.14,15.9,13.4,0.088,414345.1,414345.1,30119,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237138,506895.00
05/14/2016 10:45,2,0.227,ACTIVE,212.16,338.44,59.986,1463237103,"201051344000983","219011344069620",31.13,6.00,0,331.83,357.68,7.2,5.0,0.022,405975.2,405975.2,30592,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237139,506896.00
05/14/2016 10:45,2,0.371,ACTIVE,212.16,339.65,59.991,1463237103,"201051344001158","219011344069620",29.94,6.70,0,334.84,372.11,11.3,9.0,0.066,400437.5,400437.5,30857,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237140,506897.00
05/14/2016 10:45,2,0.346,ACTIVE,212.38,361.29,59.954,1463237103,"201051344000576","219011344069620",33.56,5.00,0,334.54,381.42,11.8,9.5,0.049,407344.7,407344.7,30265,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237141,506898.00
05/14/2016 10:45,2,0.275,ACTIVE,211.25,370.60,59.991,1463237103,"274151322000087","219011344069620",34.47,12.00,0,334.84,377.82,9.7,7.4,0.040,640177.6,640177.6,24064,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463237142,506899.00
05/14/2016 11:00,2,0.396,ACTIVE,213.06,370.60,60.039,1463238003,"201051344000645","219011344069620",34.57,6.30,0,336.94,402.16,14.0,11.6,0.071,407015.1,407015.1,30410,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238004,506900.00
05/14/2016 11:00,2,0.412,ACTIVE,211.93,373.31,59.991,1463238003,"274151322000085","219011344069620",34.89,10.70,0,335.74,398.26,14.6,12.2,0.080,668564.2,668564.2,23988,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238005,506901.00
05/14/2016 11:00,2,0.652,ACTIVE,213.06,385.63,59.954,1463238003,"201051344000633","219011344069620",35.78,6.70,0,337.24,412.08,23.7,21.0,0.168,397977.7,397977.7,30881,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238006,506902.00
05/14/2016 11:00,2,0.361,ACTIVE,213.06,357.68,59.944,1463238003,"201051344000469","219011344069620",33.18,5.50,0,330.33,391.94,12.1,9.8,0.049,399370.0,399370.0,30816,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238007,506903.00
05/14/2016 11:00,2,2.654,ACTIVE,212.16,352.87,59.991,1463238003,"201051344000646","219011344069620",20.61,7.70,0,318.91,389.54,55.5,51.6,0.468,403111.5,403111.5,35376,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238008,506904.00
05/14/2016 11:00,2,0.676,ACTIVE,211.25,378.42,59.986,1463238003,"274151322000052","219011344069620",35.27,11.30,0,330.63,409.08,24.0,21.2,0.146,680505.9,680505.9,24210,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238009,506905.00
05/14/2016 11:00,2,2.752,ACTIVE,212.83,353.47,59.986,1463238003,"201051344000585","219011344069620",20.59,8.50,0,320.71,390.14,57.4,53.5,0.473,409557.7,409557.7,35383,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238010,506906.00
05/14/2016 11:00,2,1.947,ACTIVE,212.38,380.82,59.991,1463238003,"201051344001230","219011344069620",34.01,9.00,0,330.03,414.49,67.2,62.9,0.548,406804.0,406804.0,35180,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238011,506907.00
05/14/2016 11:00,2,1.799,ACTIVE,212.83,348.96,59.991,1463238003,"201051344000582","219011344069620",22.32,6.00,0,326.42,387.14,40.7,37.3,0.318,400317.8,400317.8,35352,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238012,506908.00
05/14/2016 11:00,2,2.760,ACTIVE,212.16,352.27,59.991,1463238003,"201051344000955","219011344069620",20.48,7.00,0,319.81,388.04,57.2,53.3,0.477,412384.9,412384.9,35284,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238013,506909.00
05/14/2016 11:00,2,0.773,ACTIVE,211.93,342.95,59.938,1463238003,"274151322000094","219011344069620",29.70,9.30,0,333.03,474.60,23.3,20.5,0.155,548300.4,548300.4,25223,0,0,0,L,1151911521,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238014,506910.00
05/14/2016 11:00,2,0.584,ACTIVE,212.61,384.43,59.981,1463238003,"201051344000579","219011344069620",35.80,8.50,0,334.84,411.18,21.2,18.5,0.128,413137.1,413137.1,10892,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238015,506911.00
05/14/2016 11:00,2,1.795,ACTIVE,212.16,346.56,59.986,1463238003,"201051344000890","219011344069620",22.60,7.70,0,318.30,389.54,41.1,37.8,0.318,409538.6,409538.6,35303,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238016,506912.00
05/14/2016 11:00,2,1.578,ACTIVE,212.61,347.46,59.996,1463238003,"201051344000438","219011344069620",22.74,6.30,0,334.54,398.26,36.5,33.3,0.292,411667.8,411667.8,35311,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238016,506913.00
05/14/2016 11:00,2,0.381,ACTIVE,212.61,367.30,59.986,1463238003,"201051344000417","219011344069620",34.21,7.30,0,331.23,390.14,13.2,10.8,0.049,404388.4,404388.4,35466,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238017,506914.00
05/14/2016 11:00,2,0.684,ACTIVE,211.93,377.82,59.981,1463238003,"274151322000083","219011344069620",35.09,11.00,0,332.13,407.57,24.2,21.5,0.155,674401.0,674401.0,24284,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238018,506915.00
05/14/2016 11:00,2,0.547,ACTIVE,212.38,384.73,59.986,1463238003,"274151322000076","219011344069620",35.76,10.70,0,333.03,404.87,19.9,17.3,0.119,717909.6,717909.6,24279,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238019,506916.00
05/14/2016 11:00,2,1.219,ACTIVE,212.61,345.96,59.986,1463238003,"201051344000868","219011344069620",23.06,4.50,0,335.74,390.14,28.6,25.7,0.217,398369.2,398369.2,30542,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238020,506917.00
05/14/2016 11:00,2,0.215,ACTIVE,211.70,387.14,59.970,1463238003,"274151322000095","219011344069620",36.40,10.00,0,335.44,403.37,7.8,5.6,0.035,710618.9,710618.9,24190,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238021,506918.00
05/14/2016 11:00,2,0.346,ACTIVE,212.38,373.31,59.981,1463238003,"201051344000988","219011344069620",34.73,7.00,0,335.74,401.26,12.2,9.9,0.053,395654.9,395654.9,30837,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238022,506919.00
05/14/2016 11:00,2,0.686,ACTIVE,212.38,341.15,59.996,1463238003,"201051344001025","219011344069620",23.50,6.30,0,332.43,363.39,16.3,13.8,0.110,409385.7,409385.7,35356,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238023,506920.00
05/14/2016 11:00,2,0.492,ACTIVE,212.38,371.21,59.981,1463238003,"201051344000458","219011344069620",34.53,7.70,0,335.74,405.77,17.2,14.7,0.093,406351.5,406351.5,30760,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238024,506921.00
05/14/2016 11:00,2,0.568,ACTIVE,213.29,375.11,59.949,1463238003,"201051344000853","219011344069620",34.77,6.30,0,336.34,406.37,20.1,17.4,0.128,404870.8,404870.8,30358,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238025,506922.00
05/14/2016 11:00,2,0.682,ACTIVE,212.83,384.43,59.986,1463238003,"201051344000685","219011344069620",35.70,7.00,0,332.43,396.75,24.6,21.9,0.168,411155.4,411155.4,35193,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238025,506923.00
05/14/2016 11:00,2,2.594,ALERT,212.83,352.87,59.996,1463238003,"201051344000917","219011344069620",31.87,11.00,0,301.17,419.90,83.7,78.9,0.384,408033.7,408033.7,35192,0,0,0,L,1122011218,0,121.78,121.78,0002,6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238027,506924.00
05/14/2016 11:00,2,2.547,ACTIVE,212.61,351.67,59.996,1463238003,"201051344001145","219011344069620",21.13,6.70,0,318.91,389.84,54.5,50.7,0.455,413224.5,413224.5,35047,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238028,506925.00
05/14/2016 11:00,2,1.857,ACTIVE,212.61,348.06,59.991,1463238003,"201051344000651","219011344069620",22.34,5.50,0,320.11,388.94,42.1,38.7,0.336,405430.4,405430.4,35413,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238029,506926.00
05/14/2016 11:00,2,1.115,ACTIVE,211.25,363.99,59.986,1463238003,"274151322000088","219011344069620",32.98,11.00,0,333.03,403.67,37.3,34.1,0.234,652306.7,652306.7,23952,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238030,506927.00
05/14/2016 11:00,2,0.432,ALERT,212.38,483.62,59.986,1463238003,"274151322000068","219011344069620",46.42,13.30,0,385.63,510.97,20.4,17.7,0.110,547962.5,547962.5,25430,0,0,0,L,1151911521,0,121.78,122.46,0001,13,0,0,0,0,0,0,9,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238032,506928.00
05/14/2016 11:00,2,2.660,ACTIVE,212.16,351.07,59.986,1463238003,"201051344001135","219011344069620",20.67,7.00,0,319.51,389.24,55.7,51.9,0.455,401555.1,401555.1,35353,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238033,506929.00
05/14/2016 11:00,2,1.078,ACTIVE,212.16,385.03,60.034,1463238003,"201051344000594","219011344069620",35.36,7.30,0,333.63,422.60,38.8,35.5,0.287,409937.2,409937.2,30802,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238034,506930.00
05/14/2016 11:00,2,0.725,ACTIVE,212.83,373.01,60.002,1463238003,"201051344001203","219011344069620",34.55,7.70,0,334.84,417.19,25.5,22.7,0.181,408414.6,408414.6,35376,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238035,506931.00
05/14/2016 11:00,2,0.516,ACTIVE,211.93,377.82,60.018,1463238003,"274151322000054","219011344069620",35.35,11.30,0,330.63,403.67,18.5,15.9,0.106,666416.6,666416.6,23984,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238036,506932.00
05/14/2016 11:00,2,2.609,ACTIVE,212.83,352.57,59.996,1463238003,"201051344000867","219011344069620",20.99,6.70,0,318.30,389.24,55.4,51.6,0.446,397643.2,397643.2,30804,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238036,506933.00
