ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 11:00,2,2.395,ACTIVE,212.83,362.79,60.002,1463238003,"201051344001093","219011344069620",32.96,10.00,0,349.86,412.98,79.9,75.2,0.354,407085.2,407085.2,35241,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238037,506934.00
05/14/2016 11:00,2,1.664,ACTIVE,212.38,385.63,59.996,1463238003,"201051344000900","219011344069620",34.95,6.00,0,356.48,426.51,58.6,54.7,0.486,413167.8,413167.8,30188,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238038,506935.00
05/14/2016 11:00,2,0.910,ACTIVE,212.83,382.93,59.944,1463238003,"201051344000648","219011344069620",35.35,5.50,0,334.24,419.00,32.8,29.7,0.230,405372.7,405372.7,30489,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238039,506936.00
05/14/2016 11:00,2,0.896,ACTIVE,212.83,384.73,59.996,1463238003,"201051344000569","219011344069620",35.58,7.00,0,335.44,418.70,32.3,29.3,0.239,414351.4,414351.4,30120,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238040,506937.00
05/14/2016 11:00,2,0.348,ACTIVE,212.61,376.92,59.991,1463238003,"201051344000983","219011344069620",35.15,6.70,0,333.03,398.86,12.5,10.1,0.057,405977.1,405977.1,30593,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238041,506938.00
05/14/2016 11:00,2,0.578,ACTIVE,212.83,382.93,59.996,1463238003,"201051344001158","219011344069620",35.60,7.00,0,333.63,412.98,21.0,18.4,0.137,400441.7,400441.7,30858,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238042,506939.00
05/14/2016 11:00,2,1.295,ACTIVE,213.06,347.46,60.002,1463238003,"201051344000576","219011344069620",23.04,5.50,0,335.74,413.59,30.4,27.4,0.230,407349.3,407349.3,30266,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238043,506940.00
05/14/2016 11:00,2,0.568,ACTIVE,211.48,377.52,59.986,1463238003,"274151322000087","219011344069620",35.05,12.30,0,336.04,403.07,20.1,17.5,0.124,640181.4,640181.4,24065,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238044,506941.00
05/14/2016 11:15,2,0.324,ACTIVE,213.06,380.52,60.023,1463238903,"201051344000645","219011344069620",35.62,6.30,0,337.54,388.94,11.7,9.4,0.049,407017.9,407017.9,30411,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238904,506942.00
05/14/2016 11:15,2,0.334,ACTIVE,211.48,371.51,59.981,1463238903,"274151322000085","219011344069620",34.61,11.00,0,335.74,384.43,11.8,9.5,0.062,668566.9,668566.9,23989,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238905,506943.00
05/14/2016 11:15,2,0.602,ACTIVE,213.29,379.92,59.991,1463238903,"201051344000633","219011344069620",35.25,6.70,0,336.34,400.36,21.5,18.9,0.141,397982.9,397982.9,30882,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238906,506944.00
05/14/2016 11:15,2,0.320,ACTIVE,212.61,340.85,60.023,1463238903,"201051344000469","219011344069620",31.45,5.00,0,335.74,379.62,10.2,8.0,0.031,399372.3,399372.3,30817,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238907,506945.00
05/14/2016 11:15,2,1.967,ACTIVE,212.16,348.06,60.002,1463238903,"201051344000646","219011344069620",20.38,8.00,0,332.13,382.93,40.6,37.2,0.340,403123.0,403123.0,35377,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238908,506946.00
05/14/2016 11:15,2,0.551,ACTIVE,211.48,375.71,59.986,1463238903,"274151322000052","219011344069620",35.03,12.00,0,327.02,393.45,19.6,17.0,0.115,680510.9,680510.9,24211,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238909,506947.00
05/14/2016 11:15,2,2.014,ACTIVE,212.61,349.26,60.002,1463238903,"201051344000585","219011344069620",20.48,9.00,0,333.03,383.83,41.8,38.4,0.340,409569.5,409569.5,35384,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238909,506948.00
05/14/2016 11:15,2,1.785,ACTIVE,212.16,362.79,59.954,1463238903,"201051344001230","219011344069620",32.40,9.00,0,330.93,415.99,58.6,54.7,0.477,406820.3,406820.3,35181,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238910,506949.00
05/14/2016 11:15,2,1.303,ACTIVE,213.06,345.66,59.970,1463238903,"201051344000582","219011344069620",22.42,6.30,0,333.63,372.41,29.6,26.6,0.217,400326.2,400326.2,35353,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238911,506950.00
05/14/2016 11:15,2,2.016,ACTIVE,211.93,347.76,60.007,1463238903,"201051344000955","219011344069620",20.42,7.30,0,332.13,381.73,41.7,38.3,0.345,412396.7,412396.7,35285,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238912,506951.00
05/14/2016 11:15,2,0.750,ACTIVE,211.48,385.33,59.986,1463238903,"274151322000094","219011344069620",35.60,9.70,0,332.73,392.55,27.0,24.2,0.181,548306.3,548306.3,25224,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238913,506952.00
05/14/2016 11:15,2,0.480,ACTIVE,212.83,384.13,59.996,1463238903,"201051344000579","219011344069620",35.92,9.00,0,335.14,397.66,17.7,15.1,0.088,413141.4,413141.4,10893,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238914,506953.00
05/14/2016 11:15,2,1.533,ACTIVE,212.16,345.06,59.986,1463238903,"201051344000890","219011344069620",22.17,7.70,0,321.01,377.52,34.4,31.3,0.265,409546.8,409546.8,35304,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238915,506954.00
05/14/2016 11:15,2,1.148,ACTIVE,212.61,344.45,59.975,1463238903,"201051344000438","219011344069620",22.64,6.70,0,333.63,369.70,26.4,23.5,0.203,411675.4,411675.4,35312,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238916,506955.00
05/14/2016 11:15,2,1.215,ACTIVE,212.61,344.76,59.996,1463238903,"201051344000417","219011344069620",22.28,7.70,0,334.84,382.93,27.3,24.5,0.203,404391.8,404391.8,35467,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238917,506956.00
05/14/2016 11:15,2,0.586,ACTIVE,211.70,378.12,59.970,1463238903,"274151322000083","219011344069620",35.01,11.70,0,332.73,392.25,20.8,18.1,0.124,674406.2,674406.2,24285,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238918,506957.00
05/14/2016 11:15,2,0.434,ACTIVE,212.38,381.42,60.002,1463238903,"274151322000076","219011344069620",35.60,11.30,0,336.04,395.25,15.7,13.2,0.093,717913.6,717913.6,24280,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238919,506958.00
05/14/2016 11:15,2,0.963,ACTIVE,212.61,343.85,59.996,1463238903,"201051344000868","219011344069620",23.04,4.50,0,333.63,362.49,22.5,19.8,0.172,398374.9,398374.9,30543,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238920,506959.00
05/14/2016 11:15,2,0.205,ACTIVE,211.48,383.23,59.991,1463238903,"274151322000095","219011344069620",35.76,10.70,0,335.14,396.15,7.4,5.2,0.027,710620.3,710620.3,24191,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238921,506960.00
05/14/2016 11:15,2,0.287,ACTIVE,212.61,372.11,59.996,1463238903,"201051344000988","219011344069620",34.65,7.30,0,336.34,388.64,10.1,7.8,0.044,395657.2,395657.2,30838,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238921,506961.00
05/14/2016 11:15,2,1.729,ACTIVE,212.16,347.16,59.996,1463238903,"201051344001025","219011344069620",21.51,6.30,0,332.43,363.39,37.8,34.5,0.305,409389.6,409389.6,35357,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238922,506962.00
05/14/2016 11:15,2,0.424,ACTIVE,212.61,378.12,60.002,1463238903,"201051344000458","219011344069620",35.29,8.00,0,335.14,394.05,15.2,12.7,0.075,406355.1,406355.1,30761,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238923,506963.00
05/14/2016 11:15,2,0.498,ACTIVE,213.29,378.12,59.996,1463238903,"201051344000853","219011344069620",35.21,6.70,0,338.44,398.86,17.9,15.3,0.106,404875.1,404875.1,30359,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238924,506964.00
05/14/2016 11:15,2,0.729,ACTIVE,212.61,379.02,60.007,1463238903,"201051344000685","219011344069620",34.97,7.70,0,334.84,399.46,25.8,23.0,0.186,411160.8,411160.8,35194,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238925,506965.00
05/14/2016 11:15,2,1.840,ACTIVE,212.83,360.99,59.986,1463238903,"201051344000917","219011344069620",32.16,10.30,0,325.22,391.94,60.0,55.9,0.491,408051.1,408051.1,35194,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238926,506966.00
05/14/2016 11:15,2,1.674,ACTIVE,212.61,347.46,60.012,1463238903,"201051344001145","219011344069620",21.93,7.00,0,333.03,382.33,37.2,34.0,0.301,413235.5,413235.5,35048,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238927,506967.00
05/14/2016 11:15,2,1.143,ACTIVE,212.83,345.66,59.991,1463238903,"201051344000651","219011344069620",22.66,5.50,0,332.43,371.51,26.4,23.5,0.194,405438.6,405438.6,35414,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238928,506968.00
05/14/2016 11:15,2,1.125,ACTIVE,211.48,359.48,60.012,1463238903,"274151322000088","219011344069620",33.10,11.70,0,333.63,385.33,37.7,34.5,0.239,652315.8,652315.8,23953,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238929,506969.00
05/14/2016 11:15,2,0.467,ACTIVE,212.38,484.82,59.986,1463238903,"274151322000068","219011344069620",46.30,14.30,0,337.24,495.94,21.8,19.1,0.119,547967.3,547967.3,25432,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238930,506970.00
05/14/2016 11:15,2,1.951,ACTIVE,212.38,347.76,59.991,1463238903,"201051344001135","219011344069620",20.61,7.30,0,332.73,382.33,40.8,37.4,0.327,401566.5,401566.5,35354,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238931,506971.00
05/14/2016 11:15,2,1.457,ACTIVE,212.16,375.11,60.028,1463238903,"201051344000594","219011344069620",33.93,7.30,0,353.47,414.19,50.1,46.4,0.389,409949.6,409949.6,30803,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238932,506972.00
05/14/2016 11:15,2,0.535,ACTIVE,212.61,356.48,60.028,1463238903,"201051344001203","219011344069620",32.96,8.00,0,335.14,400.66,17.9,15.4,0.106,408419.4,408419.4,35377,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238933,506973.00
05/14/2016 11:15,2,0.424,ACTIVE,211.25,374.21,59.986,1463238903,"274151322000054","219011344069620",34.73,12.00,0,334.84,388.94,14.9,12.5,0.084,666420.3,666420.3,23985,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238933,506974.00
05/14/2016 11:15,2,1.848,ACTIVE,212.83,348.66,59.986,1463238903,"201051344000867","219011344069620",21.35,6.70,0,332.73,383.23,40.1,36.7,0.323,397654.5,397654.5,30805,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238934,506975.00
05/14/2016 11:15,2,1.695,ACTIVE,212.61,371.51,59.996,1463238903,"201051344001093","219011344069620",33.48,9.70,0,330.93,411.18,57.5,53.5,0.446,407101.8,407101.8,35242,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238935,506976.00
05/14/2016 11:15,2,1.305,ACTIVE,212.61,381.42,59.996,1463238903,"201051344000900","219011344069620",34.63,6.00,0,336.64,417.49,45.8,42.3,0.380,413180.5,413180.5,30189,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238936,506977.00
05/14/2016 11:15,2,0.814,ACTIVE,212.83,379.32,60.002,1463238903,"201051344000569","219011344069620",35.07,7.00,0,335.14,406.07,29.0,26.1,0.203,414358.7,414358.7,30121,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238938,506978.00
05/14/2016 11:15,2,0.295,ACTIVE,212.83,364.29,60.023,1463238903,"201051344000983","219011344069620",33.93,6.70,0,336.94,386.83,10.2,7.9,0.035,405979.4,405979.4,30594,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238939,506979.00
05/14/2016 11:15,2,0.506,ACTIVE,212.61,365.49,59.991,1463238903,"201051344001158","219011344069620",33.89,7.30,0,336.04,398.56,17.4,14.9,0.110,400445.9,400445.9,30859,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238940,506980.00
05/14/2016 11:15,2,0.686,ACTIVE,213.06,385.33,59.986,1463238903,"201051344000576","219011344069620",35.72,5.50,0,334.24,403.07,24.8,22.0,0.159,407354.8,407354.8,30267,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238941,506981.00
05/14/2016 11:15,2,0.510,ACTIVE,211.48,371.51,60.002,1463238903,"274151322000087","219011344069620",34.63,12.30,0,333.03,388.04,17.8,15.2,0.097,640185.6,640185.6,24066,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238942,506982.00
05/14/2016 11:15,2,0.812,ACTIVE,212.61,379.62,59.996,1463238903,"201051344000648","219011344069620",35.13,5.50,0,336.04,406.07,29.0,26.0,0.203,405379.9,405379.9,30490,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463238943,506983.00
05/14/2016 11:30,2,0.404,ACTIVE,213.29,377.52,59.975,1463239804,"201051344000645","219011344069620",35.21,6.30,0,336.34,392.25,14.5,12.1,0.071,407020.8,407020.8,30412,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239805,506984.00
05/14/2016 11:30,2,0.469,ACTIVE,211.48,373.91,59.959,1463239804,"274151322000085","219011344069620",34.67,11.30,0,335.44,382.63,16.5,14.0,0.093,668570.1,668570.1,23990,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239806,506985.00
05/14/2016 11:30,2,0.824,ACTIVE,213.06,383.53,59.970,1463239804,"201051344000633","219011344069620",35.44,6.70,0,336.94,398.86,29.6,26.6,0.221,397988.9,397988.9,30883,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239807,506986.00
05/14/2016 11:30,2,0.355,ACTIVE,213.06,357.68,59.965,1463239804,"201051344000469","219011344069620",33.12,5.00,0,333.93,373.91,11.9,9.6,0.053,399374.6,399374.6,30818,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239807,506987.00
05/14/2016 11:30,2,2.406,ACTIVE,212.38,351.67,59.965,1463239804,"201051344000646","219011344069620",20.40,8.00,0,331.83,375.11,49.8,46.1,0.415,403134.3,403134.3,35378,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239808,506988.00
05/14/2016 11:30,2,1.617,ACTIVE,211.03,344.45,59.970,1463239804,"274151322000052","219011344069620",22.32,12.00,0,333.33,388.04,36.7,33.5,0.252,680517.7,680517.7,24212,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239809,506989.00
05/14/2016 11:30,2,2.434,ACTIVE,213.06,352.57,59.970,1463239804,"201051344000585","219011344069620",20.69,8.50,0,333.63,376.31,51.0,47.3,0.415,409581.1,409581.1,35385,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239810,506990.00
05/14/2016 11:30,2,1.896,ACTIVE,212.61,378.42,59.975,1463239804,"201051344001230","219011344069620",33.89,9.00,0,343.55,405.17,65.1,60.9,0.526,406836.2,406836.2,35182,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239811,506991.00
05/14/2016 11:30,2,1.488,ACTIVE,213.29,347.46,59.981,1463239804,"201051344000582","219011344069620",22.68,6.30,0,333.03,365.49,34.2,31.1,0.261,400334.0,400334.0,35354,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239812,506992.00
05/14/2016 11:30,2,2.428,ACTIVE,212.38,351.07,59.965,1463239804,"201051344000955","219011344069620",20.89,7.70,0,332.43,374.51,51.4,47.7,0.420,412408.3,412408.3,35286,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239813,506993.00
05/14/2016 11:30,2,0.408,ACTIVE,211.48,489.63,59.965,1463239804,"274151322000094","219011344069620",46.86,11.00,0,335.74,499.55,19.4,16.8,0.119,548312.6,548312.6,25225,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239814,506994.00
05/14/2016 11:30,2,1.324,ACTIVE,212.83,345.66,59.970,1463239804,"201051344000579","219011344069620",22.76,8.00,0,336.64,396.75,30.5,27.5,0.239,413146.9,413146.9,10894,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239815,506995.00
05/14/2016 11:30,2,1.797,ACTIVE,212.38,347.76,59.986,1463239804,"201051344000890","219011344069620",22.40,8.00,0,332.43,368.80,40.8,37.4,0.309,409556.0,409556.0,35305,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239816,506996.00
05/14/2016 11:30,2,1.090,ACTIVE,212.61,344.76,59.933,1463239804,"201051344000438","219011344069620",23.14,7.00,0,333.63,360.99,25.5,22.7,0.190,411681.6,411681.6,35313,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239817,506997.00
05/14/2016 11:30,2,1.393,ACTIVE,212.83,346.86,59.970,1463239804,"201051344000417","219011344069620",22.66,8.00,0,333.33,361.89,31.9,28.8,0.256,404398.9,404398.9,35468,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239818,506998.00
05/14/2016 11:30,2,0.822,ACTIVE,211.25,376.62,59.954,1463239804,"274151322000083","219011344069620",35.01,11.70,0,331.83,389.84,29.2,26.3,0.177,674412.1,674412.1,24286,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239819,506999.00
05/14/2016 11:30,2,0.562,ACTIVE,211.93,388.34,59.959,1463239804,"274151322000076","219011344069620",36.10,12.00,0,337.24,393.75,20.6,17.9,0.128,717917.8,717917.8,24281,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239820,507000.00
05/14/2016 11:30,2,1.369,ACTIVE,212.83,346.56,60.002,1463239804,"201051344000868","219011344069620",22.52,4.50,0,333.03,360.69,31.2,28.2,0.247,398381.5,398381.5,30544,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239821,507001.00
05/14/2016 11:30,2,0.205,ACTIVE,211.25,386.53,59.938,1463239804,"274151322000095","219011344069620",36.36,11.30,0,335.44,390.44,7.6,5.4,0.027,710621.7,710621.7,24192,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239821,507002.00
05/14/2016 11:30,2,0.355,ACTIVE,212.61,376.92,59.959,1463239804,"201051344000988","219011344069620",35.09,7.00,0,336.64,385.03,12.7,10.3,0.071,395659.6,395659.6,30839,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239823,507003.00
05/14/2016 11:30,2,2.023,ACTIVE,212.83,348.96,59.970,1463239804,"201051344001025","219011344069620",22.05,6.70,0,333.03,372.11,45.2,41.7,0.367,409399.9,409399.9,35358,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239824,507004.00
05/14/2016 11:30,2,0.514,ACTIVE,212.61,376.31,59.959,1463239804,"201051344000458","219011344069620",35.13,7.70,0,334.54,394.65,18.3,15.7,0.106,406358.8,406358.8,30762,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239824,507005.00
05/14/2016 11:30,2,0.637,ACTIVE,213.29,373.31,59.965,1463239804,"201051344000853","219011344069620",34.55,6.70,0,336.64,398.26,22.4,19.7,0.150,404879.6,404879.6,30360,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239825,507006.00
05/14/2016 11:30,2,2.264,ACTIVE,213.06,351.67,59.986,1463239804,"201051344000685","219011344069620",21.25,7.70,0,336.04,393.75,48.7,45.1,0.420,411170.9,411170.9,35195,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239826,507007.00
05/14/2016 11:30,2,2.201,ACTIVE,213.06,369.70,59.970,1463239804,"201051344000917","219011344069620",32.72,10.00,0,332.43,402.46,73.1,68.6,0.610,408067.9,408067.9,35195,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239827,507008.00
05/14/2016 11:30,2,1.875,ACTIVE,212.83,377.22,59.970,1463239804,"201051344001145","219011344069620",33.91,7.70,0,333.33,406.37,64.4,60.2,0.535,413250.4,413250.4,35049,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239828,507009.00
05/14/2016 11:30,2,1.500,ACTIVE,213.29,348.06,59.975,1463239804,"201051344000651","219011344069620",22.60,5.50,0,334.84,362.49,34.5,31.3,0.261,405445.7,405445.7,35415,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239829,507010.00
05/14/2016 11:30,2,1.762,ACTIVE,211.03,359.78,59.965,1463239804,"274151322000088","219011344069620",32.78,12.30,0,348.06,385.93,58.5,54.5,0.389,652327.7,652327.7,23954,0,0,0,L,1151911521,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239830,507011.00
05/14/2016 11:30,2,1.041,ACTIVE,211.93,480.91,59.970,1463239804,"274151322000068","219011344069620",45.34,15.30,0,336.34,494.74,47.9,44.3,0.314,547975.4,547975.4,25433,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239831,507012.00
05/14/2016 11:30,2,2.479,ACTIVE,212.61,350.77,59.933,1463239804,"201051344001135","219011344069620",20.48,7.30,0,333.03,375.11,51.5,47.8,0.420,401578.0,401578.0,35355,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239832,507013.00
05/14/2016 11:30,2,1.842,ACTIVE,212.38,381.12,59.981,1463239804,"201051344000594","219011344069620",34.25,7.70,0,357.98,408.78,63.9,59.7,0.508,409963.8,409963.8,30804,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239833,507014.00
05/14/2016 11:30,2,1.215,ACTIVE,212.83,345.96,59.975,1463239804,"201051344001203","219011344069620",22.76,8.00,0,336.34,397.35,28.1,25.2,0.212,408423.9,408423.9,35378,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239833,507015.00
05/14/2016 11:30,2,0.611,ACTIVE,211.25,373.61,59.981,1463239804,"274151322000054","219011344069620",34.71,12.00,0,331.23,386.53,21.5,18.8,0.141,666424.4,666424.4,23986,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239834,507016.00
05/14/2016 11:30,2,2.141,ACTIVE,212.83,372.71,59.970,1463239804,"201051344000867","219011344069620",33.26,6.30,0,333.33,400.66,72.1,67.7,0.583,397665.8,397665.8,30806,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239835,507017.00
05/14/2016 11:30,2,2.076,ACTIVE,212.83,376.92,59.970,1463239804,"201051344001093","219011344069620",33.64,9.30,0,350.47,405.77,70.8,66.4,0.557,407117.7,407117.7,35243,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239836,507018.00
05/14/2016 11:30,2,1.906,ACTIVE,212.61,381.73,59.965,1463239804,"201051344000900","219011344069620",34.21,6.00,0,357.98,409.98,66.0,61.8,0.544,413194.3,413194.3,30190,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239837,507019.00
05/14/2016 11:30,2,1.059,ACTIVE,213.06,385.03,59.970,1463239804,"201051344000648","219011344069620",35.46,5.50,0,336.94,403.97,37.9,34.7,0.278,405387.9,405387.9,30491,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239838,507020.00
05/14/2016 11:30,2,1.148,ACTIVE,212.83,384.73,59.975,1463239804,"201051344000569","219011344069620",35.33,7.00,0,336.94,404.27,40.9,37.6,0.318,414367.0,414367.0,30122,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239839,507021.00
05/14/2016 11:30,2,0.355,ACTIVE,212.83,379.92,59.986,1463239804,"201051344000983","219011344069620",35.52,6.70,0,336.34,385.93,12.9,10.5,0.062,405981.8,405981.8,30595,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239840,507022.00
05/14/2016 11:30,2,0.713,ACTIVE,213.06,385.33,59.981,1463239804,"201051344001158","219011344069620",35.70,7.00,0,336.34,397.05,25.8,23.0,0.186,400450.9,400450.9,30860,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239841,507023.00
05/14/2016 11:30,2,1.072,ACTIVE,213.29,387.74,59.986,1463239804,"201051344000576","219011344069620",35.62,5.50,0,335.74,402.77,38.9,35.6,0.278,407362.2,407362.2,30268,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239842,507024.00
05/14/2016 11:30,2,0.781,ACTIVE,211.70,376.01,59.991,1463239804,"274151322000087","219011344069620",34.75,13.00,0,331.83,386.53,27.5,24.6,0.168,640190.8,640190.8,24067,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463239843,507025.00
05/14/2016 11:45,2,0.543,ACTIVE,213.96,384.43,60.012,1463240703,"201051344000645","219011344069620",35.86,6.30,0,338.44,399.76,19.7,17.1,0.119,407025.0,407025.0,30413,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240704,507026.00
05/14/2016 11:45,2,0.746,ACTIVE,211.93,376.01,59.991,1463240703,"274151322000085","219011344069620",34.71,12.00,0,331.53,388.34,26.1,23.3,0.164,668575.4,668575.4,23991,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240705,507027.00
05/14/2016 11:45,2,1.283,ACTIVE,213.74,385.93,59.944,1463240703,"201051344000633","219011344069620",35.25,7.00,0,336.34,410.58,46.0,42.4,0.362,397998.6,397998.6,30884,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240706,507028.00
05/14/2016 11:45,2,0.430,ACTIVE,213.51,378.12,59.996,1463240703,"201051344000469","219011344069620",35.23,5.50,0,335.44,391.04,15.3,12.9,0.075,399377.9,399377.9,30819,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240707,507029.00
05/14/2016 11:45,2,2.980,ACTIVE,212.83,355.58,59.981,1463240703,"201051344000646","219011344069620",20.63,9.00,0,332.43,389.84,62.3,58.2,0.521,403149.6,403149.6,35379,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240708,507030.00
05/14/2016 11:45,2,2.568,ACTIVE,211.48,356.18,59.970,1463240703,"274151322000052","219011344069620",32.58,15.30,0,333.63,377.82,84.7,79.8,0.327,680532.1,680532.1,24213,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240709,507031.00
05/14/2016 11:45,2,3.039,ACTIVE,213.29,356.78,59.991,1463240703,"201051344000585","219011344069620",20.81,9.00,0,334.24,391.04,64.1,59.9,0.526,409596.8,409596.8,35386,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240710,507032.00
05/14/2016 11:45,2,2.781,ACTIVE,212.83,360.38,59.991,1463240703,"201051344001230","219011344069620",32.52,11.00,0,343.25,411.48,91.7,86.6,0.424,406856.5,406856.5,35183,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240711,507033.00
05/14/2016 11:45,2,1.799,ACTIVE,213.74,351.07,60.007,1463240703,"201051344000582","219011344069620",22.58,6.30,0,333.63,374.81,41.2,37.9,0.314,400344.1,400344.1,35355,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240712,507034.00
05/14/2016 11:45,2,3.012,ACTIVE,212.61,355.28,59.970,1463240703,"201051344000955","219011344069620",20.83,8.50,0,331.53,389.24,63.5,59.4,0.535,412423.9,412423.9,35287,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240713,507035.00
05/14/2016 11:45,2,1.203,ACTIVE,211.70,478.21,59.975,1463240703,"274151322000094","219011344069620",45.28,12.70,0,408.48,502.25,55.3,51.5,0.376,548322.8,548322.8,25226,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240714,507036.00
05/14/2016 11:45,2,2.045,ACTIVE,213.74,383.23,59.986,1463240703,"201051344000579","219011344069620",34.29,9.00,0,335.14,418.39,71.1,66.7,0.579,413159.3,413159.3,10895,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240715,507037.00
05/14/2016 11:45,2,2.133,ACTIVE,212.83,380.52,59.996,1463240703,"201051344000890","219011344069620",33.99,9.30,0,332.13,417.79,73.5,69.0,0.583,409570.7,409570.7,35306,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240716,507038.00
05/14/2016 11:45,2,1.779,ACTIVE,213.06,350.47,60.012,1463240703,"201051344000438","219011344069620",22.88,7.30,0,334.84,370.00,41.3,38.0,0.331,411690.1,411690.1,35314,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240716,507039.00
05/14/2016 11:45,2,2.504,ACTIVE,213.29,354.07,59.986,1463240703,"201051344000417","219011344069620",21.75,8.50,0,332.13,380.52,55.2,51.3,0.455,404409.2,404409.2,35469,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240717,507040.00
05/14/2016 11:45,2,1.359,ACTIVE,212.16,378.42,59.959,1463240703,"274151322000083","219011344069620",34.63,13.00,0,334.24,397.66,47.7,44.1,0.327,674422.2,674422.2,24287,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240718,507041.00
05/14/2016 11:45,2,0.947,ACTIVE,212.61,388.04,59.986,1463240703,"274151322000076","219011344069620",35.84,12.70,0,332.73,401.26,34.3,31.2,0.230,717924.6,717924.6,24282,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240719,507042.00
05/14/2016 11:45,2,1.893,ACTIVE,213.51,384.13,59.928,1463240703,"201051344000868","219011344069620",34.51,5.00,0,333.03,420.50,66.3,62.1,0.530,398394.9,398394.9,30545,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240720,507043.00
05/14/2016 11:45,2,0.379,ACTIVE,211.70,378.42,59.975,1463240703,"274151322000095","219011344069620",35.13,12.00,0,357.08,400.36,13.5,11.1,0.075,710624.1,710624.1,24193,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240721,507044.00
05/14/2016 11:45,2,0.439,ACTIVE,213.29,378.12,60.023,1463240703,"201051344000988","219011344069620",35.13,7.00,0,336.94,397.35,15.7,13.2,0.088,395662.9,395662.9,30840,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240722,507045.00
05/14/2016 11:45,2,2.467,ACTIVE,213.29,352.27,59.975,1463240703,"201051344001025","219011344069620",22.15,7.30,0,333.63,385.33,55.4,51.5,0.438,409413.5,409413.5,35359,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240723,507046.00
05/14/2016 11:45,2,0.682,ACTIVE,213.51,383.53,59.996,1463240703,"201051344000458","219011344069620",35.66,8.00,0,336.94,399.16,24.8,22.0,0.164,406364.2,406364.2,30763,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240724,507047.00
05/14/2016 11:45,2,0.895,ACTIVE,214.19,385.93,60.007,1463240703,"201051344000853","219011344069620",35.68,6.70,0,339.34,404.87,32.4,29.3,0.234,404886.6,404886.6,30361,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240725,507048.00
05/14/2016 11:45,2,2.730,ACTIVE,213.06,354.97,59.991,1463240703,"201051344000685","219011344069620",21.33,8.00,0,334.24,387.14,59.0,55.0,0.504,411185.5,411185.5,35196,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240726,507049.00
05/14/2016 11:45,2,2.844,ACTIVE,213.51,354.97,60.007,1463240703,"201051344000917","219011344069620",32.10,12.30,0,341.75,403.07,92.4,87.3,0.429,408090.4,408090.4,35196,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240727,507050.00
05/14/2016 11:45,2,2.139,ACTIVE,213.06,382.03,59.991,1463240703,"201051344001145","219011344069620",34.15,9.30,0,347.76,412.68,74.0,69.5,0.605,413269.3,413269.3,35050,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240728,507051.00
05/14/2016 11:45,2,2.465,ACTIVE,213.29,354.07,60.002,1463240703,"201051344000651","219011344069620",21.97,6.00,0,329.13,381.42,54.9,51.0,0.446,405456.9,405456.9,35416,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240729,507052.00
05/14/2016 11:45,2,2.613,ACTIVE,211.48,343.85,59.981,1463240703,"274151322000088","219011344069620",31.37,15.00,0,330.93,389.24,83.0,78.2,0.305,652346.9,652346.9,23955,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240729,507053.00
05/14/2016 11:45,2,1.775,ACTIVE,212.61,476.10,59.991,1463240703,"274151322000068","219011344069620",43.50,19.00,0,430.42,498.05,78.0,73.4,0.517,547993.6,547993.6,25434,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240730,507054.00
05/14/2016 11:45,2,3.021,ACTIVE,212.83,354.97,59.944,1463240703,"201051344001135","219011344069620",20.52,8.00,0,333.33,389.54,62.8,58.7,0.517,401593.4,401593.4,35356,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240731,507055.00
05/14/2016 11:45,2,2.504,ACTIVE,213.06,371.21,60.018,1463240703,"201051344000594","219011344069620",33.79,10.70,0,323.72,416.29,85.6,80.7,0.389,409983.3,409983.3,30805,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240732,507056.00
05/14/2016 11:45,2,1.818,ACTIVE,213.51,349.86,59.986,1463240703,"201051344001203","219011344069620",22.66,8.00,0,335.14,373.31,41.8,38.4,0.331,408433.0,408433.0,35379,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240733,507057.00
05/14/2016 11:45,2,1.191,ACTIVE,211.70,379.02,59.991,1463240703,"274151322000054","219011344069620",34.43,13.00,0,328.52,393.15,41.6,38.2,0.278,666432.1,666432.1,23987,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240734,507058.00
05/14/2016 11:45,2,2.746,ACTIVE,213.74,363.39,59.996,1463240703,"201051344000867","219011344069620",32.98,10.00,0,348.66,404.87,91.8,86.6,0.420,397688.3,397688.3,30807,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240735,507059.00
05/14/2016 11:45,2,2.312,ACTIVE,213.29,381.42,60.002,1463240703,"201051344001093","219011344069620",33.87,10.30,0,341.75,412.98,79.5,74.8,0.623,407138.4,407138.4,35244,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240736,507060.00
05/14/2016 11:45,2,2.787,ACTIVE,213.51,362.19,59.991,1463240703,"201051344000900","219011344069620",32.86,7.70,0,349.26,414.19,92.7,87.5,0.429,413216.3,413216.3,30191,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240737,507061.00
05/14/2016 11:45,2,1.539,ACTIVE,213.74,386.23,59.991,1463240703,"201051344000648","219011344069620",35.15,6.00,0,334.84,416.29,54.8,51.0,0.433,405400.0,405400.0,30492,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240738,507062.00
05/14/2016 11:45,2,1.854,ACTIVE,213.74,385.63,59.991,1463240703,"201051344000569","219011344069620",34.77,7.30,0,365.80,418.70,65.3,61.1,0.521,414381.0,414381.0,30123,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240739,507063.00
05/14/2016 11:45,2,0.436,ACTIVE,213.96,377.82,59.991,1463240703,"201051344000983","219011344069620",35.25,7.00,0,337.24,393.45,15.6,13.1,0.093,405985.2,405985.2,30596,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240740,507064.00
05/14/2016 11:45,2,1.332,ACTIVE,213.74,385.33,60.044,1463240703,"201051344001158","219011344069620",35.23,7.30,0,336.64,409.68,47.5,43.9,0.393,400459.9,400459.9,30861,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240740,507065.00
05/14/2016 11:45,2,1.643,ACTIVE,214.19,385.33,60.039,1463240703,"201051344000576","219011344069620",34.91,6.00,0,364.89,417.19,58.2,54.2,0.460,407375.0,407375.0,30269,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240741,507066.00
05/14/2016 11:45,2,1.385,ACTIVE,212.16,368.50,59.986,1463240703,"274151322000087","219011344069620",34.01,14.00,0,334.84,393.75,47.7,44.1,0.309,640200.8,640200.8,24068,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463240742,507067.00
05/14/2016 12:00,2,0.625,ACTIVE,214.41,385.93,60.028,1463241603,"201051344000645","219011344069620",35.92,6.00,0,338.44,398.56,22.7,20.0,0.146,407028.9,407028.9,30414,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241604,507068.00
05/14/2016 12:00,2,0.953,ACTIVE,211.93,376.31,59.991,1463241603,"274151322000085","219011344069620",34.89,12.30,0,332.13,388.34,33.6,30.5,0.212,668581.0,668581.0,23992,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241605,507069.00
05/14/2016 12:00,2,1.643,ACTIVE,214.41,388.04,59.991,1463241603,"201051344000633","219011344069620",35.13,6.70,0,338.14,409.98,58.5,54.5,0.477,398008.9,398008.9,30885,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241606,507070.00
05/14/2016 12:00,2,0.439,ACTIVE,214.19,383.23,59.981,1463241603,"201051344000469","219011344069620",35.74,5.00,0,337.54,389.24,15.9,13.5,0.080,399380.7,399380.7,30820,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241607,507071.00
05/14/2016 12:00,2,3.094,ACTIVE,213.06,356.18,59.996,1463241603,"201051344000646","219011344069620",20.73,9.00,0,333.93,381.42,65.0,60.8,0.544,403162.3,403162.3,35380,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241608,507072.00
05/14/2016 12:00,2,2.943,ACTIVE,211.70,354.07,59.986,1463241603,"274151322000052","219011344069620",31.35,15.80,0,335.14,385.93,93.5,88.3,0.371,680550.1,680550.1,24214,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241609,507073.00
05/14/2016 12:00,2,3.160,ACTIVE,213.51,356.78,59.991,1463241603,"201051344000585","219011344069620",20.85,9.00,0,334.54,383.23,66.8,62.5,0.548,409609.9,409609.9,35387,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241610,507074.00
05/14/2016 12:00,2,2.910,ACTIVE,213.06,361.29,59.959,1463241603,"201051344001230","219011344069620",32.70,10.30,0,324.62,403.07,96.4,91.1,0.442,406875.2,406875.2,35184,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241611,507075.00
05/14/2016 12:00,2,1.748,ACTIVE,213.96,350.17,59.991,1463241603,"201051344000582","219011344069620",22.96,6.70,0,336.04,368.50,40.5,37.2,0.318,400352.2,400352.2,35356,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241612,507076.00
05/14/2016 12:00,2,3.100,ACTIVE,212.83,353.77,59.996,1463241603,"201051344000955","219011344069620",31.87,10.30,0,328.22,397.66,100.0,94.6,0.468,412441.1,412441.1,35288,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241613,507077.00
