ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 12:00,2,1.721,ACTIVE,212.16,479.41,59.996,1463241603,"274151322000094","219011344069620",44.13,14.00,0,453.56,495.04,76.9,72.3,0.530,548335.8,548335.8,25227,0,0,0,L,1151911521,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241614,507078.00
05/14/2016 12:00,2,2.621,ACTIVE,214.19,369.10,59.959,1463241603,"201051344000579","219011344069620",33.70,10.00,0,356.48,410.58,89.3,84.3,0.420,413175.0,413175.0,10896,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241615,507079.00
05/14/2016 12:00,2,2.119,ACTIVE,213.06,386.23,59.996,1463241603,"201051344000890","219011344069620",34.71,10.00,0,357.68,412.98,74.3,69.8,0.583,409585.8,409585.8,35307,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241616,507080.00
05/14/2016 12:00,2,2.871,ACTIVE,213.29,355.28,59.991,1463241603,"201051344000438","219011344069620",21.75,7.70,0,331.83,380.52,63.3,59.2,0.521,411701.0,411701.0,35315,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241617,507081.00
05/14/2016 12:00,2,2.527,ACTIVE,213.29,354.37,59.991,1463241603,"201051344000417","219011344069620",22.03,9.00,0,333.63,376.62,56.5,52.6,0.473,404420.4,404420.4,35470,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241618,507082.00
05/14/2016 12:00,2,1.609,ACTIVE,211.93,387.14,59.986,1463241603,"274151322000083","219011344069620",34.69,13.30,0,334.54,396.75,56.4,52.5,0.393,674432.3,674432.3,24288,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241619,507083.00
05/14/2016 12:00,2,1.680,ACTIVE,212.61,384.43,59.991,1463241603,"274151322000076","219011344069620",35.05,13.30,0,336.34,403.97,59.5,55.5,0.420,717933.4,717933.4,24283,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241620,507084.00
05/14/2016 12:00,2,2.238,ACTIVE,213.51,388.04,59.996,1463241603,"201051344000868","219011344069620",34.63,5.50,0,357.98,415.99,78.5,73.9,0.654,398409.3,398409.3,30546,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241621,507085.00
05/14/2016 12:00,2,0.414,ACTIVE,211.70,379.02,59.991,1463241603,"274151322000095","219011344069620",35.46,12.00,0,336.34,389.84,14.9,12.5,0.084,710626.5,710626.5,24194,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241622,507086.00
05/14/2016 12:00,2,0.496,ACTIVE,214.19,369.40,59.996,1463241603,"201051344000988","219011344069620",34.11,7.30,0,336.94,391.04,17.2,14.6,0.102,395665.9,395665.9,30841,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241623,507087.00
05/14/2016 12:00,2,2.439,ACTIVE,213.29,353.47,59.991,1463241603,"201051344001025","219011344069620",22.38,7.30,0,334.54,378.12,55.5,51.6,0.442,409424.5,409424.5,35360,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241624,507088.00
05/14/2016 12:00,2,0.762,ACTIVE,213.96,382.33,59.991,1463241603,"201051344000458","219011344069620",35.42,8.00,0,336.94,397.96,27.4,24.6,0.194,406369.2,406369.2,30764,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241625,507089.00
05/14/2016 12:00,2,1.068,ACTIVE,214.64,389.54,60.002,1463241603,"201051344000853","219011344069620",35.86,7.00,0,338.74,403.97,38.9,35.6,0.296,404893.5,404893.5,30362,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241625,507090.00
05/14/2016 12:00,2,2.285,ACTIVE,213.29,382.03,60.002,1463241603,"201051344000685","219011344069620",33.89,8.00,0,333.63,411.18,78.6,73.9,0.672,411197.7,411197.7,35197,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241626,507091.00
05/14/2016 12:00,2,2.953,ACTIVE,213.51,359.78,60.002,1463241603,"201051344000917","219011344069620",32.52,11.70,0,323.41,398.86,97.3,92.0,0.446,408109.4,408109.4,35197,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241627,507092.00
05/14/2016 12:00,2,2.844,ACTIVE,213.51,364.29,59.991,1463241603,"201051344001145","219011344069620",33.02,9.30,0,345.66,410.88,95.3,90.1,0.433,413287.0,413287.0,35051,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241628,507093.00
05/14/2016 12:00,2,3.047,ACTIVE,213.74,356.18,59.996,1463241603,"201051344000651","219011344069620",21.19,6.30,0,335.74,381.73,65.5,61.3,0.530,405468.4,405468.4,35417,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241629,507094.00
05/14/2016 12:00,2,2.967,ACTIVE,211.48,342.95,60.002,1463241603,"274151322000088","219011344069620",30.36,15.50,0,330.33,379.02,91.2,86.1,0.345,652364.4,652364.4,23956,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241630,507095.00
05/14/2016 12:00,2,1.920,ACTIVE,212.61,465.58,59.996,1463241603,"274151322000068","219011344069620",43.61,18.00,0,413.29,492.94,85.1,80.2,0.309,548010.2,548010.2,25435,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241631,507096.00
05/14/2016 12:00,2,3.195,ACTIVE,213.06,355.58,59.996,1463241603,"201051344001135","219011344069620",20.67,8.00,0,333.33,382.03,67.0,62.7,0.552,401606.2,401606.2,35357,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241632,507097.00
05/14/2016 12:00,2,3.104,ACTIVE,213.06,362.19,59.996,1463241603,"201051344000594","219011344069620",32.66,10.00,0,329.43,405.77,102.7,97.2,0.464,410002.5,410002.5,30806,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241633,507098.00
05/14/2016 12:00,2,2.273,ACTIVE,213.51,351.97,60.018,1463241603,"201051344001203","219011344069620",22.62,7.70,0,335.74,374.81,52.1,48.4,0.433,408442.1,408442.1,35380,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241634,507099.00
05/14/2016 12:00,2,1.734,ACTIVE,211.93,380.52,60.002,1463241603,"274151322000054","219011344069620",33.99,13.70,0,333.93,393.45,59.6,55.6,0.402,666441.9,666441.9,23988,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241635,507100.00
05/14/2016 12:00,2,2.867,ACTIVE,213.96,367.30,60.007,1463241603,"201051344000867","219011344069620",33.44,8.00,0,331.53,404.57,97.0,91.7,0.446,397707.2,397707.2,30808,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241636,507101.00
05/14/2016 12:00,2,2.320,ACTIVE,213.29,377.52,59.996,1463241603,"201051344001093","219011344069620",34.49,9.70,0,355.88,415.99,81.3,76.5,0.349,407154.3,407154.3,35245,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241637,507102.00
05/14/2016 12:00,2,2.947,ACTIVE,213.96,367.00,60.012,1463241603,"201051344000900","219011344069620",33.16,8.00,0,330.33,405.77,99.0,93.6,0.460,413235.4,413235.4,30192,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241638,507103.00
05/14/2016 12:00,2,1.846,ACTIVE,213.96,389.24,60.007,1463241603,"201051344000648","219011344069620",35.19,5.50,0,362.49,413.59,65.5,61.3,0.530,405412.0,405412.0,30493,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241638,507104.00
05/14/2016 12:00,2,2.383,ACTIVE,213.96,376.31,60.044,1463241603,"201051344000569","219011344069620",34.45,8.00,0,360.38,415.69,83.1,78.3,0.380,414395.7,414395.7,30124,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241639,507105.00
05/14/2016 12:00,2,0.475,ACTIVE,213.96,379.32,60.012,1463241603,"201051344000983","219011344069620",35.38,6.70,0,337.24,392.55,17.1,14.5,0.097,405988.1,405988.1,30597,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241640,507106.00
05/14/2016 12:00,2,2.031,ACTIVE,214.19,383.23,60.039,1463241603,"201051344001158","219011344069620",34.39,7.00,0,337.84,413.29,70.8,66.4,0.597,400471.5,400471.5,30862,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241641,507107.00
05/14/2016 12:00,2,2.084,ACTIVE,214.19,389.84,60.007,1463241603,"201051344000576","219011344069620",35.05,6.00,0,361.29,416.59,74.0,69.5,0.588,407388.1,407388.1,30270,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241642,507108.00
05/14/2016 12:00,2,1.729,ACTIVE,211.93,369.10,60.002,1463241603,"274151322000087","219011344069620",33.91,14.70,0,335.44,392.55,59.5,55.5,0.389,640211.2,640211.2,24069,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463241643,507109.00
05/14/2016 12:15,2,0.605,ACTIVE,214.19,380.22,59.996,1463242503,"201051344000645","219011344069620",35.36,6.70,0,366.40,419.30,21.6,19.0,0.137,407036.2,407036.2,30415,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242505,507110.00
05/14/2016 12:15,2,1.023,ACTIVE,212.38,364.29,59.981,1463242503,"274151322000085","219011344069620",33.28,13.70,0,335.14,406.67,34.5,31.4,0.225,668592.5,668592.5,23993,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242505,507111.00
05/14/2016 12:15,2,1.789,ACTIVE,214.19,373.61,60.002,1463242503,"201051344000633","219011344069620",33.40,8.50,0,337.24,419.90,60.5,56.5,0.504,398028.7,398028.7,30886,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242506,507112.00
05/14/2016 12:15,2,0.357,ACTIVE,213.96,356.18,59.933,1463242503,"201051344000469","219011344069620",32.94,6.30,0,336.94,404.57,11.9,9.6,0.049,399384.7,399384.7,30821,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242507,507113.00
05/14/2016 12:15,2,2.402,ACTIVE,212.83,358.88,59.991,1463242503,"201051344000646","219011344069620",30.77,12.00,0,318.61,400.66,74.9,70.3,0.632,403185.5,403185.5,35381,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242508,507114.00
05/14/2016 12:15,2,2.328,ACTIVE,211.93,353.17,60.007,1463242503,"274151322000052","219011344069620",30.61,19.00,0,329.73,387.44,72.1,67.7,0.513,680578.4,680578.4,24215,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242509,507115.00
05/14/2016 12:15,2,2.383,ACTIVE,213.51,359.78,59.975,1463242503,"201051344000585","219011344069620",31.43,11.70,0,317.70,390.44,75.8,71.3,0.632,409631.8,409631.8,35388,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242510,507116.00
05/14/2016 12:15,2,2.357,ACTIVE,212.83,356.48,59.970,1463242503,"201051344001230","219011344069620",30.73,13.00,0,318.91,428.01,73.4,68.9,0.605,406903.6,406903.6,35185,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242511,507117.00
05/14/2016 12:15,2,2.303,ACTIVE,213.74,353.17,59.986,1463242503,"201051344000582","219011344069620",20.73,8.50,0,335.44,419.30,48.3,44.7,0.384,400368.5,400368.5,35357,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242512,507118.00
05/14/2016 12:15,2,2.436,ACTIVE,212.61,358.88,59.975,1463242503,"201051344000955","219011344069620",30.81,13.00,0,317.10,404.27,76.0,71.4,0.641,412471.0,412471.0,35289,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242513,507119.00
05/14/2016 12:15,2,1.447,ACTIVE,212.16,450.26,60.002,1463242503,"274151322000094","219011344069620",42.24,18.30,0,413.89,497.14,61.6,57.5,0.429,548360.7,548360.7,25228,0,0,0,L,1151911521,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242514,507120.00
05/14/2016 12:15,2,2.469,ACTIVE,214.19,350.17,59.981,1463242503,"201051344000579","219011344069620",31.01,12.70,0,338.74,412.38,77.6,73.0,0.358,413203.9,413203.9,10897,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242515,507121.00
05/14/2016 12:15,2,1.510,ACTIVE,212.83,375.71,59.928,1463242503,"201051344000890","219011344069620",34.05,11.70,0,347.46,417.49,52.2,48.5,0.402,409606.9,409606.9,35308,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242516,507122.00
05/14/2016 12:15,2,2.455,ACTIVE,213.51,352.87,59.944,1463242503,"201051344000438","219011344069620",20.20,10.00,0,318.00,390.44,50.2,46.6,0.407,411720.1,411720.1,35316,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242517,507123.00
05/14/2016 12:15,2,2.303,ACTIVE,213.51,351.37,59.917,1463242503,"201051344000417","219011344069620",20.67,10.30,0,318.61,392.25,48.3,44.7,0.398,404436.7,404436.7,35471,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242518,507124.00
05/14/2016 12:15,2,1.514,ACTIVE,211.93,367.90,59.981,1463242503,"274151322000083","219011344069620",33.56,16.00,0,351.07,405.17,51.3,47.6,0.367,674450.7,674450.7,24289,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242519,507125.00
05/14/2016 12:15,2,2.213,ACTIVE,212.61,360.08,59.981,1463242503,"274151322000076","219011344069620",32.32,18.00,0,337.24,407.27,72.4,68.0,0.517,717957.5,717957.5,24284,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242520,507126.00
05/14/2016 12:15,2,2.189,ACTIVE,213.74,366.10,59.991,1463242503,"201051344000868","219011344069620",32.44,8.00,0,324.62,417.19,71.9,67.4,0.583,398435.5,398435.5,30547,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242521,507127.00
05/14/2016 12:15,2,0.334,ACTIVE,211.93,377.52,59.970,1463242503,"274151322000095","219011344069620",35.19,12.70,0,336.64,403.67,11.9,9.6,0.062,710630.5,710630.5,24195,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242521,507128.00
05/14/2016 12:15,2,0.414,ACTIVE,213.51,373.01,59.970,1463242503,"201051344000988","219011344069620",34.63,8.00,0,338.14,409.98,14.6,12.2,0.084,395670.7,395670.7,30842,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242522,507129.00
05/14/2016 12:15,2,1.879,ACTIVE,213.29,349.56,60.034,1463242503,"201051344001025","219011344069620",21.83,9.30,0,320.11,391.04,41.5,38.1,0.331,409440.4,409440.4,35361,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242523,507130.00
05/14/2016 12:15,2,0.703,ACTIVE,213.74,379.62,59.996,1463242503,"201051344000458","219011344069620",35.17,9.00,0,367.60,420.50,24.9,22.2,0.164,406377.3,406377.3,30765,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242524,507131.00
05/14/2016 12:15,2,1.205,ACTIVE,214.41,380.22,59.975,1463242503,"201051344000853","219011344069620",34.79,8.00,0,359.78,427.11,42.5,39.1,0.327,404906.5,404906.5,30363,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242525,507132.00
05/14/2016 12:15,2,2.068,ACTIVE,213.29,366.70,59.986,1463242503,"201051344000685","219011344069620",32.56,11.00,0,329.43,415.39,68.3,64.0,0.583,411221.9,411221.9,35198,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242526,507133.00
05/14/2016 12:15,2,2.135,ACTIVE,213.29,361.59,59.991,1463242503,"201051344000917","219011344069620",32.07,13.30,0,327.02,411.48,69.3,65.0,0.566,408137.7,408137.7,35198,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242527,507134.00
05/14/2016 12:15,2,2.246,ACTIVE,213.06,359.18,59.981,1463242503,"201051344001145","219011344069620",31.65,11.70,0,320.71,409.38,71.9,67.5,0.601,413315.6,413315.6,35052,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242528,507135.00
05/14/2016 12:15,2,2.455,ACTIVE,213.29,353.17,60.007,1463242503,"201051344000651","219011344069620",20.08,8.00,0,320.71,390.74,50.0,46.3,0.398,405487.6,405487.6,35418,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242529,507136.00
05/14/2016 12:15,2,2.207,ACTIVE,211.48,347.16,59.975,1463242503,"274151322000088","219011344069620",29.66,17.30,0,329.73,386.53,66.3,62.1,0.451,652391.2,652391.2,23957,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242530,507137.00
05/14/2016 12:15,2,1.555,ACTIVE,212.61,428.91,59.986,1463242503,"274151322000068","219011344069620",40.12,21.30,0,418.70,479.11,63.3,59.1,0.429,548035.2,548035.2,25436,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242531,507138.00
05/14/2016 12:15,2,2.352,ACTIVE,212.83,357.68,59.991,1463242503,"201051344001135","219011344069620",30.93,11.30,0,320.41,406.07,73.6,69.1,0.605,401634.0,401634.0,35358,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242532,507139.00
05/14/2016 12:15,2,2.451,ACTIVE,213.29,359.48,59.981,1463242503,"201051344000594","219011344069620",30.85,12.30,0,318.30,412.38,76.7,72.1,0.619,410032.5,410032.5,30807,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242533,507140.00
05/14/2016 12:15,2,1.338,ACTIVE,213.51,376.92,59.928,1463242503,"201051344001203","219011344069620",34.37,9.70,0,313.20,418.39,46.8,43.2,0.367,408457.9,408457.9,35381,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242534,507141.00
05/14/2016 12:15,2,1.822,ACTIVE,211.93,362.79,59.954,1463242503,"274151322000054","219011344069620",31.91,16.70,0,336.04,398.86,59.0,55.0,0.407,666462.5,666462.5,23989,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242535,507142.00
05/14/2016 12:15,2,2.137,ACTIVE,213.74,364.89,59.981,1463242503,"201051344000867","219011344069620",32.38,10.30,0,324.92,416.29,70.1,65.7,0.575,397735.4,397735.4,30809,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242536,507143.00
05/14/2016 12:15,2,2.117,ACTIVE,213.29,367.00,59.975,1463242503,"201051344001093","219011344069620",32.58,12.00,0,324.92,415.39,70.0,65.6,0.561,407180.2,407180.2,35246,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242536,507144.00
05/14/2016 12:15,2,2.195,ACTIVE,213.51,367.30,59.991,1463242503,"201051344000900","219011344069620",32.50,9.30,0,325.82,415.69,72.3,67.9,0.605,413264.2,413264.2,30193,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242537,507145.00
05/14/2016 12:15,2,1.709,ACTIVE,213.96,375.41,60.002,1463242503,"201051344000648","219011344069620",33.81,7.30,0,339.65,420.50,58.6,54.7,0.468,405432.3,405432.3,30494,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242538,507146.00
05/14/2016 12:15,2,2.336,ACTIVE,213.96,362.79,59.991,1463242503,"201051344000569","219011344069620",31.93,11.00,0,322.81,418.70,75.6,71.1,0.628,414422.7,414422.7,30125,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242539,507147.00
05/14/2016 12:15,2,0.418,ACTIVE,213.74,379.62,59.996,1463242503,"201051344000983","219011344069620",35.40,7.30,0,338.74,409.08,15.0,12.5,0.080,405992.8,405992.8,30598,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242540,507148.00
05/14/2016 12:15,2,2.197,ACTIVE,213.96,361.29,60.018,1463242503,"201051344001158","219011344069620",31.93,10.00,0,323.11,415.99,71.2,66.8,0.597,400495.9,400495.9,30863,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242541,507149.00
05/14/2016 12:15,2,2.035,ACTIVE,214.41,372.11,59.986,1463242503,"201051344000576","219011344069620",33.16,7.70,0,336.04,418.39,68.5,64.2,0.552,407411.7,407411.7,30271,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242542,507150.00
05/14/2016 12:15,2,1.703,ACTIVE,211.93,354.07,59.975,1463242503,"274151322000087","219011344069620",32.16,17.50,0,338.14,398.86,55.5,51.7,0.380,640230.2,640230.2,24070,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463242543,507151.00
05/14/2016 12:30,2,0.756,ACTIVE,215.77,386.53,59.981,1463243404,"201051344000645","219011344069620",35.86,6.70,0,338.74,428.01,27.5,24.6,0.181,407043.8,407043.8,30416,0,0,0,L,1122011218,0,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243406,507152.00
05/14/2016 12:30,2,2.016,ACTIVE,212.61,365.49,59.981,1463243404,"274151322000085","219011344069620",32.92,15.80,0,345.36,403.67,67.3,63.0,0.460,668608.5,668608.5,23994,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243406,507153.00
05/14/2016 12:30,2,3.258,ACTIVE,215.54,361.29,59.975,1463243404,"201051344000633","219011344069620",32.60,10.30,0,343.25,426.51,107.6,101.9,0.504,398055.3,398055.3,30887,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243407,507154.00
05/14/2016 12:30,2,0.602,ACTIVE,215.54,379.92,59.996,1463243404,"201051344000469","219011344069620",35.27,7.00,0,337.54,417.79,21.5,18.8,0.137,399389.7,399389.7,30822,0,0,0,L,1122011218,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243408,507155.00
05/14/2016 12:30,2,3.666,ACTIVE,213.96,351.37,59.970,1463243404,"201051344000646","219011344069620",30.49,14.00,0,332.13,420.80,113.2,107.3,0.548,403216.0,403216.0,35382,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243409,507156.00
05/14/2016 12:30,2,3.508,ACTIVE,212.38,351.07,59.965,1463243404,"274151322000052","219011344069620",30.34,21.50,0,330.33,395.85,107.7,102.0,0.429,680607.3,680607.3,24216,0,0,0,L,1151911521,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243410,507157.00
05/14/2016 12:30,2,3.670,ACTIVE,214.87,352.87,59.981,1463243404,"201051344000585","219011344069620",31.05,14.00,0,335.44,419.30,115.4,109.5,0.539,409662.8,409662.8,35389,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243411,507158.00
05/14/2016 12:30,2,3.613,ACTIVE,213.96,351.97,59.986,1463243404,"201051344001230","219011344069620",30.79,14.70,0,331.53,420.20,112.6,106.8,0.508,406934.1,406934.1,35186,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243412,507159.00
05/14/2016 12:30,2,3.209,ACTIVE,215.09,357.38,59.965,1463243404,"201051344000582","219011344069620",32.12,11.30,0,335.44,394.05,104.5,99.0,0.473,400389.0,400389.0,35358,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243413,507160.00
05/14/2016 12:30,2,3.682,ACTIVE,213.96,349.86,59.981,1463243404,"201051344000955","219011344069620",30.67,15.30,0,332.13,419.60,114.4,108.5,0.539,412502.0,412502.0,35290,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243414,507161.00
05/14/2016 12:30,2,0.260,ALERT,212.83,492.34,59.970,1463243404,"274151322000094","219011344069620",47.31,17.00,0,300.57,521.19,12.3,10.0,0.057,548370.1,548370.1,25229,0,0,0,L,1151911521,0,121.78,122.91,0001,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243416,507162.00
05/14/2016 12:30,2,3.723,ACTIVE,215.54,355.28,59.944,1463243404,"201051344000579","219011344069620",30.95,14.30,0,323.11,427.41,116.7,110.7,0.552,413235.3,413235.3,10898,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243417,507163.00
05/14/2016 12:30,2,3.367,ACTIVE,213.96,356.18,59.975,1463243404,"201051344000890","219011344069620",32.10,13.70,0,332.13,422.30,109.5,103.8,0.495,409629.5,409629.5,35309,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243418,507164.00
05/14/2016 12:30,2,3.678,ACTIVE,214.41,360.08,59.944,1463243404,"201051344000438","219011344069620",20.32,11.70,0,318.30,395.25,75.7,71.2,0.619,411740.4,411740.4,35317,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243419,507165.00
05/14/2016 12:30,2,3.697,ACTIVE,214.64,359.18,59.970,1463243404,"201051344000417","219011344069620",19.88,12.00,0,318.00,393.45,74.5,70.0,0.632,404456.3,404456.3,35472,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243419,507166.00
05/14/2016 12:30,2,2.912,ACTIVE,212.38,357.08,59.975,1463243404,"274151322000083","219011344069620",32.62,19.80,0,344.45,400.96,96.0,90.8,0.376,674474.8,674474.8,24290,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243420,507167.00
05/14/2016 12:30,2,3.652,ACTIVE,213.06,356.18,59.959,1463243404,"274151322000076","219011344069620",31.09,21.50,0,332.73,402.16,114.9,109.0,0.446,717988.4,717988.4,24285,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243421,507168.00
05/14/2016 12:30,2,3.357,ACTIVE,214.87,361.29,59.986,1463243404,"201051344000868","219011344069620",32.54,9.00,0,338.44,426.21,110.5,104.8,0.508,398465.3,398465.3,30548,0,0,0,L,1122011218,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243422,507169.00
05/14/2016 12:30,2,0.588,ACTIVE,212.16,380.82,59.970,1463243404,"274151322000095","219011344069620",35.54,13.30,0,332.73,410.88,21.2,18.6,0.128,710635.3,710635.3,24196,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243423,507170.00
05/14/2016 12:30,2,0.818,ACTIVE,215.09,379.32,59.959,1463243404,"201051344000988","219011344069620",34.93,8.50,0,343.25,420.20,29.1,26.1,0.217,395676.8,395676.8,30843,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243424,507171.00
05/14/2016 12:30,2,3.549,ACTIVE,214.64,358.88,59.975,1463243404,"201051344001025","219011344069620",20.67,11.00,0,321.61,389.54,74.3,69.8,0.597,409458.9,409458.9,35362,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243425,507172.00
05/14/2016 12:30,2,1.682,ACTIVE,215.54,381.42,59.975,1463243404,"201051344000458","219011344069620",34.45,10.00,0,338.14,431.62,58.6,54.7,0.491,406389.1,406389.1,30766,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243426,507173.00
05/14/2016 12:30,2,2.828,ACTIVE,215.77,371.21,59.975,1463243404,"201051344000853","219011344069620",33.81,10.30,0,354.37,424.71,97.0,91.7,0.442,404928.0,404928.0,30364,0,0,0,L,1122011218,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243427,507174.00
05/14/2016 12:30,2,3.598,ACTIVE,214.19,352.27,59.959,1463243404,"201051344000685","219011344069620",31.11,13.00,0,335.14,425.01,113.4,107.5,0.548,411251.1,411251.1,35199,0,0,0,L,1122011218,0,123.59,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243428,507175.00
05/14/2016 12:30,2,2.994,ACTIVE,214.64,365.49,59.975,1463243404,"201051344000917","219011344069620",33.14,15.00,0,339.04,425.91,100.5,95.1,0.464,408166.0,408166.0,35199,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243429,507176.00
05/14/2016 12:30,2,3.535,ACTIVE,214.19,352.27,59.975,1463243404,"201051344001145","219011344069620",31.35,13.00,0,334.54,420.80,112.3,106.5,0.521,413346.1,413346.1,35053,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243430,507177.00
05/14/2016 12:30,2,3.701,ACTIVE,214.64,359.18,60.002,1463243404,"201051344000651","219011344069620",20.16,9.70,0,319.81,394.95,75.6,71.0,0.605,405508.1,405508.1,35419,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243430,507178.00
05/14/2016 12:30,2,3.361,ACTIVE,212.38,348.96,59.965,1463243404,"274151322000088","219011344069620",29.58,19.50,0,331.23,393.75,100.7,95.2,0.371,652418.9,652418.9,23958,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243431,507179.00
05/14/2016 12:30,2,0.268,ALERT,213.06,493.84,59.981,1463243404,"274151322000068","219011344069620",47.33,18.70,0,388.34,517.58,13.0,10.6,0.057,548044.4,548044.4,25437,0,0,0,L,1151911521,0,122.23,122.91,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243433,507180.00
05/14/2016 12:30,2,3.611,ACTIVE,214.41,351.67,59.938,1463243404,"201051344001135","219011344069620",30.53,13.70,0,333.63,420.50,111.6,105.8,0.521,401664.8,401664.8,35359,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243434,507181.00
05/14/2016 12:30,2,3.703,ACTIVE,214.41,353.17,59.970,1463243404,"201051344000594","219011344069620",30.83,14.00,0,334.54,422.00,115.7,109.7,0.535,410064.3,410064.3,30808,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243435,507182.00
05/14/2016 12:30,2,3.000,ACTIVE,214.64,363.09,59.965,1463243404,"201051344001203","219011344069620",32.98,11.00,0,348.36,424.71,100.2,94.8,0.460,408476.3,408476.3,35382,0,0,0,L,1122011218,0,123.59,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243436,507183.00
05/14/2016 12:30,2,3.295,ACTIVE,212.61,349.26,59.965,1463243404,"274151322000054","219011344069620",30.18,20.30,0,330.93,393.75,100.7,95.3,0.380,666489.1,666489.1,23990,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243437,507184.00
05/14/2016 12:30,2,2.906,ACTIVE,215.32,366.40,59.996,1463243404,"201051344000867","219011344069620",33.20,11.30,0,343.55,425.31,97.8,92.5,0.446,397763.6,397763.6,30810,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243438,507185.00
05/14/2016 12:30,2,3.322,ACTIVE,214.41,358.58,59.975,1463243404,"201051344001093","219011344069620",32.28,14.30,0,335.14,427.11,108.6,102.9,0.491,407209.8,407209.8,35247,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243439,507186.00
05/14/2016 12:30,2,3.613,ACTIVE,214.87,354.07,59.965,1463243404,"201051344000900","219011344069620",31.41,10.70,0,338.44,428.01,115.0,109.0,0.535,413294.8,413294.8,30194,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243440,507187.00
05/14/2016 12:30,2,2.289,ACTIVE,215.09,375.41,59.965,1463243404,"201051344000648","219011344069620",34.37,9.30,0,353.77,426.21,79.7,75.0,0.358,405455.3,405455.3,30495,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243441,507188.00
05/14/2016 12:30,2,3.637,ACTIVE,215.32,353.47,59.981,1463243404,"201051344000569","219011344069620",31.29,13.00,0,335.74,427.11,115.2,109.3,0.535,414454.5,414454.5,30126,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243442,507189.00
05/14/2016 12:30,2,0.713,ACTIVE,215.32,385.03,59.944,1463243404,"201051344000983","219011344069620",35.72,8.50,0,338.14,419.30,25.8,22.9,0.186,405998.8,405998.8,30599,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243443,507190.00
05/14/2016 12:30,2,3.641,ACTIVE,215.54,354.07,59.949,1463243404,"201051344001158","219011344069620",30.47,12.00,0,336.34,426.21,112.5,106.6,0.526,400527.0,400527.0,30864,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243444,507191.00
05/14/2016 12:30,2,3.172,ACTIVE,215.54,362.79,59.981,1463243404,"201051344000576","219011344069620",32.74,9.70,0,343.25,428.31,105.2,99.6,0.477,407441.6,407441.6,30272,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243445,507192.00
05/14/2016 12:30,2,3.201,ACTIVE,212.38,350.77,59.981,1463243404,"274151322000087","219011344069620",30.24,22.00,0,332.13,391.04,97.9,92.6,0.371,640256.4,640256.4,24071,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463243445,507193.00
05/14/2016 12:45,2,1.486,ACTIVE,214.19,349.26,59.981,1463244303,"201051344000645","219011344069620",22.52,6.00,0,339.04,399.16,33.8,30.7,0.247,407049.3,407049.3,30417,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244304,507194.00
05/14/2016 12:45,2,1.469,ACTIVE,212.16,360.08,59.986,1463244303,"274151322000085","219011344069620",33.06,14.30,0,334.84,386.83,49.1,45.5,0.331,668618.3,668618.3,23995,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244305,507195.00
05/14/2016 12:45,2,2.109,ACTIVE,213.96,369.40,59.975,1463244303,"201051344000633","219011344069620",32.78,7.70,0,327.32,399.76,70.1,65.7,0.592,398070.4,398070.4,30888,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244306,507196.00
05/14/2016 12:45,2,0.434,ACTIVE,213.96,383.83,60.023,1463244303,"201051344000469","219011344069620",35.86,6.00,0,337.54,393.75,15.9,13.5,0.080,399392.6,399392.6,30823,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244306,507197.00
05/14/2016 12:45,2,2.221,ACTIVE,212.38,357.38,59.975,1463244303,"201051344000646","219011344069620",31.37,11.70,0,319.21,389.84,70.6,66.2,0.597,403231.4,403231.4,35383,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244307,507198.00
05/14/2016 12:45,2,2.113,ACTIVE,211.48,350.17,59.996,1463244303,"274151322000052","219011344069620",31.05,16.70,0,327.92,378.12,66.5,62.3,0.451,680622.0,680622.0,24217,0,0,0,L,1151911521,0,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244308,507199.00
05/14/2016 12:45,2,2.275,ACTIVE,213.06,358.58,59.991,1463244303,"201051344000585","219011344069620",31.51,11.70,0,320.11,389.84,72.7,68.2,0.605,409678.6,409678.6,35390,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244309,507200.00
05/14/2016 12:45,2,2.195,ACTIVE,212.38,357.38,59.986,1463244303,"201051344001230","219011344069620",31.47,11.70,0,319.81,388.64,70.0,65.7,0.575,406949.2,406949.2,35187,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244310,507201.00
05/14/2016 12:45,2,2.100,ACTIVE,213.51,363.99,59.986,1463244303,"201051344000582","219011344069620",32.20,9.00,0,323.41,396.15,68.4,64.1,0.548,400403.6,400403.6,35359,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244311,507202.00
05/14/2016 12:45,2,2.273,ACTIVE,212.38,357.38,59.959,1463244303,"201051344000955","219011344069620",31.25,12.00,0,318.30,388.64,71.9,67.5,0.605,412517.7,412517.7,35291,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244312,507203.00
05/14/2016 12:45,2,1.381,ALERT,211.70,457.77,59.970,1463244303,"274151322000094","219011344069620",42.20,16.00,0,395.55,515.18,59.2,55.2,0.407,548379.9,548379.9,25231,0,0,0,L,1151911521,0,121.10,122.46,0001,13,0,0,0,0,0,0,155,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244314,507204.00
05/14/2016 12:45,2,2.289,ACTIVE,213.74,360.38,59.975,1463244303,"201051344000579","219011344069620",31.83,11.30,0,321.31,393.45,73.8,69.3,0.614,413251.3,413251.3,10899,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244315,507205.00
05/14/2016 12:45,2,2.176,ACTIVE,212.38,364.89,60.028,1463244303,"201051344000890","219011344069620",32.36,11.30,0,326.12,394.05,71.3,66.9,0.570,409644.8,409644.8,35310,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244316,507206.00
05/14/2016 12:45,2,2.268,ACTIVE,212.83,351.37,59.949,1463244303,"201051344000438","219011344069620",20.85,10.00,0,334.84,390.14,47.9,44.3,0.393,411750.6,411750.6,35318,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244317,507207.00
05/14/2016 12:45,2,2.275,ACTIVE,212.83,351.97,59.975,1463244303,"201051344000417","219011344069620",20.63,10.70,0,334.84,389.54,47.6,44.0,0.384,404466.4,404466.4,35473,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244318,507208.00
05/14/2016 12:45,2,1.904,ACTIVE,211.70,363.69,59.975,1463244303,"274151322000083","219011344069620",32.46,15.80,0,334.84,388.04,62.6,58.5,0.446,674488.0,674488.0,24291,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244319,507209.00
05/14/2016 12:45,2,2.238,ACTIVE,212.61,358.58,59.970,1463244303,"274151322000076","219011344069620",31.57,16.00,0,329.73,380.82,71.5,67.1,0.508,718003.9,718003.9,24286,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244320,507210.00
05/14/2016 12:45,2,2.078,ACTIVE,213.29,370.00,59.986,1463244303,"201051344000868","219011344069620",32.92,6.30,0,323.11,399.76,69.3,65.0,0.561,398480.3,398480.3,30549,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244321,507211.00
05/14/2016 12:45,2,0.420,ACTIVE,211.25,385.33,59.954,1463244303,"274151322000095","219011344069620",35.98,13.30,0,336.34,391.34,15.4,13.0,0.097,710637.9,710637.9,24197,0,0,0,L,1151911521,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244322,507212.00
05/14/2016 12:45,2,0.736,ACTIVE,213.74,383.83,59.975,1463244303,"201051344000988","219011344069620",35.54,8.00,0,337.84,395.55,26.5,23.7,0.186,395681.4,395681.4,30844,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244323,507213.00
05/14/2016 12:45,2,2.320,ACTIVE,212.61,351.07,59.975,1463244303,"201051344001025","219011344069620",20.67,10.00,0,335.14,388.94,48.6,45.0,0.393,409469.1,409469.1,35363,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244323,507214.00
05/14/2016 12:45,2,1.367,ACTIVE,213.74,380.82,59.986,1463244303,"201051344000458","219011344069620",34.73,9.00,0,339.65,408.78,48.1,44.5,0.393,406398.3,406398.3,30767,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244324,507215.00
05/14/2016 12:45,2,2.066,ACTIVE,214.41,372.41,59.970,1463244303,"201051344000853","219011344069620",33.04,7.70,0,339.65,408.48,69.2,64.9,0.566,404942.1,404942.1,30365,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244325,507216.00
05/14/2016 12:45,2,2.271,ACTIVE,212.83,358.88,59.970,1463244303,"201051344000685","219011344069620",31.47,11.00,0,318.61,388.94,72.4,68.0,0.623,411266.5,411266.5,35200,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244326,507217.00
05/14/2016 12:45,2,1.641,ACTIVE,213.06,379.62,59.970,1463244303,"201051344000917","219011344069620",34.21,11.30,0,333.63,401.56,56.9,53.0,0.460,408178.7,408178.7,35200,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244327,507218.00
05/14/2016 12:45,2,2.240,ACTIVE,213.06,359.48,59.912,1463244303,"201051344001145","219011344069620",31.69,10.30,0,319.81,389.84,71.9,67.5,0.597,413361.0,413361.0,35054,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244328,507219.00
05/14/2016 12:45,2,2.168,ACTIVE,213.29,362.79,59.975,1463244303,"201051344000651","219011344069620",32.20,8.00,0,336.04,392.25,70.7,66.3,0.566,405518.4,405518.4,35420,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244329,507220.00
05/14/2016 12:45,2,2.090,ACTIVE,211.25,355.28,59.996,1463244303,"274151322000088","219011344069620",30.38,15.50,0,330.33,379.32,64.3,60.1,0.438,652432.4,652432.4,23959,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244330,507221.00
