ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 12:45,2,1.432,ALERT,212.38,447.85,59.965,1463244303,"274151322000068","219011344069620",42.26,17.50,0,391.34,514.88,61.1,57.0,0.407,548054.1,548054.1,25439,0,0,0,L,1151911521,0,121.78,122.46,0001,15,0,0,0,0,0,0,129,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244332,507222.00
05/14/2016 12:45,2,2.316,ACTIVE,212.61,357.38,59.970,1463244303,"201051344001135","219011344069620",31.13,11.30,0,319.51,389.24,73.1,68.6,0.601,401680.0,401680.0,35360,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244332,507223.00
05/14/2016 12:45,2,2.365,ACTIVE,213.29,360.99,59.965,1463244303,"201051344000594","219011344069620",31.69,11.00,0,317.70,392.85,75.8,71.3,0.614,410080.1,410080.1,30809,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244333,507224.00
05/14/2016 12:45,2,2.023,ACTIVE,213.06,370.60,60.023,1463244303,"201051344001203","219011344069620",33.16,9.70,0,326.72,399.76,67.9,63.6,0.570,408490.2,408490.2,35383,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244334,507225.00
05/14/2016 12:45,2,2.123,ACTIVE,211.25,355.28,59.970,1463244303,"274151322000054","219011344069620",30.73,15.80,0,329.73,378.12,66.1,61.9,0.455,666502.8,666502.8,23991,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244335,507226.00
05/14/2016 12:45,2,1.750,ACTIVE,213.74,378.72,60.012,1463244303,"201051344000867","219011344069620",34.19,9.00,0,335.74,402.77,60.6,56.6,0.486,397776.5,397776.5,30811,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244336,507227.00
05/14/2016 12:45,2,2.178,ACTIVE,213.06,366.70,59.954,1463244303,"201051344001093","219011344069620",32.54,11.00,0,323.11,397.35,71.7,67.3,0.575,407224.6,407224.6,35248,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244337,507228.00
05/14/2016 12:45,2,2.322,ACTIVE,213.51,361.89,60.002,1463244303,"201051344000900","219011344069620",31.87,7.30,0,318.30,393.75,75.0,70.5,0.614,413310.1,413310.1,30195,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244338,507229.00
05/14/2016 12:45,2,1.494,ACTIVE,213.96,381.42,59.944,1463244303,"201051344000648","219011344069620",34.67,6.70,0,338.74,412.38,52.6,48.9,0.411,405466.1,405466.1,30496,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244339,507230.00
05/14/2016 12:45,2,2.389,ACTIVE,213.74,359.78,59.981,1463244303,"201051344000569","219011344069620",31.63,9.00,0,320.41,393.75,76.4,71.8,0.636,414470.2,414470.2,30127,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244340,507231.00
05/14/2016 12:45,2,0.527,ACTIVE,213.74,376.92,60.007,1463244303,"201051344000983","219011344069620",35.01,7.00,0,337.84,396.45,18.8,16.2,0.115,406002.3,406002.3,30600,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244341,507232.00
05/14/2016 12:45,2,2.354,ACTIVE,213.96,360.99,59.933,1463244303,"201051344001158","219011344069620",31.77,9.00,0,320.11,392.55,75.8,71.2,0.636,400542.4,400542.4,30865,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244341,507233.00
05/14/2016 12:45,2,2.076,ACTIVE,214.19,375.71,59.975,1463244303,"201051344000576","219011344069620",33.48,6.70,0,333.93,404.87,70.4,66.0,0.570,407455.6,407455.6,30273,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244343,507234.00
05/14/2016 12:45,2,2.150,ACTIVE,211.70,361.29,59.954,1463244303,"274151322000087","219011344069620",30.45,18.30,0,329.73,377.82,66.3,62.1,0.455,640269.7,640269.7,24072,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463244344,507235.00
05/14/2016 13:00,2,1.426,ACTIVE,213.96,349.56,60.023,1463245204,"201051344000645","219011344069620",22.30,6.00,0,321.91,397.35,32.2,29.2,0.243,407061.2,407061.2,30418,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245205,507236.00
05/14/2016 13:00,2,1.467,ACTIVE,211.48,361.89,59.986,1463245204,"274151322000085","219011344069620",32.26,15.00,0,333.93,393.45,48.0,44.4,0.318,668635.6,668635.6,23996,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245206,507237.00
05/14/2016 13:00,2,1.934,ACTIVE,213.74,357.98,59.996,1463245204,"201051344000633","219011344069620",31.63,9.30,0,320.71,409.08,62.0,57.9,0.517,398094.2,398094.2,30889,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245207,507238.00
05/14/2016 13:00,2,0.412,ACTIVE,213.74,377.52,60.044,1463245204,"201051344000469","219011344069620",35.23,6.00,0,336.94,412.38,14.8,12.3,0.071,399397.2,399397.2,30824,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245208,507239.00
05/14/2016 13:00,2,1.928,ACTIVE,212.61,355.88,59.991,1463245204,"201051344000646","219011344069620",30.95,12.30,0,318.30,405.17,60.5,56.5,0.508,403254.9,403254.9,35384,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245209,507240.00
05/14/2016 13:00,2,1.846,ACTIVE,211.48,348.06,59.970,1463245204,"274151322000052","219011344069620",30.75,17.50,0,328.82,384.73,57.5,53.5,0.393,680644.2,680644.2,24218,0,0,0,L,1151911521,0,120.65,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245210,507241.00
05/14/2016 13:00,2,1.967,ACTIVE,213.51,356.18,59.949,1463245204,"201051344000585","219011344069620",31.05,12.00,0,320.71,406.37,61.9,57.8,0.508,409702.6,409702.6,35391,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245211,507242.00
05/14/2016 13:00,2,1.877,ACTIVE,212.61,353.77,60.002,1463245204,"201051344001230","219011344069620",31.23,12.30,0,319.21,401.26,59.4,55.4,0.486,406972.5,406972.5,35188,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245212,507243.00
05/14/2016 13:00,2,1.740,ACTIVE,213.29,363.99,60.018,1463245204,"201051344000582","219011344069620",32.54,10.00,0,325.82,410.58,57.3,53.4,0.460,400426.2,400426.2,35360,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245213,507244.00
05/14/2016 13:00,2,1.951,ACTIVE,212.38,354.67,59.991,1463245204,"201051344000955","219011344069620",31.21,12.70,0,317.10,403.97,61.7,57.7,0.513,412541.5,412541.5,35292,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245214,507245.00
05/14/2016 13:00,2,1.170,ACTIVE,211.70,453.56,59.986,1463245204,"274151322000094","219011344069620",42.12,17.80,0,415.69,491.13,49.6,45.9,0.336,548399.6,548399.6,25233,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245215,507246.00
05/14/2016 13:00,2,1.959,ACTIVE,213.74,357.08,59.981,1463245204,"201051344000579","219011344069620",31.61,12.00,0,321.31,407.57,62.8,58.7,0.517,413275.6,413275.6,10900,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245215,507247.00
05/14/2016 13:00,2,1.922,ACTIVE,212.83,354.37,59.944,1463245204,"201051344000890","219011344069620",31.55,12.70,0,319.21,404.87,61.4,57.3,0.491,409668.4,409668.4,35311,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245216,507248.00
05/14/2016 13:00,2,1.867,ACTIVE,213.06,357.98,59.981,1463245204,"201051344000438","219011344069620",31.85,10.30,0,319.21,390.14,60.2,56.2,0.495,411766.6,411766.6,35319,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245217,507249.00
05/14/2016 13:00,2,1.965,ACTIVE,213.06,350.17,59.986,1463245204,"201051344000417","219011344069620",20.38,11.00,0,318.30,390.14,40.6,37.3,0.323,404481.8,404481.8,35474,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245218,507250.00
05/14/2016 13:00,2,1.732,ACTIVE,211.93,352.27,59.981,1463245204,"274151322000083","219011344069620",31.55,17.30,0,331.23,388.64,55.4,51.5,0.384,674509.0,674509.0,24292,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245219,507251.00
05/14/2016 13:00,2,1.900,ACTIVE,212.16,358.28,59.975,1463245204,"274151322000076","219011344069620",31.35,17.50,0,329.73,388.34,60.4,56.3,0.424,718027.6,718027.6,24287,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245220,507252.00
05/14/2016 13:00,2,1.754,ACTIVE,213.29,366.10,59.975,1463245204,"201051344000868","219011344069620",32.80,7.30,0,328.22,413.89,58.4,54.4,0.473,398503.0,398503.0,30550,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245221,507253.00
05/14/2016 13:00,2,0.434,ACTIVE,211.70,376.92,59.959,1463245204,"274151322000095","219011344069620",35.19,13.30,0,331.53,411.48,15.5,13.0,0.093,710643.1,710643.1,24198,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245222,507254.00
05/14/2016 13:00,2,0.791,ACTIVE,213.51,380.22,59.970,1463245204,"201051344000988","219011344069620",34.99,8.00,0,338.14,427.71,28.2,25.3,0.208,395690.6,395690.6,30845,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245223,507255.00
05/14/2016 13:00,2,1.943,ACTIVE,212.61,349.26,59.975,1463245204,"201051344001025","219011344069620",20.73,10.00,0,319.21,390.44,40.9,37.5,0.318,409484.7,409484.7,35364,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245224,507256.00
05/14/2016 13:00,2,1.533,ACTIVE,213.51,372.11,59.986,1463245204,"201051344000458","219011344069620",33.58,9.70,0,340.85,418.39,52.2,48.5,0.438,406415.8,406415.8,30768,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245225,507257.00
05/14/2016 13:00,2,1.924,ACTIVE,214.19,358.88,59.970,1463245204,"201051344000853","219011344069620",31.91,9.00,0,321.61,414.79,62.2,58.1,0.513,404965.4,404965.4,30366,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245225,507258.00
05/14/2016 13:00,2,1.891,ACTIVE,212.83,354.97,59.970,1463245204,"201051344000685","219011344069620",31.45,11.30,0,318.30,404.27,60.3,56.2,0.521,411290.0,411290.0,35201,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245226,507259.00
05/14/2016 13:00,2,1.865,ACTIVE,213.06,354.97,59.975,1463245204,"201051344000917","219011344069620",31.29,11.70,0,318.30,418.39,59.2,55.2,0.486,408200.9,408200.9,35201,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245227,507260.00
05/14/2016 13:00,2,1.869,ACTIVE,212.83,354.97,59.975,1463245204,"201051344001145","219011344069620",31.33,11.00,0,318.91,404.57,59.4,55.4,0.486,413384.4,413384.4,35055,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245228,507261.00
05/14/2016 13:00,2,1.930,ACTIVE,213.06,355.28,59.970,1463245204,"201051344000651","219011344069620",31.29,9.70,0,319.51,407.87,61.2,57.1,0.491,405541.6,405541.6,35421,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245229,507262.00
05/14/2016 13:00,2,1.777,ACTIVE,211.03,355.58,59.965,1463245204,"274151322000088","219011344069620",29.94,16.30,0,330.33,382.93,53.9,50.1,0.354,652453.4,652453.4,23960,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245230,507263.00
05/14/2016 13:00,2,1.209,ACTIVE,212.61,443.34,59.965,1463245204,"274151322000068","219011344069620",41.83,19.00,0,418.09,493.84,52.0,48.3,0.349,548073.8,548073.8,25441,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245231,507264.00
05/14/2016 13:00,2,1.926,ACTIVE,212.83,353.77,59.975,1463245204,"201051344001135","219011344069620",31.03,11.70,0,318.30,405.17,60.5,56.5,0.508,401703.5,401703.5,35361,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245232,507265.00
05/14/2016 13:00,2,1.939,ACTIVE,212.83,357.98,59.981,1463245204,"201051344000594","219011344069620",31.75,11.70,0,318.30,409.38,62.3,58.2,0.504,410104.3,410104.3,30810,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245233,507266.00
05/14/2016 13:00,2,1.695,ACTIVE,213.06,363.69,59.970,1463245204,"201051344001203","219011344069620",32.70,11.00,0,325.52,410.28,56.1,52.2,0.460,408512.4,408512.4,35384,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245234,507267.00
05/14/2016 13:00,2,1.791,ACTIVE,211.48,345.96,59.965,1463245204,"274151322000054","219011344069620",30.28,16.70,0,329.73,384.13,54.9,51.0,0.384,666524.1,666524.1,23992,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245235,507268.00
05/14/2016 13:00,2,1.363,ACTIVE,213.74,376.01,59.981,1463245204,"201051344000867","219011344069620",34.17,9.00,0,338.44,417.19,47.4,43.8,0.371,397795.3,397795.3,30812,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245235,507269.00
05/14/2016 13:00,2,1.916,ACTIVE,213.06,355.88,59.970,1463245204,"201051344001093","219011344069620",31.21,11.30,0,320.11,406.07,60.5,56.5,0.473,407247.9,407247.9,35249,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245236,507270.00
05/14/2016 13:00,2,1.895,ACTIVE,213.29,357.98,60.034,1463245204,"201051344000900","219011344069620",31.75,7.70,0,318.61,409.98,61.0,56.9,0.504,413334.1,413334.1,30196,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245237,507271.00
05/14/2016 13:00,2,1.172,ACTIVE,213.51,376.31,60.018,1463245204,"201051344000648","219011344069620",34.47,6.70,0,339.04,419.60,40.9,37.5,0.314,405482.2,405482.2,30497,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245238,507272.00
05/14/2016 13:00,2,1.953,ACTIVE,213.74,357.08,59.986,1463245204,"201051344000569","219011344069620",31.49,9.30,0,318.91,410.28,62.4,58.3,0.504,414494.3,414494.3,30128,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245239,507273.00
05/14/2016 13:00,2,0.492,ACTIVE,213.74,370.30,59.975,1463245204,"201051344000983","219011344069620",34.35,7.30,0,337.84,420.20,17.2,14.6,0.093,406008.1,406008.1,30601,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245240,507274.00
05/14/2016 13:00,2,1.939,ACTIVE,213.51,356.78,59.959,1463245204,"201051344001158","219011344069620",31.21,9.70,0,319.81,407.27,61.3,57.2,0.513,400566.3,400566.3,30866,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245241,507275.00
05/14/2016 13:00,2,1.676,ACTIVE,213.96,370.60,59.981,1463245204,"201051344000576","219011344069620",33.36,7.30,0,337.24,417.79,56.7,52.8,0.446,407477.6,407477.6,30274,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245242,507276.00
05/14/2016 13:00,2,1.756,ACTIVE,211.93,351.37,59.986,1463245204,"274151322000087","219011344069620",30.34,20.00,0,330.03,381.42,53.9,50.1,0.362,640290.7,640290.7,24073,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463245243,507277.00
05/14/2016 13:15,2,2.176,ACTIVE,214.87,353.77,59.928,1463246103,"201051344000645","219011344069620",22.60,6.00,0,337.24,374.81,49.9,46.3,0.393,407070.2,407070.2,30419,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246104,507278.00
05/14/2016 13:15,2,2.596,ACTIVE,212.38,361.29,59.954,1463246103,"274151322000085","219011344069620",32.26,15.50,0,342.65,388.34,84.8,79.9,0.323,668650.3,668650.3,23997,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246105,507279.00
05/14/2016 13:15,2,3.039,ACTIVE,214.41,354.37,59.996,1463246103,"201051344000633","219011344069620",31.97,9.70,0,335.44,394.65,98.4,93.1,0.460,398112.3,398112.3,30890,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246106,507280.00
05/14/2016 13:15,2,0.586,ACTIVE,214.64,383.83,59.965,1463246103,"201051344000469","219011344069620",35.70,5.50,0,335.74,401.56,21.3,18.7,0.128,399400.9,399400.9,30825,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246107,507281.00
05/14/2016 13:15,2,3.020,ACTIVE,213.51,351.67,60.002,1463246103,"201051344000646","219011344069620",31.57,11.30,0,332.73,392.25,96.5,91.2,0.446,403272.6,403272.6,35385,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246108,507282.00
05/14/2016 13:15,2,2.908,ACTIVE,211.93,343.25,59.959,1463246103,"274151322000052","219011344069620",31.19,17.30,0,334.84,379.92,91.8,86.7,0.358,680661.0,680661.0,24219,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246109,507283.00
05/14/2016 13:15,2,3.043,ACTIVE,214.19,352.87,59.949,1463246103,"201051344000585","219011344069620",31.81,11.70,0,335.74,394.65,98.1,92.7,0.451,409720.7,409720.7,35392,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246110,507284.00
05/14/2016 13:15,2,2.951,ACTIVE,213.74,351.97,59.954,1463246103,"201051344001230","219011344069620",31.71,11.70,0,333.63,394.05,94.8,89.5,0.438,406990.0,406990.0,35189,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246111,507285.00
05/14/2016 13:15,2,2.666,ACTIVE,214.64,366.70,59.965,1463246103,"201051344000582","219011344069620",33.36,10.00,0,342.95,407.87,90.0,84.9,0.402,400442.8,400442.8,35361,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246112,507286.00
05/14/2016 13:15,2,3.010,ACTIVE,213.51,352.87,59.944,1463246103,"201051344000955","219011344069620",31.83,12.70,0,334.24,394.35,97.1,91.8,0.460,412559.5,412559.5,35293,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246113,507287.00
05/14/2016 13:15,2,1.939,ACTIVE,212.16,445.45,59.949,1463246103,"274151322000094","219011344069620",41.59,19.00,0,416.89,487.23,81.7,76.9,0.314,548414.4,548414.4,25234,0,0,0,L,1151911521,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246114,507288.00
05/14/2016 13:15,2,3.031,ACTIVE,214.87,354.97,59.954,1463246103,"201051344000579","219011344069620",31.99,11.30,0,336.34,395.55,98.2,92.9,0.460,413293.9,413293.9,10901,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246115,507289.00
05/14/2016 13:15,2,2.977,ACTIVE,213.51,354.67,59.959,1463246103,"201051344000890","219011344069620",31.97,12.30,0,334.24,394.95,96.4,91.2,0.424,409686.5,409686.5,35312,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246116,507290.00
05/14/2016 13:15,2,2.934,ACTIVE,213.96,358.58,59.959,1463246103,"201051344000438","219011344069620",32.38,11.00,0,338.44,397.66,96.2,90.9,0.446,411784.5,411784.5,35320,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246117,507291.00
05/14/2016 13:15,2,3.000,ACTIVE,213.96,355.58,59.965,1463246103,"201051344000417","219011344069620",20.87,10.00,0,334.84,381.12,63.4,59.3,0.526,404493.5,404493.5,35475,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246118,507292.00
05/14/2016 13:15,2,2.811,ACTIVE,212.16,347.46,59.959,1463246103,"274151322000083","219011344069620",31.47,17.80,0,334.84,380.22,89.7,84.6,0.354,674525.6,674525.6,24293,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246118,507293.00
05/14/2016 13:15,2,2.965,ACTIVE,212.83,347.76,59.907,1463246103,"274151322000076","219011344069620",31.77,17.50,0,336.64,385.03,95.5,90.2,0.376,718045.4,718045.4,24288,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246119,507294.00
05/14/2016 13:15,2,2.732,ACTIVE,214.19,365.49,59.954,1463246103,"201051344000868","219011344069620",33.24,9.00,0,346.56,405.77,92.1,87.0,0.420,398520.1,398520.1,30551,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246120,507295.00
05/14/2016 13:15,2,0.781,ACTIVE,212.16,392.25,59.938,1463246103,"274151322000095","219011344069620",36.26,13.00,0,330.03,400.06,28.7,25.8,0.177,710647.8,710647.8,24199,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246121,507296.00
05/14/2016 13:15,2,2.830,ACTIVE,214.19,360.69,59.981,1463246103,"201051344001025","219011344069620",32.78,10.30,0,334.84,390.44,93.9,88.7,0.424,409498.7,409498.7,35365,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246123,507297.00
05/14/2016 13:15,2,2.578,ACTIVE,214.64,368.50,59.970,1463246103,"201051344000458","219011344069620",33.56,9.70,0,352.57,409.38,87.7,82.7,0.407,406431.7,406431.7,30769,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246124,507298.00
05/14/2016 13:15,2,3.004,ACTIVE,215.09,355.28,59.981,1463246103,"201051344000853","219011344069620",32.05,9.30,0,339.04,398.86,97.4,92.1,0.451,404983.8,404983.8,30367,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246125,507299.00
05/14/2016 13:15,2,2.945,ACTIVE,213.74,351.07,59.970,1463246103,"201051344000685","219011344069620",31.69,11.00,0,333.33,396.15,94.5,89.3,0.455,411307.9,411307.9,35202,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246126,507300.00
05/14/2016 13:15,2,2.875,ACTIVE,214.41,354.97,59.986,1463246103,"201051344000917","219011344069620",31.97,11.70,0,333.93,397.05,93.1,87.9,0.433,408218.5,408218.5,35202,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246127,507301.00
05/14/2016 13:15,2,2.893,ACTIVE,213.96,352.87,59.965,1463246103,"201051344001145","219011344069620",31.87,10.30,0,334.84,395.55,93.4,88.2,0.433,413402.1,413402.1,35056,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246128,507302.00
05/14/2016 13:15,2,2.998,ACTIVE,214.41,351.67,59.986,1463246103,"201051344000651","219011344069620",31.69,9.30,0,335.74,394.95,96.2,90.9,0.438,405559.8,405559.8,35422,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246129,507303.00
05/14/2016 13:15,2,2.750,ACTIVE,211.93,349.26,59.965,1463246103,"274151322000088","219011344069620",30.93,16.00,0,334.54,379.02,86.2,81.3,0.314,652469.5,652469.5,23961,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246130,507304.00
05/14/2016 13:15,2,1.799,ACTIVE,213.29,474.00,59.970,1463246103,"274151322000068","219011344069620",43.63,19.80,0,416.59,497.14,79.7,75.0,0.270,548088.9,548088.9,25442,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246131,507305.00
05/14/2016 13:15,2,2.967,ACTIVE,213.74,350.47,59.965,1463246103,"201051344001135","219011344069620",31.53,11.30,0,334.24,394.35,94.8,89.6,0.442,401721.5,401721.5,35362,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246132,507306.00
05/14/2016 13:15,2,3.029,ACTIVE,213.74,352.87,59.959,1463246103,"201051344000594","219011344069620",31.71,12.00,0,334.84,395.55,97.3,92.0,0.442,410122.9,410122.9,30811,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246133,507307.00
05/14/2016 13:15,2,2.496,ACTIVE,214.41,370.30,59.965,1463246103,"201051344001203","219011344069620",33.81,10.30,0,347.16,410.28,85.6,80.7,0.393,408528.8,408528.8,35385,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246134,507308.00
05/14/2016 13:15,2,2.770,ACTIVE,212.16,343.85,59.970,1463246103,"274151322000054","219011344069620",31.23,17.00,0,334.24,379.92,87.5,82.5,0.327,666540.6,666540.6,23993,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246135,507309.00
05/14/2016 13:15,2,2.033,ACTIVE,214.41,386.23,59.954,1463246103,"201051344000867","219011344069620",34.69,7.70,0,360.08,415.99,71.3,66.9,0.592,397808.9,397808.9,30813,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246136,507310.00
05/14/2016 13:15,2,2.928,ACTIVE,214.41,353.17,59.975,1463246103,"201051344001093","219011344069620",31.85,11.00,0,334.84,395.55,94.4,89.2,0.420,407265.9,407265.9,35250,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246137,507311.00
05/14/2016 13:15,2,2.975,ACTIVE,214.41,353.77,59.975,1463246103,"201051344000900","219011344069620",31.87,8.00,0,336.34,397.05,96.0,90.7,0.442,413352.3,413352.3,30197,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246137,507312.00
05/14/2016 13:15,2,1.676,ACTIVE,214.41,389.24,59.970,1463246103,"201051344000648","219011344069620",35.38,6.00,0,338.14,415.09,60.5,56.4,0.473,405494.0,405494.0,30498,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246138,507313.00
05/14/2016 13:15,2,3.010,ACTIVE,214.64,353.77,59.954,1463246103,"201051344000569","219011344069620",31.85,9.70,0,336.64,396.15,97.1,91.8,0.451,414512.9,414512.9,30129,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246139,507314.00
05/14/2016 13:15,2,0.740,ACTIVE,214.64,388.94,59.965,1463246103,"201051344000983","219011344069620",36.10,7.00,0,337.54,402.77,27.1,24.2,0.194,406012.9,406012.9,30602,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246140,507315.00
05/14/2016 13:15,2,2.967,ACTIVE,214.64,353.47,59.965,1463246103,"201051344001158","219011344069620",31.93,9.30,0,335.74,393.15,96.0,90.7,0.446,400584.6,400584.6,30867,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246141,507316.00
05/14/2016 13:15,2,2.582,ACTIVE,215.09,370.90,59.970,1463246103,"201051344000576","219011344069620",33.79,7.30,0,352.27,410.28,88.3,83.3,0.398,407494.7,407494.7,30275,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246142,507317.00
05/14/2016 13:15,2,2.754,ACTIVE,212.38,354.37,59.965,1463246103,"274151322000087","219011344069620",30.83,19.80,0,334.84,379.32,86.0,81.1,0.327,640306.9,640306.9,24074,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246143,507318.00
05/14/2016 13:15,2,1.256,ACTIVE,214.41,386.53,59.949,1463246103,"201051344000988","219011344069620",35.36,7.30,0,337.54,407.87,44.9,41.4,0.358,395699.0,395699.0,30846,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463246144,507319.00
05/14/2016 13:30,2,1.717,ACTIVE,215.09,351.67,59.970,1463247003,"201051344000645","219011344069620",22.56,6.00,0,321.31,397.35,39.1,35.9,0.305,407083.2,407083.2,30420,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247004,507320.00
05/14/2016 13:30,2,2.572,ACTIVE,212.16,350.47,59.970,1463247003,"274151322000085","219011344069620",30.24,17.30,0,333.03,379.32,78.8,74.2,0.309,668675.3,668675.3,23998,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247005,507321.00
05/14/2016 13:30,2,2.723,ACTIVE,214.64,351.97,59.975,1463247003,"201051344000633","219011344069620",31.49,11.00,0,338.74,402.16,86.8,81.9,0.407,398140.5,398140.5,30891,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247006,507322.00
05/14/2016 13:30,2,0.574,ACTIVE,214.64,381.73,59.975,1463247003,"201051344000469","219011344069620",35.46,6.00,0,338.14,412.68,20.7,18.1,0.119,399406.7,399406.7,30826,0,0,0,L,1122011218,0,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247007,507323.00
05/14/2016 13:30,2,2.686,ACTIVE,213.74,349.56,59.991,1463247003,"201051344000646","219011344069620",31.13,12.70,0,333.93,398.26,84.6,79.7,0.389,403300.4,403300.4,35386,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247008,507324.00
05/14/2016 13:30,2,2.582,ACTIVE,212.16,347.46,59.938,1463247003,"274151322000052","219011344069620",30.89,19.80,0,332.73,382.03,80.8,76.1,0.318,680687.3,680687.3,24220,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247009,507325.00
05/14/2016 13:30,2,2.705,ACTIVE,214.64,349.86,60.028,1463247003,"201051344000585","219011344069620",31.25,13.00,0,335.14,402.16,85.7,80.7,0.398,409748.8,409748.8,35393,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247010,507326.00
05/14/2016 13:30,2,2.613,ACTIVE,213.74,346.56,59.975,1463247003,"201051344001230","219011344069620",31.13,13.30,0,334.54,398.86,82.4,77.6,0.376,407017.4,407017.4,35190,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247011,507327.00
05/14/2016 13:30,2,2.611,ACTIVE,214.64,349.56,59.944,1463247003,"201051344000582","219011344069620",31.27,11.00,0,335.14,402.77,82.7,77.9,0.371,400470.0,400470.0,35362,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247012,507328.00
05/14/2016 13:30,2,2.670,ACTIVE,213.51,347.16,59.949,1463247003,"201051344000955","219011344069620",31.15,13.30,0,333.93,397.96,84.2,79.3,0.393,412587.5,412587.5,35294,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247013,507329.00
05/14/2016 13:30,2,1.688,ACTIVE,212.38,448.15,59.970,1463247003,"274151322000094","219011344069620",41.03,20.70,0,416.89,489.33,70.2,65.8,0.482,548437.7,548437.7,25235,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247014,507330.00
05/14/2016 13:30,2,2.660,ACTIVE,214.64,350.47,60.018,1463247003,"201051344000579","219011344069620",31.45,13.00,0,338.44,401.86,84.8,79.9,0.393,413322.3,413322.3,10902,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247015,507331.00
05/14/2016 13:30,2,2.611,ACTIVE,213.51,349.26,60.023,1463247003,"201051344000890","219011344069620",31.55,13.70,0,334.24,398.26,83.4,78.6,0.367,409714.4,409714.4,35313,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247016,507332.00
05/14/2016 13:30,2,2.643,ACTIVE,214.19,346.86,59.981,1463247003,"201051344000438","219011344069620",31.13,13.00,0,334.84,401.56,83.4,78.5,0.384,411812.5,411812.5,35321,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247017,507333.00
05/14/2016 13:30,2,2.473,ACTIVE,212.38,361.59,59.986,1463247003,"274151322000083","219011344069620",30.55,19.80,0,328.82,381.42,76.5,72.0,0.539,674551.5,674551.5,24294,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247019,507334.00
05/14/2016 13:30,2,2.594,ACTIVE,212.61,353.77,59.975,1463247003,"274151322000076","219011344069620",31.25,19.30,0,335.44,388.94,82.1,77.3,0.323,718073.1,718073.1,24289,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247020,507335.00
05/14/2016 13:30,2,2.328,ACTIVE,214.19,364.29,59.981,1463247003,"201051344000868","219011344069620",32.60,8.50,0,329.13,411.18,77.0,72.4,0.628,398546.5,398546.5,30552,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247021,507336.00
05/14/2016 13:30,2,1.912,ACTIVE,212.16,346.56,59.996,1463247003,"274151322000095","219011344069620",22.05,13.30,0,332.13,399.46,42.7,39.3,0.283,710659.9,710659.9,24200,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247022,507337.00
05/14/2016 13:30,2,1.191,ACTIVE,214.41,384.73,59.975,1463247003,"201051344000988","219011344069620",35.17,8.00,0,337.54,429.52,42.3,38.9,0.336,395712.5,395712.5,30847,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247023,507338.00
05/14/2016 13:30,2,2.578,ACTIVE,213.96,348.36,59.986,1463247003,"201051344001025","219011344069620",31.25,12.30,0,334.84,404.87,81.6,76.9,0.362,409526.5,409526.5,35366,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247023,507339.00
05/14/2016 13:30,2,2.537,ACTIVE,214.41,349.26,59.996,1463247003,"201051344000458","219011344069620",31.57,11.70,0,339.34,408.48,81.2,76.4,0.389,406458.6,406458.6,30770,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247024,507340.00
05/14/2016 13:30,2,2.566,ACTIVE,214.87,351.37,59.981,1463247003,"201051344000853","219011344069620",31.43,10.30,0,338.74,400.66,81.7,76.9,0.376,405012.1,405012.1,30368,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247025,507341.00
05/14/2016 13:30,2,2.514,ACTIVE,213.74,347.46,59.981,1463247003,"201051344000685","219011344069620",31.17,12.70,0,334.54,398.26,79.3,74.7,0.376,411335.6,411335.6,35203,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247026,507342.00
05/14/2016 13:30,2,2.451,ACTIVE,214.19,349.26,59.996,1463247003,"201051344000917","219011344069620",31.17,12.70,0,330.33,398.86,77.5,72.9,0.703,408245.8,408245.8,35203,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247027,507343.00
05/14/2016 13:30,2,2.438,ACTIVE,213.51,347.76,59.986,1463247003,"201051344001145","219011344069620",31.39,11.70,0,335.14,397.66,77.5,72.9,0.354,413429.5,413429.5,35057,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247028,507344.00
05/14/2016 13:30,2,2.508,ACTIVE,214.19,348.96,60.018,1463247003,"201051344000651","219011344069620",31.39,11.70,0,335.14,400.66,79.7,75.0,0.358,405587.9,405587.9,35423,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247029,507345.00
05/14/2016 13:30,2,2.334,ACTIVE,211.93,364.29,59.991,1463247003,"274151322000088","219011344069620",30.02,17.50,0,328.82,380.22,71.0,66.6,0.486,652494.6,652494.6,23962,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247030,507346.00
05/14/2016 13:30,2,1.600,ACTIVE,212.61,439.13,59.986,1463247003,"274151322000068","219011344069620",41.03,21.50,0,423.50,495.64,66.8,62.5,0.460,548112.2,548112.2,25443,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247031,507347.00
05/14/2016 13:30,2,2.438,ACTIVE,213.51,341.45,59.986,1463247003,"201051344001135","219011344069620",31.27,12.30,0,319.51,399.16,77.2,72.6,0.650,401749.1,401749.1,35363,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247032,507348.00
05/14/2016 13:30,2,2.484,ACTIVE,213.51,349.26,59.996,1463247003,"201051344000594","219011344069620",31.33,12.30,0,334.84,399.76,78.9,74.2,0.358,410151.2,410151.2,30812,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247033,507349.00
05/14/2016 13:30,2,2.361,ACTIVE,213.96,360.38,59.981,1463247003,"201051344001203","219011344069620",31.75,12.30,0,318.91,411.78,76.0,71.4,0.636,408555.3,408555.3,35386,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247034,507350.00
05/14/2016 13:30,2,2.295,ACTIVE,211.70,363.39,59.986,1463247003,"274151322000054","219011344069620",30.43,18.30,0,328.82,380.82,70.7,66.3,0.482,666566.0,666566.0,23994,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247035,507351.00
05/14/2016 13:30,2,1.664,ACTIVE,213.96,378.72,59.991,1463247003,"201051344000867","219011344069620",34.15,10.00,0,346.26,419.30,57.4,53.5,0.468,397829.5,397829.5,30814,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247036,507352.00
05/14/2016 13:30,2,2.355,ACTIVE,213.51,359.18,59.986,1463247003,"201051344001093","219011344069620",31.51,12.30,0,320.71,401.86,75.2,70.7,0.601,407293.6,407293.6,35251,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247036,507353.00
05/14/2016 13:30,2,2.387,ACTIVE,213.51,361.29,60.012,1463247003,"201051344000900","219011344069620",31.43,9.00,0,319.21,401.56,76.0,71.4,0.632,413380.3,413380.3,30198,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247037,507354.00
05/14/2016 13:30,2,1.945,ACTIVE,214.19,373.91,59.944,1463247003,"201051344000648","219011344069620",33.46,7.30,0,335.14,435.53,66.0,61.7,0.526,405515.5,405515.5,30499,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247038,507355.00
05/14/2016 13:30,2,2.408,ACTIVE,214.19,360.69,60.028,1463247003,"201051344000569","219011344069620",31.45,10.30,0,319.21,402.16,76.8,72.2,0.645,414541.1,414541.1,30130,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247039,507356.00
05/14/2016 13:30,2,0.820,ACTIVE,213.96,383.53,60.007,1463247003,"201051344000983","219011344069620",35.44,7.00,0,372.41,421.40,29.5,26.6,0.217,406021.5,406021.5,30603,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247040,507357.00
05/14/2016 13:30,2,2.400,ACTIVE,214.19,360.99,59.959,1463247003,"201051344001158","219011344069620",31.05,10.30,0,318.91,401.56,75.5,71.0,0.632,400612.6,400612.6,30868,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247041,507358.00
05/14/2016 13:30,2,2.408,ACTIVE,214.41,362.79,59.986,1463247003,"201051344000576","219011344069620",31.37,8.50,0,318.91,415.99,76.5,71.9,0.623,407521.0,407521.0,30276,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247042,507359.00
05/14/2016 13:30,2,2.207,ACTIVE,212.38,361.59,59.986,1463247003,"274151322000087","219011344069620",30.24,21.30,0,330.03,380.22,67.6,63.3,0.460,640332.0,640332.0,24075,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247043,507360.00
05/14/2016 13:30,2,2.289,ACTIVE,213.51,358.88,59.991,1463247003,"201051344000417","219011344069620",31.63,12.00,0,318.61,393.75,73.3,68.9,0.605,404514.6,404514.6,35476,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247044,507361.00
05/14/2016 13:45,2,2.602,ACTIVE,216.67,359.48,59.949,1463247903,"201051344000645","219011344069620",23.32,6.00,0,336.64,387.14,61.6,57.6,0.477,407092.7,407092.7,30421,0,0,0,L,1122011218,0,123.59,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247905,507362.00
05/14/2016 13:45,2,4.316,ACTIVE,213.06,364.89,59.944,1463247903,"274151322000085","219011344069620",31.27,17.30,0,329.13,379.32,136.7,130.0,0.521,668696.0,668696.0,23999,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247906,507363.00
05/14/2016 13:45,2,4.596,ACTIVE,216.00,360.69,59.944,1463247903,"201051344000633","219011344069620",31.73,10.30,0,319.81,398.56,147.6,140.5,0.694,398163.8,398163.8,30892,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247907,507364.00
05/14/2016 13:45,2,0.977,ACTIVE,216.67,397.35,59.949,1463247903,"201051344000469","219011344069620",36.80,5.50,0,336.04,414.79,36.3,33.1,0.270,399412.2,399412.2,30827,0,0,0,L,1122011218,0,122.91,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247908,507365.00
