ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 13:45,2,4.438,ACTIVE,215.09,356.78,59.991,1463247903,"201051344000646","219011344069620",31.73,12.00,0,318.91,397.35,142.6,135.7,0.672,403323.3,403323.3,35387,0,0,0,L,1122011218,0,123.59,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247909,507366.00
05/14/2016 13:45,2,4.232,ACTIVE,213.06,346.56,59.986,1463247903,"274151322000052","219011344069620",31.39,19.50,0,328.22,379.02,134.4,127.8,0.521,680709.0,680709.0,24221,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247910,507367.00
05/14/2016 13:45,2,4.361,ACTIVE,216.00,361.29,59.965,1463247903,"201051344000585","219011344069620",32.24,12.00,0,318.61,400.66,142.6,135.7,0.663,409772.2,409772.2,35394,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247911,507368.00
05/14/2016 13:45,2,4.250,ACTIVE,214.87,357.38,59.944,1463247903,"201051344001230","219011344069620",31.97,12.70,0,320.11,396.45,137.5,130.8,0.628,407039.9,407039.9,35191,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247912,507369.00
05/14/2016 13:45,2,4.271,ACTIVE,216.22,360.38,59.944,1463247903,"201051344000582","219011344069620",32.05,10.30,0,317.10,398.56,138.7,131.9,0.619,400492.8,400492.8,35363,0,0,0,L,1122011218,0,123.81,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247913,507370.00
05/14/2016 13:45,2,4.311,ACTIVE,215.09,357.98,59.944,1463247903,"201051344000955","219011344069620",31.87,13.30,0,318.30,396.15,139.1,132.4,0.650,412610.7,412610.7,35295,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247914,507371.00
05/14/2016 13:45,2,2.789,ACTIVE,212.83,453.86,59.949,1463247903,"274151322000094","219011344069620",41.91,21.50,0,414.19,489.03,117.9,111.9,0.460,548457.0,548457.0,25236,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247915,507372.00
05/14/2016 13:45,2,4.277,ACTIVE,216.45,357.98,59.933,1463247903,"201051344000579","219011344069620",32.01,11.30,0,319.21,398.56,138.6,131.9,0.654,413345.9,413345.9,10903,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247916,507373.00
05/14/2016 13:45,2,4.188,ACTIVE,215.09,359.48,59.944,1463247903,"201051344000890","219011344069620",32.16,13.30,0,319.51,398.56,136.4,129.7,0.614,409737.6,409737.6,35314,0,0,0,L,1122011218,0,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247917,507374.00
05/14/2016 13:45,2,4.180,ACTIVE,215.32,359.78,59.949,1463247903,"201051344000438","219011344069620",32.12,12.00,0,318.61,397.66,135.9,129.2,0.632,411835.8,411835.8,35322,0,0,0,L,1122011218,0,123.59,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247918,507375.00
05/14/2016 13:45,2,4.119,ACTIVE,215.09,357.68,59.949,1463247903,"201051344000417","219011344069620",31.93,12.70,0,336.04,395.55,133.2,126.6,0.623,404537.1,404537.1,35477,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247919,507376.00
05/14/2016 13:45,2,3.967,ACTIVE,213.06,363.09,59.981,1463247903,"274151322000083","219011344069620",31.27,19.50,0,333.33,379.32,125.6,119.3,0.495,674573.1,674573.1,24295,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247920,507377.00
05/14/2016 13:45,2,4.109,ACTIVE,213.96,364.59,59.944,1463247903,"274151322000076","219011344069620",31.91,20.00,0,330.63,386.83,132.7,126.1,0.521,718096.2,718096.2,24290,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247921,507378.00
05/14/2016 13:45,2,3.566,ACTIVE,215.32,372.71,59.965,1463247903,"201051344000868","219011344069620",33.66,7.70,0,342.95,410.58,121.5,115.4,0.557,398568.0,398568.0,30553,0,0,0,L,1122011218,0,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247921,507379.00
05/14/2016 13:45,2,3.467,ACTIVE,212.83,351.07,59.917,1463247903,"274151322000095","219011344069620",22.17,14.70,0,334.84,379.62,77.8,73.2,0.287,710672.7,710672.7,24201,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247922,507380.00
05/14/2016 13:45,2,2.043,ACTIVE,216.00,396.75,59.954,1463247903,"201051344000988","219011344069620",35.44,8.00,0,356.18,431.02,73.5,69.0,0.623,395725.2,395725.2,30848,0,0,0,L,1122011218,0,122.91,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247923,507381.00
05/14/2016 13:45,2,4.064,ACTIVE,215.32,358.88,59.975,1463247903,"201051344001025","219011344069620",32.01,12.30,0,319.21,397.66,131.7,125.2,0.601,409550.1,409550.1,35367,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247924,507382.00
05/14/2016 13:45,2,4.094,ACTIVE,216.22,356.48,59.949,1463247903,"201051344000458","219011344069620",31.63,11.00,0,318.00,397.35,131.1,124.6,0.628,406482.2,406482.2,30771,0,0,0,L,1122011218,0,123.36,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247925,507383.00
05/14/2016 13:45,2,4.096,ACTIVE,216.45,357.38,59.959,1463247903,"201051344000853","219011344069620",31.81,9.70,0,321.01,398.56,131.9,125.4,0.619,405035.9,405035.9,30369,0,0,0,L,1122011218,0,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247926,507384.00
05/14/2016 13:45,2,3.994,ACTIVE,214.87,355.58,59.938,1463247903,"201051344000685","219011344069620",31.65,11.70,0,317.70,397.35,128.1,121.7,0.614,411358.7,411358.7,35204,0,0,0,L,1122011218,0,123.59,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247927,507385.00
05/14/2016 13:45,2,3.863,ACTIVE,215.54,357.98,59.959,1463247903,"201051344000917","219011344069620",32.01,12.00,0,318.00,398.86,125.2,118.9,0.583,408268.5,408268.5,35204,0,0,0,L,1122011218,0,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247928,507386.00
05/14/2016 13:45,2,3.875,ACTIVE,214.87,355.58,59.970,1463247903,"201051344001145","219011344069620",31.85,10.70,0,316.80,396.45,125.0,118.7,0.579,413452.3,413452.3,35058,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247929,507387.00
05/14/2016 13:45,2,3.973,ACTIVE,215.54,356.48,59.949,1463247903,"201051344000651","219011344069620",31.91,10.70,0,320.71,398.56,128.3,121.9,0.579,405611.5,405611.5,35424,0,0,0,L,1122011218,0,123.81,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247930,507388.00
05/14/2016 13:45,2,3.658,ACTIVE,212.61,348.06,59.954,1463247903,"274151322000088","219011344069620",31.13,17.50,0,333.03,379.02,115.2,109.3,0.429,652515.6,652515.6,23963,0,0,0,L,1151911521,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247930,507389.00
05/14/2016 13:45,2,2.543,ACTIVE,213.51,447.55,59.954,1463247903,"274151322000068","219011344069620",41.91,22.00,0,418.39,497.45,108.2,102.6,0.402,548131.8,548131.8,25444,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247931,507390.00
05/14/2016 13:45,2,3.854,ACTIVE,214.87,356.48,59.959,1463247903,"201051344001135","219011344069620",31.89,11.70,0,322.21,395.85,124.5,118.3,0.579,401772.3,401772.3,35364,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247932,507391.00
05/14/2016 13:45,2,3.900,ACTIVE,214.64,357.98,59.949,1463247903,"201051344000594","219011344069620",32.03,12.70,0,318.30,398.26,126.5,120.2,0.579,410175.0,410175.0,30813,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247933,507392.00
05/14/2016 13:45,2,3.744,ACTIVE,215.32,359.48,59.944,1463247903,"201051344001203","219011344069620",32.34,12.00,0,336.34,402.46,122.7,116.5,0.570,408578.3,408578.3,35387,0,0,0,L,1122011218,0,123.81,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247934,507393.00
05/14/2016 13:45,2,3.641,ACTIVE,212.83,352.57,59.954,1463247903,"274151322000054","219011344069620",31.15,18.00,0,332.13,379.92,114.9,109.0,0.442,666587.5,666587.5,23995,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247935,507394.00
05/14/2016 13:45,2,2.717,ACTIVE,215.32,380.52,59.965,1463247903,"201051344000867","219011344069620",34.85,9.30,0,358.88,418.09,95.8,90.5,0.433,397847.3,397847.3,30815,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247936,507395.00
05/14/2016 13:45,2,3.746,ACTIVE,215.09,357.68,59.991,1463247903,"201051344001093","219011344069620",32.07,11.30,0,336.04,399.16,121.6,115.5,0.548,407316.7,407316.7,35252,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247937,507396.00
05/14/2016 13:45,2,3.865,ACTIVE,215.32,356.48,59.996,1463247903,"201051344000900","219011344069620",31.81,9.00,0,336.04,398.56,124.5,118.2,0.575,413403.9,413403.9,30199,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247938,507397.00
05/14/2016 13:45,2,2.811,ACTIVE,215.54,377.82,59.965,1463247903,"201051344000648","219011344069620",34.43,7.30,0,352.57,415.99,98.1,92.7,0.442,405534.7,405534.7,30500,0,0,0,L,1122011218,0,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247939,507398.00
05/14/2016 13:45,2,3.840,ACTIVE,215.54,358.28,59.965,1463247903,"201051344000569","219011344069620",32.08,9.70,0,337.24,398.56,124.7,118.4,0.583,414565.0,414565.0,30131,0,0,0,L,1122011218,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247939,507399.00
05/14/2016 13:45,2,1.570,ACTIVE,215.54,395.85,59.965,1463247903,"201051344000983","219011344069620",36.02,7.00,0,339.04,431.32,57.4,53.5,0.473,406031.4,406031.4,30604,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247940,507400.00
05/14/2016 13:45,2,3.859,ACTIVE,215.77,356.48,59.965,1463247903,"201051344001158","219011344069620",31.47,9.70,0,336.34,398.26,123.0,116.8,0.570,400636.3,400636.3,30869,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247941,507401.00
05/14/2016 13:45,2,3.783,ACTIVE,215.77,361.29,59.954,1463247903,"201051344000576","219011344069620",32.24,8.50,0,337.84,398.56,123.6,117.3,0.566,407544.9,407544.9,30277,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247942,507402.00
05/14/2016 13:45,2,3.523,ACTIVE,212.83,354.97,59.944,1463247903,"274151322000087","219011344069620",31.01,21.50,0,333.33,379.32,110.7,104.9,0.424,640353.1,640353.1,24076,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463247943,507403.00
05/14/2016 14:00,2,1.070,ACTIVE,214.19,378.12,59.965,1463248803,"201051344000645","219011344069620",34.67,6.30,0,329.73,397.96,37.6,34.4,0.274,407105.4,407105.4,30422,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248805,507404.00
05/14/2016 14:00,2,2.199,ACTIVE,212.38,355.28,60.002,1463248803,"274151322000085","219011344069620",30.06,17.80,0,330.33,405.17,66.9,62.6,0.468,668725.2,668725.2,24000,0,0,0,L,1151911521,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248805,507405.00
05/14/2016 14:00,2,2.416,ACTIVE,213.74,361.59,59.975,1463248803,"201051344000633","219011344069620",31.17,11.30,0,321.31,435.83,76.2,71.7,0.650,398196.5,398196.5,30893,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248806,507406.00
05/14/2016 14:00,2,0.891,ACTIVE,213.74,375.71,60.007,1463248803,"201051344000469","219011344069620",34.51,6.00,0,333.93,435.23,31.1,28.1,0.230,399422.0,399422.0,30828,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248807,507407.00
05/14/2016 14:00,2,2.367,ACTIVE,213.06,360.38,59.981,1463248803,"201051344000646","219011344069620",30.87,13.70,0,318.30,432.52,74.0,69.5,0.628,403355.4,403355.4,35388,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248808,507408.00
05/14/2016 14:00,2,2.273,ACTIVE,211.48,353.47,59.975,1463248803,"274151322000052","219011344069620",30.28,20.30,0,327.62,406.97,69.7,65.3,0.486,680739.3,680739.3,24222,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248809,507409.00
05/14/2016 14:00,2,2.396,ACTIVE,213.96,360.69,59.975,1463248803,"201051344000585","219011344069620",31.25,13.30,0,321.31,433.42,75.8,71.3,0.628,409804.8,409804.8,35395,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248810,507410.00
05/14/2016 14:00,2,2.277,ACTIVE,213.06,358.28,59.991,1463248803,"201051344001230","219011344069620",31.19,13.30,0,320.41,436.73,71.9,67.5,0.588,407071.5,407071.5,35192,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248811,507411.00
05/14/2016 14:00,2,2.350,ACTIVE,214.19,360.08,60.023,1463248803,"201051344000582","219011344069620",30.89,11.70,0,318.61,433.42,73.5,69.0,0.592,400524.7,400524.7,35364,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248812,507412.00
05/14/2016 14:00,2,2.387,ACTIVE,213.06,358.28,59.986,1463248803,"201051344000955","219011344069620",30.83,14.00,0,318.61,431.02,74.5,70.0,0.623,412643.0,412643.0,35296,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248813,507413.00
05/14/2016 14:00,2,1.475,ALERT,212.16,436.73,59.996,1463248803,"274151322000094","219011344069620",40.87,19.00,0,301.47,523.29,61.3,57.2,0.424,548475.8,548475.8,25237,0,0,0,L,1151911521,0,121.55,122.46,0001,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248815,507414.00
05/14/2016 14:00,2,2.430,ACTIVE,213.96,361.29,59.944,1463248803,"201051344000579","219011344069620",30.85,13.30,0,318.61,438.53,76.0,71.4,0.632,413378.6,413378.6,10904,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248816,507415.00
05/14/2016 14:00,2,2.367,ACTIVE,212.83,357.68,59.975,1463248803,"201051344000890","219011344069620",31.07,14.30,0,319.21,434.63,74.5,70.0,0.597,409769.9,409769.9,35315,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248817,507416.00
05/14/2016 14:00,2,2.371,ACTIVE,213.51,359.48,59.991,1463248803,"201051344000438","219011344069620",30.91,13.30,0,318.00,432.82,74.3,69.8,0.614,411868.2,411868.2,35323,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248818,507417.00
05/14/2016 14:00,2,2.375,ACTIVE,213.51,359.78,59.986,1463248803,"201051344000417","219011344069620",30.59,14.30,0,318.30,430.12,73.5,69.1,0.619,404569.0,404569.0,35478,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248819,507418.00
05/14/2016 14:00,2,2.186,ACTIVE,211.70,354.37,59.981,1463248803,"274151322000083","219011344069620",30.55,20.00,0,329.13,406.67,67.6,63.3,0.482,674603.0,674603.0,24296,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248820,507419.00
05/14/2016 14:00,2,2.324,ACTIVE,212.16,349.86,59.975,1463248803,"274151322000076","219011344069620",31.07,20.70,0,329.73,417.49,73.1,68.7,0.526,718128.2,718128.2,24291,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248820,507420.00
05/14/2016 14:00,2,1.949,ACTIVE,213.29,373.61,59.986,1463248803,"201051344000868","219011344069620",33.38,7.70,0,333.63,431.02,65.9,61.6,0.539,398597.2,398597.2,30554,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248821,507421.00
05/14/2016 14:00,2,2.262,ACTIVE,211.70,351.97,59.975,1463248803,"274151322000095","219011344069620",20.48,15.30,0,329.73,384.13,46.9,43.4,0.318,710692.6,710692.6,24202,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248822,507422.00
05/14/2016 14:00,2,1.520,ACTIVE,213.74,377.22,59.970,1463248803,"201051344000988","219011344069620",34.07,9.00,0,344.45,430.42,52.6,48.8,0.429,395745.0,395745.0,30849,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248823,507423.00
05/14/2016 14:00,2,2.379,ACTIVE,213.51,359.48,59.986,1463248803,"201051344001025","219011344069620",30.97,13.30,0,318.30,434.33,74.6,70.1,0.592,409582.6,409582.6,35368,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248824,507424.00
05/14/2016 14:00,2,2.365,ACTIVE,213.51,360.38,59.986,1463248803,"201051344000458","219011344069620",31.31,12.00,0,318.00,437.33,75.0,70.5,0.645,406514.7,406514.7,30772,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248825,507425.00
05/14/2016 14:00,2,2.363,ACTIVE,214.41,360.38,60.018,1463248803,"201051344000853","219011344069620",31.55,10.30,0,321.91,437.63,75.5,71.0,0.636,405068.6,405068.6,30370,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248826,507426.00
05/14/2016 14:00,2,2.324,ACTIVE,213.51,359.18,59.975,1463248803,"201051344000685","219011344069620",30.87,12.30,0,317.70,433.12,72.8,68.3,0.614,411390.7,411390.7,35205,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248827,507427.00
05/14/2016 14:00,2,2.270,ACTIVE,213.74,359.48,59.986,1463248803,"201051344000917","219011344069620",30.87,12.70,0,319.51,431.92,71.0,66.6,0.588,408299.9,408299.9,35205,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248828,507428.00
05/14/2016 14:00,2,2.271,ACTIVE,213.29,358.58,59.981,1463248803,"201051344001145","219011344069620",30.87,11.70,0,318.61,434.93,71.0,66.6,0.583,413483.7,413483.7,35059,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248829,507429.00
05/14/2016 14:00,2,2.389,ACTIVE,213.74,360.69,59.970,1463248803,"201051344000651","219011344069620",30.67,12.00,0,320.41,436.73,74.2,69.7,0.605,405643.8,405643.8,35425,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248830,507430.00
05/14/2016 14:00,2,2.150,ACTIVE,211.93,349.86,59.975,1463248803,"274151322000088","219011344069620",29.60,18.00,0,330.03,404.87,64.4,60.3,0.424,652544.5,652544.5,23964,0,0,0,L,1151911521,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248831,507431.00
05/14/2016 14:00,2,0.264,ALERT,212.61,485.72,59.975,1463248803,"274151322000068","219011344069620",46.68,19.80,0,302.37,524.20,12.5,10.2,0.053,548148.3,548148.3,25445,0,0,0,L,1151911521,0,122.01,122.23,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248833,507432.00
05/14/2016 14:00,2,2.320,ACTIVE,213.51,358.58,59.907,1463248803,"201051344001135","219011344069620",30.97,12.30,0,318.91,432.22,72.9,68.4,0.592,401804.2,401804.2,35365,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248834,507433.00
05/14/2016 14:00,2,2.393,ACTIVE,213.29,359.18,59.954,1463248803,"201051344000594","219011344069620",31.09,13.70,0,318.30,436.13,75.4,70.8,0.605,410207.6,410207.6,30814,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248835,507434.00
05/14/2016 14:00,2,2.318,ACTIVE,213.51,358.88,60.034,1463248803,"201051344001203","219011344069620",31.23,13.00,0,320.41,436.13,73.3,68.8,0.605,408610.2,408610.2,35388,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248836,507435.00
05/14/2016 14:00,2,2.186,ACTIVE,211.48,360.99,59.965,1463248803,"274151322000054","219011344069620",29.70,18.70,0,328.82,408.48,65.8,61.6,0.464,666616.7,666616.7,23996,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248837,507436.00
05/14/2016 14:00,2,1.809,ACTIVE,213.74,370.60,59.996,1463248803,"201051344000867","219011344069620",33.32,9.70,0,341.15,431.02,61.0,57.0,0.491,397872.6,397872.6,30816,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248838,507437.00
05/14/2016 14:00,2,2.291,ACTIVE,213.51,359.18,59.975,1463248803,"201051344001093","219011344069620",31.21,12.30,0,318.91,434.63,72.5,68.0,0.575,407348.3,407348.3,35253,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248838,507438.00
05/14/2016 14:00,2,2.316,ACTIVE,213.51,361.59,59.986,1463248803,"201051344000900","219011344069620",31.63,9.30,0,323.11,440.34,74.2,69.7,0.619,413436.1,413436.1,30200,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248839,507439.00
05/14/2016 14:00,2,2.150,ACTIVE,213.74,367.60,59.970,1463248803,"201051344000648","219011344069620",32.66,8.00,0,324.32,433.42,71.2,66.8,0.575,405560.6,405560.6,30501,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248840,507440.00
05/14/2016 14:00,2,2.379,ACTIVE,213.74,360.69,59.986,1463248803,"201051344000569","219011344069620",31.35,11.00,0,318.00,438.53,75.5,71.0,0.623,414597.4,414597.4,30132,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248841,507441.00
05/14/2016 14:00,2,1.619,ACTIVE,213.74,378.12,59.965,1463248803,"201051344000983","219011344069620",34.21,8.50,0,344.15,427.71,56.1,52.2,0.468,406050.3,406050.3,30605,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248842,507442.00
05/14/2016 14:00,2,2.367,ACTIVE,213.96,361.29,59.970,1463248803,"201051344001158","219011344069620",31.07,10.70,0,320.41,437.63,74.6,70.0,0.628,400668.5,400668.5,30870,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248843,507443.00
05/14/2016 14:00,2,2.387,ACTIVE,214.19,362.19,59.959,1463248803,"201051344000576","219011344069620",31.23,9.30,0,318.30,438.53,75.5,70.9,0.614,407577.3,407577.3,30278,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248844,507444.00
05/14/2016 14:00,2,2.145,ACTIVE,211.48,346.56,59.991,1463248803,"274151322000087","219011344069620",29.90,22.50,0,330.03,402.16,64.9,60.7,0.420,640381.8,640381.8,24077,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463248845,507445.00
05/14/2016 14:15,2,1.027,ACTIVE,214.19,384.13,60.023,1463249703,"201051344000645","219011344069620",35.38,6.30,0,338.74,416.59,36.6,33.4,0.270,407114.4,407114.4,30423,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249704,507446.00
05/14/2016 14:15,2,2.176,ACTIVE,211.70,361.29,59.986,1463249703,"274151322000085","219011344069620",30.93,15.30,0,330.33,379.92,68.2,63.9,0.468,668741.7,668741.7,24001,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249705,507447.00
05/14/2016 14:15,2,2.398,ACTIVE,213.96,363.39,59.981,1463249703,"201051344000633","219011344069620",31.55,9.30,0,317.70,397.35,76.7,72.1,0.645,398215.4,398215.4,30894,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249706,507448.00
05/14/2016 14:15,2,1.037,ACTIVE,214.19,386.23,60.034,1463249703,"201051344000469","219011344069620",35.52,5.50,0,339.34,415.69,37.5,34.3,0.274,399430.2,399430.2,30829,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249707,507449.00
05/14/2016 14:15,2,2.365,ACTIVE,212.83,360.69,59.986,1463249703,"201051344000646","219011344069620",31.51,11.30,0,318.30,392.55,75.4,70.9,0.636,403373.8,403373.8,35389,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249708,507450.00
05/14/2016 14:15,2,2.270,ACTIVE,211.93,353.47,59.981,1463249703,"274151322000052","219011344069620",31.19,17.30,0,327.32,379.32,71.6,67.2,0.508,680756.6,680756.6,24223,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249709,507451.00
05/14/2016 14:15,2,2.406,ACTIVE,213.51,361.89,59.991,1463249703,"201051344000585","219011344069620",31.57,10.70,0,320.11,397.35,76.9,72.3,0.636,409823.6,409823.6,35396,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249710,507452.00
05/14/2016 14:15,2,2.275,ACTIVE,212.83,360.69,60.002,1463249703,"201051344001230","219011344069620",31.85,11.00,0,319.81,393.45,73.4,68.9,0.601,407089.5,407089.5,35193,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249711,507453.00
05/14/2016 14:15,2,2.328,ACTIVE,213.74,361.59,59.938,1463249703,"201051344000582","219011344069620",31.77,9.30,0,319.51,396.45,75.0,70.4,0.597,400543.1,400543.1,35365,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249712,507454.00
05/14/2016 14:15,2,2.398,ACTIVE,212.83,360.08,59.938,1463249703,"201051344000955","219011344069620",31.61,11.30,0,318.30,392.55,76.8,72.2,0.645,412661.6,412661.6,35297,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249713,507455.00
05/14/2016 14:15,2,1.508,ACTIVE,211.93,446.35,59.986,1463249703,"274151322000094","219011344069620",41.98,17.50,0,406.07,484.82,63.9,59.7,0.446,548491.1,548491.1,25239,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249714,507456.00
05/14/2016 14:15,2,2.424,ACTIVE,213.96,362.19,59.996,1463249703,"201051344000579","219011344069620",31.77,10.70,0,318.61,397.96,78.0,73.4,0.645,413397.6,413397.6,10905,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249714,507457.00
05/14/2016 14:15,2,2.396,ACTIVE,212.83,359.78,59.944,1463249703,"201051344000890","219011344069620",31.67,12.30,0,321.01,393.15,76.8,72.2,0.619,409788.6,409788.6,35316,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249715,507458.00
05/14/2016 14:15,2,2.369,ACTIVE,213.29,363.69,59.917,1463249703,"201051344000438","219011344069620",32.10,11.30,0,319.51,396.45,77.1,72.5,0.632,411886.8,411886.8,35324,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249716,507459.00
05/14/2016 14:15,2,2.402,ACTIVE,213.29,359.48,59.970,1463249703,"201051344000417","219011344069620",31.49,12.00,0,317.70,393.45,76.7,72.1,0.641,404587.5,404587.5,35479,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249717,507460.00
05/14/2016 14:15,2,2.256,ACTIVE,211.70,363.99,59.981,1463249703,"274151322000083","219011344069620",31.11,17.30,0,328.82,378.72,71.1,66.7,0.499,674620.1,674620.1,24297,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249718,507461.00
05/14/2016 14:15,2,2.375,ACTIVE,212.83,366.10,59.970,1463249703,"274151322000076","219011344069620",31.59,17.30,0,328.52,384.43,75.9,71.4,0.539,718146.6,718146.6,24292,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249719,507462.00
05/14/2016 14:15,2,1.873,ACTIVE,213.51,378.42,59.981,1463249703,"201051344000868","219011344069620",33.91,6.70,0,338.74,408.78,64.4,60.2,0.513,398613.2,398613.2,30555,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249720,507463.00
05/14/2016 14:15,2,2.330,ACTIVE,211.70,362.19,59.954,1463249703,"274151322000095","219011344069620",31.59,15.30,0,329.73,382.63,74.6,70.1,0.504,710710.5,710710.5,24203,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249721,507464.00
05/14/2016 14:15,2,1.695,ACTIVE,213.96,376.92,59.944,1463249703,"201051344000988","219011344069620",33.91,7.70,0,337.84,414.79,58.2,54.2,0.468,395758.6,395758.6,30850,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249722,507465.00
05/14/2016 14:15,2,2.426,ACTIVE,213.06,360.99,60.012,1463249703,"201051344001025","219011344069620",31.65,11.00,0,317.10,394.95,77.8,73.1,0.636,409601.4,409601.4,35369,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249723,507466.00
05/14/2016 14:15,2,2.408,ACTIVE,213.96,361.29,59.970,1463249703,"201051344000458","219011344069620",31.89,10.30,0,318.91,395.85,77.8,73.2,0.663,406533.6,406533.6,30773,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249724,507467.00
05/14/2016 14:15,2,2.428,ACTIVE,214.64,360.99,59.991,1463249703,"201051344000853","219011344069620",31.87,8.50,0,321.01,398.86,78.4,73.7,0.623,405087.7,405087.7,30371,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249725,507468.00
05/14/2016 14:15,2,2.344,ACTIVE,213.29,363.09,59.981,1463249703,"201051344000685","219011344069620",32.03,10.70,0,317.70,392.85,76.0,71.5,0.650,411409.1,411409.1,35206,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249726,507469.00
05/14/2016 14:15,2,2.275,ACTIVE,213.29,363.39,59.975,1463249703,"201051344000917","219011344069620",32.07,10.30,0,318.61,395.25,73.8,69.4,0.610,408317.9,408317.9,35206,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249726,507470.00
05/14/2016 14:15,2,2.330,ACTIVE,213.29,359.78,59.991,1463249703,"201051344001145","219011344069620",31.55,10.00,0,317.70,395.25,74.5,69.9,0.610,413501.7,413501.7,35060,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249727,507471.00
05/14/2016 14:15,2,2.445,ACTIVE,213.74,362.19,59.917,1463249703,"201051344000651","219011344069620",31.41,9.70,0,318.61,396.45,77.8,73.2,0.632,405662.6,405662.6,35426,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249728,507472.00
05/14/2016 14:15,2,2.227,ACTIVE,211.48,362.79,59.981,1463249703,"274151322000088","219011344069620",30.65,15.30,0,329.43,379.02,69.1,64.8,0.451,652560.9,652560.9,23965,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249729,507473.00
05/14/2016 14:15,2,1.609,ALERT,212.61,432.82,59.986,1463249703,"274151322000068","219011344069620",39.80,18.70,0,393.15,515.78,64.3,60.2,0.424,548159.1,548159.1,25447,0,0,0,L,1151911521,0,121.78,122.68,0001,15,0,0,0,0,0,0,156,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249731,507474.00
05/14/2016 14:15,2,2.393,ACTIVE,213.06,359.78,59.996,1463249703,"201051344001135","219011344069620",31.63,10.30,0,319.51,392.55,76.6,72.0,0.636,401822.6,401822.6,35366,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249732,507475.00
05/14/2016 14:15,2,2.436,ACTIVE,213.29,363.69,59.986,1463249703,"201051344000594","219011344069620",31.85,11.70,0,317.70,394.05,78.7,74.0,0.641,410226.6,410226.6,30815,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249733,507476.00
05/14/2016 14:15,2,2.414,ACTIVE,213.51,360.38,59.949,1463249703,"201051344001203","219011344069620",31.29,11.00,0,320.11,396.15,76.5,71.9,0.632,408628.7,408628.7,35389,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249734,507477.00
05/14/2016 14:15,2,2.260,ACTIVE,211.48,363.69,59.986,1463249703,"274151322000054","219011344069620",30.77,15.80,0,328.52,379.62,70.4,66.0,0.491,666633.5,666633.5,23997,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249735,507478.00
05/14/2016 14:15,2,1.834,ACTIVE,213.96,380.82,59.959,1463249703,"201051344000867","219011344069620",34.23,8.00,0,338.44,411.18,63.5,59.4,0.508,397888.6,397888.6,30817,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249736,507479.00
05/14/2016 14:15,2,2.334,ACTIVE,213.51,363.39,59.986,1463249703,"201051344001093","219011344069620",32.03,10.70,0,319.81,395.55,75.8,71.2,0.605,407366.6,407366.6,35254,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249737,507480.00
05/14/2016 14:15,2,2.377,ACTIVE,213.96,363.39,59.981,1463249703,"201051344000900","219011344069620",31.95,7.00,0,318.30,397.05,76.9,72.3,0.632,413454.8,413454.8,30201,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249738,507481.00
05/14/2016 14:15,2,2.293,ACTIVE,213.96,368.50,59.986,1463249703,"201051344000648","219011344069620",32.58,7.00,0,320.11,400.96,75.7,71.1,0.610,405579.0,405579.0,30502,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249739,507482.00
05/14/2016 14:15,2,2.424,ACTIVE,214.19,362.19,59.959,1463249703,"201051344000569","219011344069620",31.83,9.00,0,319.51,397.05,78.2,73.5,0.645,414616.4,414616.4,30133,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249739,507483.00
05/14/2016 14:15,2,1.959,ACTIVE,213.96,374.81,60.034,1463249703,"201051344000983","219011344069620",33.60,7.70,0,345.66,415.69,66.7,62.5,0.552,406065.4,406065.4,30606,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249740,507484.00
05/14/2016 14:15,2,2.426,ACTIVE,214.19,362.19,59.965,1463249703,"201051344001158","219011344069620",31.43,9.00,0,318.30,396.45,77.2,72.6,0.645,400687.2,400687.2,30871,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249741,507485.00
05/14/2016 14:15,2,2.428,ACTIVE,214.41,364.29,60.028,1463249703,"201051344000576","219011344069620",31.75,7.70,0,317.70,399.16,78.1,73.5,0.632,407596.2,407596.2,30279,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249742,507486.00
05/14/2016 14:15,2,2.211,ACTIVE,211.70,361.29,59.996,1463249703,"274151322000087","219011344069620",30.83,20.00,0,330.03,378.42,69.1,64.7,0.468,640398.3,640398.3,24078,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463249743,507487.00
05/14/2016 14:30,2,0.986,ACTIVE,214.87,385.63,59.965,1463250603,"201051344000645","219011344069620",35.56,6.30,0,338.74,403.07,35.5,32.3,0.261,407122.0,407122.0,30424,0,0,0,L,1122011218,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250604,507488.00
05/14/2016 14:30,2,2.229,ACTIVE,212.16,352.27,59.970,1463250603,"274151322000085","219011344069620",31.07,13.70,0,329.43,378.72,70.1,65.7,0.486,668756.6,668756.6,24002,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250605,507489.00
05/14/2016 14:30,2,2.453,ACTIVE,214.64,351.07,59.970,1463250603,"201051344000633","219011344069620",31.61,8.50,0,321.91,399.76,78.5,73.9,0.371,398232.3,398232.3,30895,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250606,507490.00
05/14/2016 14:30,2,1.158,ACTIVE,214.64,388.04,59.986,1463250603,"201051344000469","219011344069620",35.58,5.50,0,338.14,408.18,42.0,38.6,0.323,399438.8,399438.8,30830,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250607,507491.00
05/14/2016 14:30,2,2.379,ACTIVE,213.06,362.19,59.981,1463250603,"201051344000646","219011344069620",31.87,10.30,0,321.31,394.35,76.7,72.1,0.650,403390.3,403390.3,35390,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250608,507492.00
05/14/2016 14:30,2,2.307,ACTIVE,212.16,348.36,59.970,1463250603,"274151322000052","219011344069620",31.15,15.50,0,327.62,379.62,72.8,68.3,0.499,680772.3,680772.3,24224,0,0,0,L,1151911521,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250609,507493.00
05/14/2016 14:30,2,2.430,ACTIVE,213.74,351.07,59.965,1463250603,"201051344000585","219011344069620",31.77,10.00,0,321.01,397.66,78.2,73.5,0.358,409840.6,409840.6,35397,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250610,507494.00
05/14/2016 14:30,2,2.340,ACTIVE,213.06,358.58,59.965,1463250603,"201051344001230","219011344069620",31.57,10.30,0,324.02,395.55,74.8,70.3,0.614,407105.6,407105.6,35194,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250611,507495.00
05/14/2016 14:30,2,2.346,ACTIVE,213.74,362.79,59.996,1463250603,"201051344000582","219011344069620",31.93,9.00,0,318.61,396.75,75.9,71.3,0.610,400559.5,400559.5,35366,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250612,507496.00
05/14/2016 14:30,2,2.391,ACTIVE,213.06,351.37,59.954,1463250603,"201051344000955","219011344069620",31.95,10.70,0,321.01,394.65,77.3,72.7,0.641,412678.4,412678.4,35298,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250613,507497.00
05/14/2016 14:30,2,1.541,ACTIVE,212.38,441.84,59.970,1463250603,"274151322000094","219011344069620",41.13,16.00,0,416.59,482.12,64.2,60.1,0.442,548504.8,548504.8,25240,0,0,0,L,1151911521,0,121.10,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250614,507498.00
05/14/2016 14:30,2,2.406,ACTIVE,214.41,352.57,59.991,1463250603,"201051344000579","219011344069620",32.03,10.00,0,322.51,399.76,78.1,73.5,0.367,413414.8,413414.8,10906,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250615,507499.00
05/14/2016 14:30,2,2.375,ACTIVE,213.06,362.49,59.986,1463250603,"201051344000890","219011344069620",31.99,11.70,0,318.00,394.95,76.9,72.3,0.619,409805.5,409805.5,35317,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250616,507500.00
05/14/2016 14:30,2,2.359,ACTIVE,213.74,364.59,59.986,1463250603,"201051344000438","219011344069620",32.20,10.70,0,320.41,398.26,76.9,72.3,0.636,411903.7,411903.7,35325,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250617,507501.00
05/14/2016 14:30,2,2.400,ACTIVE,213.51,359.78,60.049,1463250603,"201051344000417","219011344069620",31.37,11.30,0,319.21,392.55,76.3,71.7,0.641,404604.3,404604.3,35480,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250618,507502.00
05/14/2016 14:30,2,2.238,ACTIVE,212.38,353.77,59.965,1463250603,"274151322000083","219011344069620",30.95,15.50,0,329.73,379.32,70.1,65.7,0.499,674635.5,674635.5,24298,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250619,507503.00
05/14/2016 14:30,2,2.324,ACTIVE,212.83,360.69,59.981,1463250603,"274151322000076","219011344069620",31.91,16.00,0,331.83,385.63,75.0,70.5,0.535,718163.1,718163.1,24293,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250620,507504.00
05/14/2016 14:30,2,1.787,ACTIVE,213.96,378.12,59.954,1463250603,"201051344000868","219011344069620",34.01,6.00,0,337.54,410.88,61.6,57.5,0.495,398626.9,398626.9,30556,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250621,507505.00
05/14/2016 14:30,2,2.283,ACTIVE,211.93,360.69,59.975,1463250603,"274151322000095","219011344069620",31.69,15.00,0,330.63,385.03,73.2,68.7,0.495,710726.6,710726.6,24204,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250621,507506.00
05/14/2016 14:30,2,1.715,ACTIVE,214.41,379.92,59.975,1463250603,"201051344000988","219011344069620",34.27,7.30,0,356.78,411.48,59.5,55.6,0.477,395771.6,395771.6,30851,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250622,507507.00
05/14/2016 14:30,2,2.365,ACTIVE,213.29,360.08,60.012,1463250603,"201051344001025","219011344069620",31.71,10.00,0,321.61,395.25,76.0,71.4,0.614,409618.4,409618.4,35370,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250623,507508.00
