ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 14:30,2,2.338,ACTIVE,214.41,360.08,59.959,1463250603,"201051344000458","219011344069620",31.93,9.70,0,318.00,396.45,75.6,71.1,0.623,406550.5,406550.5,30774,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250624,507509.00
05/14/2016 14:30,2,2.379,ACTIVE,214.87,362.79,59.938,1463250603,"201051344000853","219011344069620",31.45,7.70,0,321.01,399.16,75.8,71.2,0.623,405104.8,405104.8,30372,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250625,507510.00
05/14/2016 14:30,2,2.301,ACTIVE,213.29,360.99,59.981,1463250603,"201051344000685","219011344069620",31.75,9.70,0,319.21,393.75,74.0,69.5,0.628,411425.6,411425.6,35207,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250626,507511.00
05/14/2016 14:30,2,2.227,ACTIVE,213.51,362.49,59.970,1463250603,"201051344000917","219011344069620",31.93,9.70,0,321.31,395.85,71.9,67.5,0.592,408334.1,408334.1,35207,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250627,507512.00
05/14/2016 14:30,2,2.232,ACTIVE,213.29,360.69,59.896,1463250603,"201051344001145","219011344069620",31.85,9.00,0,321.91,396.75,71.9,67.5,0.592,413518.0,413518.0,35061,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250628,507513.00
05/14/2016 14:30,2,2.354,ACTIVE,213.74,360.99,59.944,1463250603,"201051344000651","219011344069620",31.31,9.00,0,319.21,397.66,74.6,70.1,0.601,405679.5,405679.5,35427,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250629,507514.00
05/14/2016 14:30,2,2.131,ACTIVE,211.93,351.67,59.975,1463250603,"274151322000088","219011344069620",30.69,13.70,0,329.13,378.42,66.1,61.9,0.446,652575.7,652575.7,23966,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250630,507515.00
05/14/2016 14:30,2,1.363,ACTIVE,212.61,460.17,59.959,1463250603,"274151322000068","219011344069620",43.46,17.30,0,410.88,482.42,59.8,55.8,0.415,548173.0,548173.0,25449,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250631,507516.00
05/14/2016 14:30,2,2.252,ACTIVE,213.51,361.29,59.975,1463250603,"201051344001135","219011344069620",31.89,9.30,0,321.31,394.95,72.8,68.3,0.601,401839.2,401839.2,35367,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250632,507517.00
05/14/2016 14:30,2,2.299,ACTIVE,213.51,362.49,59.944,1463250603,"201051344000594","219011344069620",31.99,11.00,0,319.51,396.75,74.5,70.0,0.601,410243.7,410243.7,30816,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250632,507518.00
05/14/2016 14:30,2,2.264,ACTIVE,213.74,358.58,59.975,1463250603,"201051344001203","219011344069620",31.69,10.30,0,320.11,397.05,72.7,68.3,0.605,408645.4,408645.4,35390,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250633,507519.00
05/14/2016 14:30,2,2.100,ACTIVE,212.16,351.37,60.002,1463250603,"274151322000054","219011344069620",31.29,14.30,0,328.22,379.02,66.5,62.3,0.442,666648.6,666648.6,23998,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250634,507520.00
05/14/2016 14:30,2,1.666,ACTIVE,213.96,379.02,59.975,1463250603,"201051344000867","219011344069620",34.27,7.30,0,336.94,412.38,57.8,53.9,0.460,397902.0,397902.0,30818,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250635,507521.00
05/14/2016 14:30,2,2.225,ACTIVE,213.51,360.69,59.981,1463250603,"201051344001093","219011344069620",31.87,9.70,0,319.51,396.15,71.8,67.4,0.561,407383.1,407383.1,35255,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250636,507522.00
05/14/2016 14:30,2,2.236,ACTIVE,214.19,361.89,59.965,1463250603,"201051344000900","219011344069620",31.61,7.00,0,321.91,397.66,71.6,67.2,0.592,413471.4,413471.4,30202,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250637,507523.00
05/14/2016 14:30,2,2.270,ACTIVE,214.19,360.69,60.023,1463250603,"201051344000648","219011344069620",31.41,6.70,0,318.61,403.07,72.3,67.8,0.583,405595.4,405595.4,30503,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250638,507524.00
05/14/2016 14:30,2,2.256,ACTIVE,214.41,363.09,60.002,1463250603,"201051344000569","219011344069620",31.81,8.00,0,318.91,396.75,72.7,68.2,0.597,414633.4,414633.4,30134,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250639,507525.00
05/14/2016 14:30,2,1.984,ACTIVE,214.41,373.61,59.986,1463250603,"201051344000983","219011344069620",33.40,7.00,0,340.55,409.38,67.2,63.0,0.570,406080.6,406080.6,30607,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250640,507526.00
05/14/2016 14:30,2,2.240,ACTIVE,214.41,360.08,60.039,1463250603,"201051344001158","219011344069620",31.57,7.70,0,318.61,398.56,71.7,67.2,0.614,400704.0,400704.0,30872,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250641,507527.00
05/14/2016 14:30,2,2.232,ACTIVE,214.64,362.49,59.981,1463250603,"201051344000576","219011344069620",31.87,7.00,0,320.11,397.66,72.0,67.6,0.579,407613.2,407613.2,30280,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250642,507528.00
05/14/2016 14:30,2,2.037,ACTIVE,211.93,350.47,59.975,1463250603,"274151322000087","219011344069620",30.91,17.80,0,327.32,378.42,63.8,59.6,0.424,640413.2,640413.2,24079,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463250642,507529.00
05/14/2016 14:45,2,3.436,ACTIVE,216.00,354.37,59.938,1463251503,"201051344000645","219011344069620",31.37,7.70,0,339.04,437.33,109.1,103.4,0.486,407136.2,407136.2,30425,0,0,0,L,1122011218,0,123.36,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251504,507530.00
05/14/2016 14:45,2,3.088,ACTIVE,212.83,349.56,59.981,1463251503,"274151322000085","219011344069620",30.55,16.30,0,333.33,379.62,95.5,90.3,0.362,668779.7,668779.7,24003,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251505,507531.00
05/14/2016 14:45,2,3.420,ACTIVE,215.77,356.48,59.986,1463251503,"201051344000633","219011344069620",31.37,10.30,0,321.91,399.76,108.7,103.0,0.513,398258.4,398258.4,30896,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251506,507532.00
05/14/2016 14:45,2,1.912,ACTIVE,216.00,389.54,59.949,1463251503,"201051344000469","219011344069620",35.15,6.30,0,353.47,429.52,68.0,63.7,0.557,399453.4,399453.4,30831,0,0,0,L,1122011218,0,122.68,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251507,507533.00
05/14/2016 14:45,2,3.355,ACTIVE,214.19,352.27,59.986,1463251503,"201051344000646","219011344069620",31.41,11.70,0,334.24,399.76,106.8,101.1,0.504,403415.9,403415.9,35391,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251508,507534.00
05/14/2016 14:45,2,3.197,ACTIVE,212.83,344.76,59.991,1463251503,"274151322000052","219011344069620",30.89,17.80,0,333.03,379.62,100.0,94.6,0.384,680796.3,680796.3,24225,0,0,0,L,1151911521,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251509,507535.00
05/14/2016 14:45,2,3.453,ACTIVE,215.09,354.67,59.981,1463251503,"201051344000585","219011344069620",31.65,11.70,0,320.71,400.96,110.8,105.0,0.517,409866.8,409866.8,35398,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251510,507536.00
05/14/2016 14:45,2,3.357,ACTIVE,213.96,351.37,59.981,1463251503,"201051344001230","219011344069620",31.43,11.00,0,333.03,397.96,106.9,101.3,0.491,407130.9,407130.9,35195,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251511,507537.00
05/14/2016 14:45,2,3.453,ACTIVE,215.54,353.77,59.986,1463251503,"201051344000582","219011344069620",31.33,10.00,0,336.64,399.46,109.6,103.9,0.495,400585.1,400585.1,35367,0,0,0,L,1122011218,0,123.36,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251512,507538.00
05/14/2016 14:45,2,3.490,ACTIVE,214.19,352.57,59.965,1463251503,"201051344000955","219011344069620",31.63,12.00,0,323.41,398.56,111.8,106.0,0.521,412704.3,412704.3,35299,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251513,507539.00
05/14/2016 14:45,2,2.121,ACTIVE,212.83,455.67,59.981,1463251503,"274151322000094","219011344069620",43.04,19.30,0,419.00,491.43,91.8,86.6,0.349,548526.1,548526.1,25241,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251514,507540.00
05/14/2016 14:45,2,3.602,ACTIVE,216.22,356.48,60.007,1463251503,"201051344000579","219011344069620",31.39,11.30,0,320.41,400.36,114.6,108.7,0.539,413441.1,413441.1,10907,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251515,507541.00
05/14/2016 14:45,2,3.521,ACTIVE,214.19,354.37,60.018,1463251503,"201051344000890","219011344069620",31.73,12.70,0,335.14,398.86,113.2,107.3,0.513,409831.5,409831.5,35318,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251516,507542.00
05/14/2016 14:45,2,3.516,ACTIVE,214.64,356.78,59.986,1463251503,"201051344000438","219011344069620",31.95,12.30,0,337.84,399.46,113.7,107.8,0.526,411929.8,411929.8,35326,0,0,0,L,1122011218,0,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251516,507543.00
05/14/2016 14:45,2,3.539,ACTIVE,214.87,352.87,59.991,1463251503,"201051344000417","219011344069620",31.37,13.00,0,334.54,398.86,112.4,106.6,0.535,404630.0,404630.0,35481,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251517,507544.00
05/14/2016 14:45,2,3.336,ACTIVE,212.83,347.16,59.991,1463251503,"274151322000083","219011344069620",31.07,18.70,0,333.03,379.32,105.0,99.4,0.415,674659.4,674659.4,24299,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251518,507545.00
05/14/2016 14:45,2,3.512,ACTIVE,213.51,347.16,59.981,1463251503,"274151322000076","219011344069620",31.67,18.30,0,338.14,385.33,112.5,106.7,0.442,718188.8,718188.8,24294,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251519,507546.00
05/14/2016 14:45,2,2.662,ACTIVE,215.54,374.81,59.975,1463251503,"201051344000868","219011344069620",34.13,8.00,0,344.15,414.79,91.9,86.7,0.411,398647.9,398647.9,30557,0,0,0,L,1122011218,0,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251520,507547.00
05/14/2016 14:45,2,3.523,ACTIVE,212.83,359.18,59.986,1463251503,"274151322000095","219011344069620",31.33,18.00,0,333.63,385.63,111.9,106.1,0.415,710752.1,710752.1,24205,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251521,507548.00
05/14/2016 14:45,2,2.787,ACTIVE,215.77,374.51,59.986,1463251503,"201051344000988","219011344069620",34.03,9.30,0,354.97,417.49,95.9,90.6,0.442,395792.7,395792.7,30852,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251522,507549.00
05/14/2016 14:45,2,3.611,ACTIVE,214.87,352.87,59.981,1463251503,"201051344001025","219011344069620",31.53,11.70,0,336.04,399.76,115.2,109.3,0.521,409644.7,409644.7,35371,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251523,507550.00
05/14/2016 14:45,2,3.652,ACTIVE,216.00,354.97,59.986,1463251503,"201051344000458","219011344069620",31.37,11.00,0,338.14,399.46,116.0,110.1,0.557,406576.8,406576.8,30775,0,0,0,L,1122011218,0,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251524,507551.00
05/14/2016 14:45,2,3.641,ACTIVE,216.45,357.08,59.981,1463251503,"201051344000853","219011344069620",31.75,9.70,0,335.44,400.96,117.0,111.0,0.544,405131.2,405131.2,30373,0,0,0,L,1122011218,0,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251524,507552.00
05/14/2016 14:45,2,3.570,ACTIVE,214.64,353.47,59.970,1463251503,"201051344000685","219011344069620",31.37,11.30,0,335.14,399.16,113.4,107.5,0.548,411451.5,411451.5,35208,0,0,0,L,1122011218,0,123.59,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251525,507553.00
05/14/2016 14:45,2,3.504,ACTIVE,215.09,354.07,59.949,1463251503,"201051344000917","219011344069620",31.55,11.70,0,335.74,398.26,112.0,106.1,0.521,408359.6,408359.6,35208,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251526,507554.00
05/14/2016 14:45,2,3.506,ACTIVE,214.41,352.57,59.981,1463251503,"201051344001145","219011344069620",31.33,10.00,0,336.04,398.56,111.2,105.4,0.517,413543.5,413543.5,35062,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251527,507555.00
05/14/2016 14:45,2,3.607,ACTIVE,215.09,353.77,59.981,1463251503,"201051344000651","219011344069620",31.19,10.00,0,335.74,399.16,114.0,108.1,0.517,405705.8,405705.8,35428,0,0,0,L,1122011218,0,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251528,507556.00
05/14/2016 14:45,2,3.287,ACTIVE,212.61,346.26,59.986,1463251503,"274151322000088","219011344069620",30.36,16.70,0,328.22,379.62,101.0,95.6,0.376,652598.9,652598.9,23967,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251529,507557.00
05/14/2016 14:45,2,2.145,ACTIVE,213.51,463.18,59.986,1463251503,"274151322000068","219011344069620",43.36,21.00,0,421.40,495.94,93.0,87.9,0.340,548194.6,548194.6,25450,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251530,507558.00
05/14/2016 14:45,2,3.529,ACTIVE,214.64,352.27,60.007,1463251503,"201051344001135","219011344069620",31.31,11.00,0,335.44,399.16,111.9,106.1,0.521,401865.0,401865.0,35368,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251531,507559.00
05/14/2016 14:45,2,3.611,ACTIVE,214.64,354.07,59.981,1463251503,"201051344000594","219011344069620",31.39,12.70,0,337.24,400.96,114.8,108.9,0.526,410270.2,410270.2,30817,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251533,507560.00
05/14/2016 14:45,2,3.508,ACTIVE,214.87,352.57,59.986,1463251503,"201051344001203","219011344069620",31.67,12.00,0,337.24,399.16,112.5,106.7,0.526,408671.5,408671.5,35391,0,0,0,L,1122011218,0,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251534,507561.00
05/14/2016 14:45,2,3.264,ACTIVE,212.83,345.96,59.996,1463251503,"274151322000054","219011344069620",30.67,17.00,0,332.73,379.92,101.3,95.9,0.380,666672.2,666672.2,23999,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251535,507562.00
05/14/2016 14:45,2,3.246,ACTIVE,215.54,362.49,59.991,1463251503,"201051344000867","219011344069620",32.78,10.00,0,347.76,414.49,107.8,102.1,0.491,397923.8,397923.8,30819,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251536,507563.00
05/14/2016 14:45,2,3.451,ACTIVE,214.87,354.07,59.986,1463251503,"201051344001093","219011344069620",31.53,11.00,0,337.24,400.06,110.2,104.5,0.486,407409.1,407409.1,35256,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251537,507564.00
05/14/2016 14:45,2,3.535,ACTIVE,215.54,356.48,59.991,1463251503,"201051344000900","219011344069620",31.81,8.50,0,336.94,400.96,113.9,108.0,0.530,413497.7,413497.7,30203,0,0,0,L,1122011218,0,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251538,507565.00
05/14/2016 14:45,2,3.547,ACTIVE,215.77,354.37,60.034,1463251503,"201051344000648","219011344069620",31.75,9.00,0,337.54,399.76,114.1,108.2,0.517,405621.6,405621.6,30504,0,0,0,L,1122011218,0,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251538,507566.00
05/14/2016 14:45,2,3.623,ACTIVE,216.00,354.67,59.975,1463251503,"201051344000569","219011344069620",31.87,9.70,0,336.94,400.06,116.9,110.9,0.548,414659.9,414659.9,30135,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251539,507567.00
05/14/2016 14:45,2,3.641,ACTIVE,216.00,355.28,59.986,1463251503,"201051344000983","219011344069620",31.61,9.30,0,338.74,403.67,116.4,110.5,0.552,406106.5,406106.5,30608,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251540,507568.00
05/14/2016 14:45,2,3.637,ACTIVE,216.22,355.58,59.996,1463251503,"201051344001158","219011344069620",31.51,9.30,0,336.94,400.06,116.0,110.0,0.552,400730.3,400730.3,30873,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251541,507569.00
05/14/2016 14:45,2,3.699,ACTIVE,216.22,356.78,59.996,1463251503,"201051344000576","219011344069620",31.81,8.50,0,337.24,399.76,119.1,113.0,0.544,407639.7,407639.7,30281,0,0,0,L,1122011218,0,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251542,507570.00
05/14/2016 14:45,2,3.303,ACTIVE,212.83,348.06,59.975,1463251503,"274151322000087","219011344069620",30.36,21.50,0,333.03,378.72,101.6,96.2,0.376,640436.6,640436.6,24080,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463251543,507571.00
05/14/2016 15:00,2,4.139,ACTIVE,217.13,358.28,59.996,1463252403,"201051344000645","219011344069620",31.99,9.00,0,322.21,395.85,134.1,127.5,0.601,407158.0,407158.0,30426,0,0,0,L,1122011218,0,123.81,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252404,507572.00
05/14/2016 15:00,2,3.736,ACTIVE,213.51,360.08,59.991,1463252403,"274151322000085","219011344069620",30.57,15.50,0,330.93,380.22,115.7,109.8,0.433,668798.6,668798.6,24004,0,0,0,L,1151911521,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252405,507573.00
05/14/2016 15:00,2,4.238,ACTIVE,216.90,358.28,59.986,1463252403,"201051344000633","219011344069620",31.67,10.70,0,321.01,396.75,136.0,129.3,0.645,398280.1,398280.1,30897,0,0,0,L,1122011218,0,123.81,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252406,507574.00
05/14/2016 15:00,2,2.758,ACTIVE,217.58,384.13,59.991,1463252403,"201051344000469","219011344069620",35.09,7.00,0,350.47,422.90,98.2,92.9,0.446,399468.0,399468.0,30832,0,0,0,L,1122011218,0,123.36,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252407,507575.00
05/14/2016 15:00,2,4.109,ACTIVE,215.54,357.68,59.991,1463252403,"201051344000646","219011344069620",31.69,11.30,0,318.00,395.55,131.9,125.4,0.623,403437.1,403437.1,35392,0,0,0,L,1122011218,0,123.59,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252408,507576.00
05/14/2016 15:00,2,3.869,ACTIVE,213.51,348.36,59.986,1463252403,"274151322000052","219011344069620",31.05,18.30,0,327.62,380.22,121.7,115.5,0.473,680816.0,680816.0,24226,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252409,507577.00
05/14/2016 15:00,2,4.240,ACTIVE,216.45,358.88,59.986,1463252403,"201051344000585","219011344069620",31.79,11.00,0,322.51,397.05,136.5,129.8,0.628,409888.5,409888.5,35399,0,0,0,L,1122011218,0,123.59,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252410,507578.00
05/14/2016 15:00,2,4.121,ACTIVE,215.54,357.08,60.039,1463252403,"201051344001230","219011344069620",31.83,11.30,0,318.30,391.94,132.8,126.2,0.610,407151.8,407151.8,35196,0,0,0,L,1122011218,0,123.59,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252411,507579.00
05/14/2016 15:00,2,4.270,ACTIVE,216.45,357.38,59.996,1463252403,"201051344000582","219011344069620",31.17,10.00,0,318.61,397.66,134.8,128.2,0.601,400606.3,400606.3,35368,0,0,0,L,1122011218,0,123.81,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252412,507580.00
05/14/2016 15:00,2,4.250,ACTIVE,215.32,356.78,59.991,1463252403,"201051344000955","219011344069620",31.43,11.70,0,319.21,391.34,135.3,128.7,0.632,412725.8,412725.8,35300,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252412,507581.00
05/14/2016 15:00,2,2.635,ACTIVE,213.74,452.36,59.991,1463252403,"274151322000094","219011344069620",42.52,18.30,0,413.89,492.94,112.6,106.8,0.429,548543.5,548543.5,25242,0,0,0,L,1151911521,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252413,507582.00
05/14/2016 15:00,2,4.250,ACTIVE,217.13,358.88,59.996,1463252403,"201051344000579","219011344069620",31.75,11.70,0,323.41,396.45,136.6,129.9,0.636,413463.0,413463.0,10908,0,0,0,L,1122011218,0,123.81,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252414,507583.00
05/14/2016 15:00,2,4.217,ACTIVE,215.32,357.08,59.991,1463252403,"201051344000890","219011344069620",31.57,12.70,0,319.81,394.65,134.8,128.2,0.610,409853.1,409853.1,35319,0,0,0,L,1122011218,0,123.59,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252415,507584.00
05/14/2016 15:00,2,4.188,ACTIVE,216.00,357.08,59.996,1463252403,"201051344000438","219011344069620",31.71,12.00,0,319.21,397.05,134.5,127.9,0.623,411951.3,411951.3,35327,0,0,0,L,1122011218,0,123.81,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252416,507585.00
05/14/2016 15:00,2,4.143,ACTIVE,215.77,356.78,59.996,1463252403,"201051344000417","219011344069620",31.37,12.70,0,317.40,395.85,131.7,125.2,0.614,404651.4,404651.4,35482,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252417,507586.00
05/14/2016 15:00,2,3.859,ACTIVE,213.51,361.89,59.965,1463252403,"274151322000083","219011344069620",31.15,18.70,0,328.82,379.92,121.6,115.4,0.477,674679.0,674679.0,24300,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252418,507587.00
05/14/2016 15:00,2,4.057,ACTIVE,214.41,353.77,59.986,1463252403,"274151322000076","219011344069620",31.57,17.80,0,330.63,384.43,129.6,123.2,0.513,718210.0,718210.0,24295,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252419,507588.00
05/14/2016 15:00,2,2.805,ACTIVE,216.22,379.92,59.986,1463252403,"201051344000868","219011344069620",34.65,7.70,0,339.65,418.09,98.3,93.0,0.438,398664.8,398664.8,30558,0,0,0,L,1122011218,0,123.14,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252420,507589.00
05/14/2016 15:00,2,3.906,ACTIVE,213.29,360.38,59.991,1463252403,"274151322000095","219011344069620",31.59,18.00,0,329.43,381.12,124.8,118.5,0.468,710773.0,710773.0,24206,0,0,0,L,1151911521,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252421,507590.00
05/14/2016 15:00,2,3.229,ACTIVE,216.67,373.61,59.965,1463252403,"201051344000988","219011344069620",33.85,9.30,0,337.84,413.89,110.6,104.8,0.504,395811.5,395811.5,30853,0,0,0,L,1122011218,0,123.36,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252422,507591.00
05/14/2016 15:00,2,3.926,ACTIVE,215.77,355.58,59.996,1463252403,"201051344001025","219011344069620",31.53,11.30,0,319.51,396.45,125.4,119.1,0.570,409666.5,409666.5,35372,0,0,0,L,1122011218,0,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252423,507592.00
05/14/2016 15:00,2,3.877,ACTIVE,216.67,357.08,60.002,1463252403,"201051344000458","219011344069620",31.63,10.70,0,321.01,396.45,124.2,118.0,0.605,406598.6,406598.6,30776,0,0,0,L,1122011218,0,123.59,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252424,507593.00
05/14/2016 15:00,2,3.873,ACTIVE,217.13,358.28,59.996,1463252403,"201051344000853","219011344069620",31.83,9.30,0,324.32,395.25,124.8,118.6,0.575,405153.3,405153.3,30374,0,0,0,L,1122011218,0,124.04,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252424,507594.00
05/14/2016 15:00,2,3.836,ACTIVE,215.32,355.88,60.002,1463252403,"201051344000685","219011344069620",31.41,10.70,0,318.00,395.55,122.1,115.9,0.597,411472.9,411472.9,35209,0,0,0,L,1122011218,0,124.04,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252425,507595.00
05/14/2016 15:00,2,3.742,ACTIVE,215.77,355.88,59.996,1463252403,"201051344000917","219011344069620",31.89,11.00,0,320.41,395.85,120.9,114.7,0.561,408380.7,408380.7,35209,0,0,0,L,1122011218,0,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252426,507596.00
05/14/2016 15:00,2,3.789,ACTIVE,215.32,355.58,59.991,1463252403,"201051344001145","219011344069620",31.55,9.70,0,318.91,394.95,121.1,115.0,0.557,413564.6,413564.6,35063,0,0,0,L,1122011218,0,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252427,507597.00
05/14/2016 15:00,2,3.906,ACTIVE,216.22,356.18,59.996,1463252403,"201051344000651","219011344069620",31.63,10.00,0,319.51,397.05,125.1,118.8,0.561,405727.6,405727.6,35429,0,0,0,L,1122011218,0,124.04,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252428,507598.00
05/14/2016 15:00,2,3.557,ACTIVE,213.29,354.97,60.002,1463252403,"274151322000088","219011344069620",30.38,15.80,0,328.52,379.92,109.3,103.6,0.411,652617.8,652617.8,23968,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252429,507599.00
05/14/2016 15:00,2,3.883,ACTIVE,215.54,354.67,59.986,1463252403,"201051344001135","219011344069620",31.41,10.70,0,318.91,395.55,123.6,117.4,0.570,401886.4,401886.4,35369,0,0,0,L,1122011218,0,123.59,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252431,507600.00
05/14/2016 15:00,2,4.016,ACTIVE,215.77,357.38,59.996,1463252403,"201051344000594","219011344069620",31.77,12.00,0,318.91,393.15,129.2,122.8,0.588,410292.2,410292.2,30818,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252432,507601.00
05/14/2016 15:00,2,3.943,ACTIVE,216.00,356.48,59.991,1463252403,"201051344001203","219011344069620",31.81,11.70,0,319.21,397.66,127.2,120.8,0.592,408693.0,408693.0,35392,0,0,0,L,1122011218,0,124.27,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252433,507602.00
05/14/2016 15:00,2,3.670,ACTIVE,213.29,361.89,60.012,1463252403,"274151322000054","219011344069620",30.63,16.70,0,328.52,380.82,113.9,108.0,0.438,666691.5,666691.5,24000,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252434,507603.00
05/14/2016 15:00,2,3.830,ACTIVE,216.67,364.59,60.018,1463252403,"201051344000867","219011344069620",32.72,10.00,0,324.32,402.46,127.0,120.6,0.583,397944.9,397944.9,30820,0,0,0,L,1122011218,0,123.59,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252435,507604.00
05/14/2016 15:00,2,3.998,ACTIVE,216.00,357.08,59.991,1463252403,"201051344001093","219011344069620",31.81,10.30,0,320.11,395.55,128.8,122.4,0.583,407430.4,407430.4,35257,0,0,0,L,1122011218,0,123.59,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252436,507605.00
05/14/2016 15:00,2,4.117,ACTIVE,216.67,358.88,59.991,1463252403,"201051344000900","219011344069620",31.89,8.50,0,319.81,397.35,132.9,126.4,0.605,413519.4,413519.4,30204,0,0,0,L,1122011218,0,123.59,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252437,507606.00
05/14/2016 15:00,2,4.152,ACTIVE,216.90,358.58,60.007,1463252403,"201051344000648","219011344069620",31.63,9.00,0,320.11,397.66,133.0,126.4,0.605,405643.4,405643.4,30505,0,0,0,L,1122011218,0,123.14,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252437,507607.00
05/14/2016 15:00,2,4.176,ACTIVE,217.13,360.69,59.981,1463252403,"201051344000569","219011344069620",32.12,10.30,0,319.81,397.66,136.0,129.3,0.628,414681.9,414681.9,30136,0,0,0,L,1122011218,0,123.36,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252438,507608.00
05/14/2016 15:00,2,4.193,ACTIVE,217.13,356.78,59.986,1463252403,"201051344000983","219011344069620",31.97,9.30,0,321.01,398.56,135.7,129.1,0.654,406128.3,406128.3,30609,0,0,0,L,1122011218,0,123.81,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252439,507609.00
05/14/2016 15:00,2,4.242,ACTIVE,217.35,359.18,59.981,1463252403,"201051344001158","219011344069620",31.69,9.70,0,320.71,396.75,136.0,129.3,0.636,400752.1,400752.1,30874,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252440,507610.00
05/14/2016 15:00,2,4.260,ACTIVE,217.35,361.29,60.018,1463252403,"201051344000576","219011344069620",32.18,9.30,0,320.41,396.75,138.9,132.1,0.623,407661.6,407661.6,30282,0,0,0,L,1122011218,0,123.81,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252441,507611.00
05/14/2016 15:00,2,3.834,ACTIVE,213.51,353.17,59.981,1463252403,"274151322000087","219011344069620",30.81,21.30,0,329.13,379.32,119.6,113.5,0.442,640455.6,640455.6,24081,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252442,507612.00
05/14/2016 15:00,2,2.717,ACTIVE,214.41,446.65,59.986,1463252403,"274151322000068","219011344069620",41.31,20.70,0,415.99,488.73,113.7,107.8,0.429,548212.6,548212.6,25451,0,0,0,L,1151911521,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463252443,507613.00
05/14/2016 15:15,2,3.146,ACTIVE,216.22,353.17,59.986,1463253304,"201051344000645","219011344069620",31.53,9.70,0,338.44,404.57,100.5,95.1,0.446,407184.3,407184.3,30427,0,0,0,L,1122011218,0,123.36,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253305,507614.00
05/14/2016 15:15,2,2.861,ACTIVE,213.06,354.97,60.023,1463253304,"274151322000085","219011344069620",30.34,16.30,0,329.73,382.63,87.9,82.9,0.331,668821.4,668821.4,24005,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253306,507615.00
05/14/2016 15:15,2,3.143,ACTIVE,216.00,355.28,60.039,1463253304,"201051344000633","219011344069620",31.25,10.70,0,337.84,407.27,99.4,94.0,0.468,398306.2,398306.2,30898,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253307,507616.00
05/14/2016 15:15,2,2.500,ACTIVE,216.00,373.01,59.991,1463253304,"201051344000469","219011344069620",33.99,8.00,0,339.04,417.19,86.0,81.1,0.398,399488.3,399488.3,30833,0,0,0,L,1122011218,0,122.68,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253308,507617.00
05/14/2016 15:15,2,3.072,ACTIVE,214.41,351.97,59.991,1463253304,"201051344000646","219011344069620",31.11,12.70,0,334.84,406.07,96.8,91.5,0.455,403462.5,403462.5,35393,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253309,507618.00
05/14/2016 15:15,2,2.910,ACTIVE,212.61,345.06,59.986,1463253304,"274151322000052","219011344069620",30.85,19.00,0,329.13,384.13,90.9,85.8,0.345,680839.7,680839.7,24227,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253310,507619.00
05/14/2016 15:15,2,3.119,ACTIVE,215.09,352.87,59.996,1463253304,"201051344000585","219011344069620",31.23,12.30,0,337.84,406.07,98.7,93.3,0.451,409914.5,409914.5,35400,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253311,507620.00
05/14/2016 15:15,2,2.949,ACTIVE,214.19,351.07,60.002,1463253304,"201051344001230","219011344069620",31.59,12.70,0,334.84,405.47,94.2,89.0,0.429,407176.9,407176.9,35197,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253312,507621.00
05/14/2016 15:15,2,3.008,ACTIVE,215.32,353.17,59.991,1463253304,"201051344000582","219011344069620",31.37,11.00,0,337.54,405.17,95.6,90.3,0.433,400631.7,400631.7,35369,0,0,0,L,1122011218,0,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253313,507622.00
05/14/2016 15:15,2,3.049,ACTIVE,214.19,352.27,60.002,1463253304,"201051344000955","219011344069620",31.31,13.00,0,334.84,407.57,96.7,91.4,0.451,412751.3,412751.3,35301,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253314,507623.00
05/14/2016 15:15,2,1.686,ACTIVE,212.83,470.39,59.996,1463253304,"274151322000094","219011344069620",43.63,19.80,0,411.78,492.34,75.0,70.4,0.548,548564.6,548564.6,25243,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253315,507624.00
05/14/2016 15:15,2,3.090,ACTIVE,215.77,353.17,59.996,1463253304,"201051344000579","219011344069620",31.21,12.30,0,338.44,410.88,97.7,92.3,0.455,413489.2,413489.2,10909,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253316,507625.00
05/14/2016 15:15,2,3.045,ACTIVE,214.41,351.37,59.996,1463253304,"201051344000890","219011344069620",31.23,14.30,0,335.74,406.07,96.3,91.0,0.429,409878.8,409878.8,35320,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253317,507626.00
05/14/2016 15:15,2,3.020,ACTIVE,214.87,353.17,60.002,1463253304,"201051344000438","219011344069620",31.39,12.70,0,337.54,406.07,95.9,90.7,0.446,411976.9,411976.9,35328,0,0,0,L,1122011218,0,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253318,507627.00
05/14/2016 15:15,2,3.025,ACTIVE,214.64,351.37,60.018,1463253304,"201051344000417","219011344069620",30.91,14.00,0,337.84,405.47,94.7,89.4,0.446,404676.7,404676.7,35483,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253318,507628.00
05/14/2016 15:15,2,2.783,ACTIVE,212.83,350.17,59.991,1463253304,"274151322000083","219011344069620",31.15,19.80,0,329.73,383.83,87.7,82.7,0.340,674702.5,674702.5,24301,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253319,507629.00
05/14/2016 15:15,2,2.984,ACTIVE,213.51,351.07,59.996,1463253304,"274151322000076","219011344069620",31.35,19.50,0,336.94,390.14,94.8,89.5,0.376,718235.3,718235.3,24296,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253320,507630.00
05/14/2016 15:15,2,2.094,ACTIVE,215.09,382.33,59.991,1463253304,"201051344000868","219011344069620",34.19,7.30,0,339.65,415.39,72.6,68.2,0.579,398685.0,398685.0,30559,0,0,0,L,1122011218,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253321,507631.00
05/14/2016 15:15,2,2.949,ACTIVE,212.83,356.18,59.996,1463253304,"274151322000095","219011344069620",31.17,20.00,0,334.54,389.84,93.0,87.8,0.354,710798.1,710798.1,24207,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253322,507632.00
05/14/2016 15:15,2,2.699,ACTIVE,215.77,364.29,59.996,1463253304,"201051344000988","219011344069620",33.02,10.70,0,331.83,412.68,90.4,85.3,0.407,395835.2,395835.2,30854,0,0,0,L,1122011218,0,122.91,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253323,507633.00
05/14/2016 15:15,2,2.998,ACTIVE,214.64,351.07,59.965,1463253304,"201051344001025","219011344069620",31.37,13.00,0,335.74,405.17,95.2,90.0,0.433,409692.5,409692.5,35373,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253324,507634.00
05/14/2016 15:15,2,2.953,ACTIVE,215.77,353.17,59.991,1463253304,"201051344000458","219011344069620",31.71,12.00,0,338.74,409.68,94.8,89.6,0.451,406624.6,406624.6,30777,0,0,0,L,1122011218,0,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253325,507635.00
05/14/2016 15:15,2,2.984,ACTIVE,216.45,354.97,60.007,1463253304,"201051344000853","219011344069620",31.57,10.00,0,339.95,409.98,95.4,90.2,0.446,405179.5,405179.5,30375,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253326,507636.00
05/14/2016 15:15,2,2.939,ACTIVE,214.41,352.27,59.996,1463253304,"201051344000685","219011344069620",31.13,12.30,0,337.54,405.17,92.7,87.6,0.442,411498.3,411498.3,35210,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253327,507637.00
05/14/2016 15:15,2,2.857,ACTIVE,214.87,351.07,59.996,1463253304,"201051344000917","219011344069620",31.31,12.00,0,336.64,404.87,90.6,85.5,0.415,408405.8,408405.8,35210,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253327,507638.00
05/14/2016 15:15,2,2.857,ACTIVE,214.64,351.07,60.007,1463253304,"201051344001145","219011344069620",31.23,11.30,0,338.44,404.87,90.4,85.3,0.415,413589.7,413589.7,35064,0,0,0,L,1122011218,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253328,507639.00
05/14/2016 15:15,2,2.961,ACTIVE,214.87,350.77,59.996,1463253304,"201051344000651","219011344069620",31.13,11.70,0,338.74,404.87,93.5,88.3,0.429,405753.3,405753.3,35430,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253329,507640.00
05/14/2016 15:15,2,2.662,ACTIVE,212.38,354.07,60.007,1463253304,"274151322000088","219011344069620",30.32,17.50,0,329.73,382.93,81.7,76.9,0.305,652640.3,652640.3,23969,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253330,507641.00
05/14/2016 15:15,2,1.734,ACTIVE,213.74,462.58,60.002,1463253304,"274151322000068","219011344069620",42.78,21.30,0,413.89,489.63,76.0,71.5,0.526,548233.4,548233.4,25452,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253331,507642.00
05/14/2016 15:15,2,2.893,ACTIVE,214.64,350.77,60.007,1463253304,"201051344001135","219011344069620",31.05,11.30,0,335.74,403.67,90.9,85.8,0.420,401911.6,401911.6,35370,0,0,0,L,1122011218,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253332,507643.00
05/14/2016 15:15,2,2.912,ACTIVE,214.41,351.97,60.018,1463253304,"201051344000594","219011344069620",31.59,13.00,0,337.24,407.87,93.3,88.1,0.424,410318.3,410318.3,30819,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253333,507644.00
05/14/2016 15:15,2,2.887,ACTIVE,214.87,351.37,60.023,1463253304,"201051344001203","219011344069620",31.19,12.30,0,338.14,404.87,91.2,86.1,0.424,408718.5,408718.5,35393,0,0,0,L,1122011218,0,123.59,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253334,507645.00
05/14/2016 15:15,2,2.688,ACTIVE,213.06,345.36,60.007,1463253304,"274151322000054","219011344069620",30.18,18.00,0,330.33,383.83,82.1,77.3,0.305,666714.4,666714.4,24001,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253335,507646.00
05/14/2016 15:15,2,2.605,ACTIVE,215.32,361.29,60.012,1463253304,"201051344000867","219011344069620",32.82,10.70,0,341.75,411.18,86.6,81.6,0.384,397969.8,397969.8,30821,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253336,507647.00
05/14/2016 15:15,2,2.785,ACTIVE,214.64,351.67,60.002,1463253304,"201051344001093","219011344069620",31.65,12.30,0,337.24,403.97,89.3,84.3,0.398,407455.6,407455.6,35258,0,0,0,L,1122011218,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253337,507648.00
05/14/2016 15:15,2,2.816,ACTIVE,215.54,352.57,60.002,1463253304,"201051344000900","219011344069620",31.79,9.30,0,337.84,406.07,90.7,85.6,0.420,413545.2,413545.2,30205,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253338,507649.00
05/14/2016 15:15,2,2.842,ACTIVE,215.54,352.57,60.007,1463253304,"201051344000648","219011344069620",31.53,9.00,0,339.04,405.17,90.7,85.6,0.411,405669.1,405669.1,30506,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253339,507650.00
05/14/2016 15:15,2,2.854,ACTIVE,215.54,352.57,60.007,1463253304,"201051344000569","219011344069620",31.67,10.30,0,338.44,408.18,91.5,86.4,0.420,414707.9,414707.9,30137,0,0,0,L,1122011218,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253340,507651.00
