ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 15:15,2,2.836,ACTIVE,215.54,352.27,60.002,1463253304,"201051344000983","219011344069620",31.61,9.70,0,337.84,406.67,90.8,85.7,0.429,406154.2,406154.2,30610,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253341,507652.00
05/14/2016 15:15,2,2.857,ACTIVE,215.77,351.97,59.996,1463253304,"201051344001158","219011344069620",31.19,10.30,0,337.84,411.18,90.3,85.3,0.424,400777.7,400777.7,30875,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253341,507653.00
05/14/2016 15:15,2,2.826,ACTIVE,215.77,353.77,59.996,1463253304,"201051344000576","219011344069620",31.75,9.70,0,338.74,408.48,90.8,85.8,0.411,407687.5,407687.5,30283,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253342,507654.00
05/14/2016 15:15,2,2.584,ACTIVE,212.83,345.66,59.991,1463253304,"274151322000087","219011344069620",30.20,23.00,0,329.13,381.42,79.0,74.3,0.292,640478.0,640478.0,24082,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463253343,507655.00
05/14/2016 15:30,2,2.980,ACTIVE,215.77,353.77,59.949,1463254203,"201051344000645","219011344069620",31.53,9.70,0,321.61,417.49,95.2,89.9,0.420,407209.2,407209.2,30428,0,0,0,L,1122011218,0,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254204,507656.00
05/14/2016 15:30,2,2.684,ACTIVE,212.83,354.67,59.959,1463254203,"274151322000085","219011344069620",30.24,15.80,0,329.43,391.34,82.2,77.4,0.309,668843.2,668843.2,24006,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254205,507657.00
05/14/2016 15:30,2,2.990,ACTIVE,215.32,353.47,59.959,1463254203,"201051344000633","219011344069620",31.59,10.30,0,323.41,418.70,95.7,90.4,0.451,398331.0,398331.0,30899,0,0,0,L,1122011218,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254206,507658.00
05/14/2016 15:30,2,2.840,ACTIVE,215.77,361.89,59.954,1463254203,"201051344000469","219011344069620",32.62,7.30,0,328.82,424.41,93.9,88.7,0.438,399511.1,399511.1,30834,0,0,0,L,1122011218,0,122.46,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254207,507659.00
05/14/2016 15:30,2,2.975,ACTIVE,214.64,351.67,59.959,1463254203,"201051344000646","219011344069620",31.21,12.70,0,320.11,411.18,94.0,88.8,0.442,403486.8,403486.8,35394,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254208,507660.00
05/14/2016 15:30,2,2.834,ACTIVE,212.83,348.36,59.944,1463254203,"274151322000052","219011344069620",30.63,19.00,0,327.02,393.45,87.9,82.9,0.336,680862.6,680862.6,24228,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254209,507661.00
05/14/2016 15:30,2,3.102,ACTIVE,215.32,352.87,59.954,1463254203,"201051344000585","219011344069620",31.25,12.00,0,325.82,416.59,98.2,92.8,0.451,409939.5,409939.5,35401,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254209,507662.00
05/14/2016 15:30,2,3.000,ACTIVE,214.64,350.17,59.938,1463254203,"201051344001230","219011344069620",31.25,12.00,0,319.51,412.08,95.0,89.8,0.433,407200.8,407200.8,35198,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254210,507663.00
05/14/2016 15:30,2,3.074,ACTIVE,215.77,352.57,59.965,1463254203,"201051344000582","219011344069620",31.19,10.70,0,318.61,416.89,97.1,91.8,0.451,400656.0,400656.0,35370,0,0,0,L,1122011218,0,123.59,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254212,507664.00
05/14/2016 15:30,2,3.133,ACTIVE,214.64,351.97,59.965,1463254203,"201051344000955","219011344069620",31.09,13.00,0,319.51,410.58,98.7,93.3,0.455,412775.9,412775.9,35302,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254213,507665.00
05/14/2016 15:30,2,1.965,ACTIVE,212.61,436.13,59.954,1463254203,"274151322000094","219011344069620",41.27,18.00,0,409.08,487.53,82.5,77.7,0.314,548584.9,548584.9,25244,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254213,507666.00
05/14/2016 15:30,2,3.248,ACTIVE,216.00,355.58,59.959,1463254203,"201051344000579","219011344069620",31.29,12.30,0,322.51,418.70,102.9,97.4,0.486,413514.1,413514.1,10910,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254214,507667.00
05/14/2016 15:30,2,3.195,ACTIVE,214.64,351.97,59.954,1463254203,"201051344000890","219011344069620",31.47,13.70,0,321.61,411.48,101.8,96.4,0.455,409903.4,409903.4,35321,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254215,507668.00
05/14/2016 15:30,2,3.203,ACTIVE,215.09,353.47,59.954,1463254203,"201051344000438","219011344069620",31.59,13.30,0,322.21,415.69,102.5,97.0,0.482,412001.5,412001.5,35329,0,0,0,L,1122011218,0,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254216,507669.00
05/14/2016 15:30,2,3.268,ACTIVE,215.09,353.47,59.928,1463254203,"201051344000417","219011344069620",30.95,13.30,0,318.30,409.98,102.4,96.9,0.482,404701.1,404701.1,35484,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254217,507670.00
05/14/2016 15:30,2,3.049,ACTIVE,212.83,350.17,59.954,1463254203,"274151322000083","219011344069620",31.05,19.30,0,327.62,392.85,95.8,90.6,0.376,674725.1,674725.1,24302,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254218,507671.00
05/14/2016 15:30,2,3.287,ACTIVE,213.74,345.96,59.965,1463254203,"274151322000076","219011344069620",31.49,19.30,0,331.53,397.96,104.8,99.2,0.415,718259.8,718259.8,24297,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254219,507672.00
05/14/2016 15:30,2,2.203,ACTIVE,215.32,387.74,59.970,1463254203,"201051344000868","219011344069620",34.61,7.00,0,336.64,427.71,77.1,72.5,0.623,398700.4,398700.4,30560,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254220,507673.00
05/14/2016 15:30,2,3.404,ACTIVE,213.06,348.66,59.949,1463254203,"274151322000095","219011344069620",31.07,19.30,0,329.43,392.85,107.2,101.5,0.402,710822.4,710822.4,24208,0,0,0,L,1151911521,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254221,507674.00
05/14/2016 15:30,2,3.477,ACTIVE,216.00,357.98,59.959,1463254203,"201051344000988","219011344069620",32.18,10.70,0,320.11,421.10,113.3,107.4,0.530,395859.3,395859.3,30855,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254222,507675.00
05/14/2016 15:30,2,3.695,ACTIVE,215.54,355.58,59.954,1463254203,"201051344001025","219011344069620",31.89,12.70,0,322.81,414.19,119.4,113.3,0.544,409717.4,409717.4,35374,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254222,507676.00
05/14/2016 15:30,2,3.570,ACTIVE,216.22,356.48,59.965,1463254203,"201051344000458","219011344069620",31.71,11.30,0,321.31,419.30,114.7,108.7,0.561,406649.5,406649.5,30778,0,0,0,L,1122011218,0,123.36,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254223,507677.00
05/14/2016 15:30,2,3.551,ACTIVE,216.90,358.88,59.949,1463254203,"201051344000853","219011344069620",32.14,10.00,0,323.41,418.39,115.6,109.6,0.535,405204.6,405204.6,30376,0,0,0,L,1122011218,0,123.59,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254224,507678.00
05/14/2016 15:30,2,3.666,ACTIVE,215.09,354.97,59.944,1463254203,"201051344000685","219011344069620",31.27,12.00,0,320.71,410.58,116.2,110.2,0.557,411522.8,411522.8,35211,0,0,0,L,1122011218,0,123.81,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254225,507679.00
05/14/2016 15:30,2,3.570,ACTIVE,215.77,354.37,59.965,1463254203,"201051344000917","219011344069620",31.35,13.00,0,320.71,414.79,113.4,107.5,0.530,408429.9,408429.9,35211,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254226,507680.00
05/14/2016 15:30,2,3.564,ACTIVE,215.09,353.77,59.959,1463254203,"201051344001145","219011344069620",31.51,10.70,0,321.01,411.18,113.8,107.9,0.526,413613.8,413613.8,35065,0,0,0,L,1122011218,0,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254227,507681.00
05/14/2016 15:30,2,3.645,ACTIVE,216.00,354.97,59.949,1463254203,"201051344000651","219011344069620",31.51,12.00,0,320.11,416.29,116.4,110.4,0.521,405778.2,405778.2,35431,0,0,0,L,1122011218,0,124.04,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254228,507682.00
05/14/2016 15:30,2,3.467,ACTIVE,212.83,351.07,59.954,1463254203,"274151322000088","219011344069620",29.96,16.00,0,329.43,388.04,105.2,99.6,0.393,652662.1,652662.1,23970,0,0,0,L,1151911521,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254229,507683.00
05/14/2016 15:30,2,0.271,ALERT,213.96,498.05,59.954,1463254203,"274151322000068","219011344069620",47.95,19.00,0,388.94,523.90,13.3,10.9,0.062,548247.1,548247.1,25453,0,0,0,L,1151911521,0,122.91,122.91,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254231,507684.00
05/14/2016 15:30,2,3.471,ACTIVE,215.32,353.17,59.965,1463254203,"201051344001135","219011344069620",31.25,12.30,0,321.31,410.88,109.8,104.1,0.508,401936.1,401936.1,35371,0,0,0,L,1122011218,0,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254232,507685.00
05/14/2016 15:30,2,3.465,ACTIVE,215.09,354.67,60.002,1463254203,"201051344000594","219011344069620",31.57,13.70,0,320.11,414.19,110.8,105.0,0.504,410343.4,410343.4,30820,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254233,507686.00
05/14/2016 15:30,2,3.420,ACTIVE,215.54,354.07,59.986,1463254203,"201051344001203","219011344069620",31.25,13.00,0,324.92,416.29,108.2,102.5,0.499,408743.2,408743.2,35394,0,0,0,L,1122011218,0,123.81,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254234,507687.00
05/14/2016 15:30,2,3.156,ACTIVE,212.83,345.96,59.944,1463254203,"274151322000054","219011344069620",30.34,17.80,0,329.13,389.24,96.9,91.6,0.371,666736.6,666736.6,24002,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254234,507688.00
05/14/2016 15:30,2,2.660,ACTIVE,215.77,371.21,59.954,1463254203,"201051344000867","219011344069620",33.93,10.30,0,334.24,419.00,91.5,86.4,0.415,397992.0,397992.0,30822,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254236,507689.00
05/14/2016 15:30,2,3.266,ACTIVE,215.54,354.07,59.975,1463254203,"201051344001093","219011344069620",31.81,11.70,0,320.71,416.29,105.2,99.6,0.473,407480.0,407480.0,35259,0,0,0,L,1122011218,0,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254237,507690.00
05/14/2016 15:30,2,3.291,ACTIVE,215.54,353.77,59.986,1463254203,"201051344000900","219011344069620",31.79,9.30,0,320.41,418.09,106.0,100.4,0.486,413570.0,413570.0,30206,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254238,507691.00
05/14/2016 15:30,2,3.289,ACTIVE,215.77,354.97,59.949,1463254203,"201051344000648","219011344069620",31.59,9.70,0,320.11,418.09,105.3,99.7,0.477,405693.9,405693.9,30507,0,0,0,L,1122011218,0,122.46,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254239,507692.00
05/14/2016 15:30,2,3.291,ACTIVE,216.00,356.18,59.959,1463254203,"201051344000569","219011344069620",31.77,10.00,0,321.01,418.09,105.8,100.2,0.491,414732.9,414732.9,30138,0,0,0,L,1122011218,0,122.68,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254239,507693.00
05/14/2016 15:30,2,3.246,ACTIVE,215.77,353.77,59.965,1463254203,"201051344000983","219011344069620",31.87,10.70,0,319.21,418.39,104.8,99.2,0.495,406179.1,406179.1,30611,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254240,507694.00
05/14/2016 15:30,2,3.273,ACTIVE,216.22,354.97,59.965,1463254203,"201051344001158","219011344069620",31.39,10.70,0,321.31,419.00,104.0,98.5,0.468,400802.5,400802.5,30876,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254241,507695.00
05/14/2016 15:30,2,3.213,ACTIVE,216.22,357.08,59.959,1463254203,"201051344000576","219011344069620",32.05,9.00,0,321.61,418.70,104.3,98.7,0.482,407712.5,407712.5,30284,0,0,0,L,1122011218,0,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254242,507696.00
05/14/2016 15:30,2,2.971,ACTIVE,212.83,344.45,59.959,1463254203,"274151322000087","219011344069620",30.32,23.00,0,329.43,387.14,91.2,86.1,0.340,640499.9,640499.9,24083,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463254243,507697.00
05/14/2016 15:45,2,5.057,ACTIVE,218.03,362.19,59.996,1463255104,"201051344000645","219011344069620",31.63,10.30,0,323.11,410.88,162.1,154.6,0.734,407228.5,407228.5,30429,0,0,0,L,1122011218,0,124.27,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255105,507698.00
05/14/2016 15:45,2,4.836,ACTIVE,213.74,367.00,60.028,1463255104,"274151322000085","219011344069620",30.59,15.80,0,329.73,382.93,150.0,142.8,0.579,668859.8,668859.8,24007,0,0,0,L,1151911521,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255106,507699.00
05/14/2016 15:45,2,5.186,ACTIVE,217.80,364.89,59.991,1463255104,"201051344000633","219011344069620",31.87,11.00,0,320.71,409.98,167.3,159.5,0.782,398350.2,398350.2,30900,0,0,0,L,1122011218,0,124.27,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255107,507700.00
05/14/2016 15:45,2,5.312,ACTIVE,218.71,365.80,59.996,1463255104,"201051344000469","219011344069620",32.01,9.00,0,321.61,410.58,172.2,164.3,0.795,399530.2,399530.2,30835,0,0,0,L,1122011218,0,124.04,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255108,507701.00
05/14/2016 15:45,2,5.221,ACTIVE,216.00,360.69,60.023,1463255104,"201051344000646","219011344069620",31.65,12.00,0,318.61,403.97,167.3,159.6,0.765,403505.5,403505.5,35395,0,0,0,L,1122011218,0,124.04,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255108,507702.00
05/14/2016 15:45,2,4.910,ACTIVE,213.74,353.77,59.986,1463255104,"274151322000052","219011344069620",31.01,18.30,0,329.43,383.83,154.1,146.8,0.605,680879.9,680879.9,24229,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255109,507703.00
05/14/2016 15:45,2,4.977,ACTIVE,216.90,363.69,59.986,1463255104,"201051344000585","219011344069620",31.59,11.70,0,321.91,404.87,159.2,151.8,0.738,409958.7,409958.7,35402,0,0,0,L,1122011218,0,123.81,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255110,507704.00
05/14/2016 15:45,2,5.279,ACTIVE,217.13,359.48,59.991,1463255104,"201051344000582","219011344069620",31.47,11.00,0,319.21,404.87,168.4,160.6,0.751,400674.7,400674.7,35371,0,0,0,L,1122011218,0,124.27,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255113,507705.00
05/14/2016 15:45,2,5.488,ACTIVE,216.22,363.99,59.975,1463255104,"201051344000955","219011344069620",32.12,13.00,0,319.81,402.16,178.8,170.7,0.844,412794.8,412794.8,35303,0,0,0,L,1122011218,0,123.59,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255114,507706.00
05/14/2016 15:45,2,3.494,ACTIVE,213.96,455.06,59.981,1463255104,"274151322000094","219011344069620",43.06,18.30,0,336.04,494.44,152.0,144.8,0.592,548600.2,548600.2,25245,0,0,0,L,1151911521,0,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255115,507707.00
05/14/2016 15:45,2,6.695,ACTIVE,219.84,371.21,59.991,1463255104,"201051344000579","219011344069620",31.23,12.00,0,320.41,414.49,211.9,202.6,1.008,413533.6,413533.6,10911,0,0,0,L,1122011218,0,124.94,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255116,507708.00
05/14/2016 15:45,2,6.553,ACTIVE,216.90,364.89,59.981,1463255104,"201051344000890","219011344069620",31.45,14.00,0,321.61,409.08,208.8,199.7,0.955,409922.6,409922.6,35322,0,0,0,L,1122011218,0,124.49,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255116,507709.00
05/14/2016 15:45,2,6.566,ACTIVE,218.03,366.40,59.991,1463255104,"201051344000438","219011344069620",31.69,12.70,0,319.51,413.59,210.7,201.4,0.959,412020.7,412020.7,35330,0,0,0,L,1122011218,0,124.94,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255117,507710.00
05/14/2016 15:45,2,6.631,ACTIVE,217.58,367.60,59.996,1463255104,"201051344000417","219011344069620",31.27,13.30,0,320.11,409.68,210.0,200.8,0.981,404720.1,404720.1,35485,0,0,0,L,1122011218,0,124.27,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255118,507711.00
05/14/2016 15:45,2,6.234,ACTIVE,213.74,354.07,59.986,1463255104,"274151322000083","219011344069620",30.93,19.50,0,327.02,392.55,195.3,186.6,0.778,674742.5,674742.5,24303,0,0,0,L,1151911521,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255119,507712.00
05/14/2016 15:45,2,6.602,ACTIVE,215.32,362.49,59.986,1463255104,"274151322000076","219011344069620",31.37,19.30,0,330.03,395.85,209.4,200.2,0.826,718278.6,718278.6,24298,0,0,0,L,1151911521,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255120,507713.00
05/14/2016 15:45,2,4.711,ACTIVE,218.48,383.83,60.002,1463255104,"201051344000868","219011344069620",34.47,7.00,0,343.55,421.10,164.3,156.7,0.742,398715.7,398715.7,30561,0,0,0,L,1122011218,0,124.27,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255121,507714.00
05/14/2016 15:45,2,6.502,ACTIVE,214.19,354.07,59.991,1463255104,"274151322000095","219011344069620",31.47,19.30,0,330.03,396.45,207.2,198.1,0.782,710841.1,710841.1,24209,0,0,0,L,1151911521,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255122,507715.00
05/14/2016 15:45,2,6.555,ACTIVE,219.84,370.30,60.012,1463255104,"201051344000988","219011344069620",31.25,10.30,0,318.30,417.19,207.3,198.2,0.910,395879.0,395879.0,30856,0,0,0,L,1122011218,0,124.72,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255123,507716.00
05/14/2016 15:45,2,6.508,ACTIVE,218.03,366.70,59.970,1463255104,"201051344001025","219011344069620",31.49,12.00,0,321.31,412.68,207.3,198.1,0.932,409737.0,409737.0,35375,0,0,0,L,1122011218,0,124.49,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255124,507717.00
05/14/2016 15:45,2,6.363,ACTIVE,219.61,370.60,59.991,1463255104,"201051344000458","219011344069620",31.73,11.30,0,318.61,416.29,204.3,195.3,0.968,406669.3,406669.3,30779,0,0,0,L,1122011218,0,124.94,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255124,507718.00
05/14/2016 15:45,2,6.438,ACTIVE,220.06,368.80,59.991,1463255104,"201051344000853","219011344069620",31.63,10.30,0,327.62,416.89,206.2,197.1,0.950,405224.6,405224.6,30377,0,0,0,L,1122011218,0,125.40,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255125,507719.00
05/14/2016 15:45,2,6.375,ACTIVE,216.67,364.59,59.986,1463255104,"201051344000685","219011344069620",31.47,12.00,0,317.70,409.98,203.2,194.2,0.968,411541.9,411541.9,35212,0,0,0,L,1122011218,0,124.72,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255126,507720.00
05/14/2016 15:45,2,6.283,ACTIVE,218.03,367.00,59.981,1463255104,"201051344000917","219011344069620",31.81,12.30,0,321.91,415.39,202.4,193.4,0.932,408448.9,408448.9,35212,0,0,0,L,1122011218,0,124.49,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255127,507721.00
05/14/2016 15:45,2,6.316,ACTIVE,217.13,366.40,59.933,1463255104,"201051344001145","219011344069620",31.69,11.30,0,318.91,410.58,202.6,193.6,0.928,413632.8,413632.8,35066,0,0,0,L,1122011218,0,124.27,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255128,507722.00
05/14/2016 15:45,2,6.516,ACTIVE,218.48,367.90,59.981,1463255104,"201051344000651","219011344069620",31.35,12.30,0,319.81,415.99,206.8,197.6,0.924,405797.8,405797.8,35432,0,0,0,L,1122011218,0,125.17,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255129,507723.00
05/14/2016 15:45,2,5.832,ACTIVE,213.96,353.47,59.975,1463255104,"274151322000088","219011344069620",30.69,16.70,0,328.22,391.64,181.2,173.0,0.676,652678.9,652678.9,23971,0,0,0,L,1151911521,0,123.59,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255130,507724.00
05/14/2016 15:45,2,3.934,ACTIVE,215.32,466.79,59.996,1463255104,"274151322000068","219011344069620",43.12,21.00,0,411.48,501.05,170.6,162.7,0.645,548260.0,548260.0,25455,0,0,0,L,1151911521,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255131,507725.00
05/14/2016 15:45,2,6.539,ACTIVE,218.26,367.30,59.975,1463255104,"201051344001135","219011344069620",31.27,12.00,0,320.41,414.49,207.1,197.9,0.946,401955.3,401955.3,35372,0,0,0,L,1122011218,0,124.94,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255132,507726.00
05/14/2016 15:45,2,6.615,ACTIVE,217.58,367.90,59.975,1463255104,"201051344000594","219011344069620",31.35,13.00,0,321.31,417.49,209.9,200.7,0.946,410363.5,410363.5,30821,0,0,0,L,1122011218,0,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255133,507727.00
05/14/2016 15:45,2,6.484,ACTIVE,218.26,367.30,59.965,1463255104,"201051344001203","219011344069620",31.59,12.70,0,320.11,414.79,207.4,198.2,0.955,408762.7,408762.7,35395,0,0,0,L,1122011218,0,125.40,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255133,507728.00
05/14/2016 15:45,2,6.049,ACTIVE,214.41,377.52,59.975,1463255104,"274151322000054","219011344069620",30.38,17.30,0,329.43,393.45,185.9,177.5,0.707,666754.0,666754.0,24003,0,0,0,L,1151911521,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255134,507729.00
05/14/2016 15:45,2,5.047,ACTIVE,218.26,377.52,59.975,1463255104,"201051344000867","219011344069620",33.79,10.00,0,338.14,422.30,172.6,164.6,0.782,398008.2,398008.2,30823,0,0,0,L,1122011218,0,124.49,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255135,507730.00
05/14/2016 15:45,2,6.193,ACTIVE,217.80,366.10,59.970,1463255104,"201051344001093","219011344069620",31.43,12.70,0,321.01,414.79,196.9,188.2,0.879,407499.4,407499.4,35260,0,0,0,L,1122011218,0,124.49,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255136,507731.00
05/14/2016 15:45,2,6.047,ACTIVE,218.93,371.21,59.981,1463255104,"201051344000900","219011344069620",31.85,9.30,0,320.71,417.79,194.9,186.2,0.871,413589.8,413589.8,30207,0,0,0,L,1122011218,0,124.72,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255137,507732.00
05/14/2016 15:45,2,6.033,ACTIVE,218.71,369.10,59.949,1463255104,"201051344000648","219011344069620",31.47,9.30,0,321.91,417.19,192.2,183.6,0.866,405713.8,405713.8,30508,0,0,0,L,1122011218,0,124.04,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255138,507733.00
05/14/2016 15:45,2,6.092,ACTIVE,219.16,367.00,59.949,1463255104,"201051344000569","219011344069620",31.63,10.70,0,320.41,416.89,194.9,186.2,0.902,414753.1,414753.1,30139,0,0,0,L,1122011218,0,124.27,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255139,507734.00
05/14/2016 15:45,2,5.789,ACTIVE,219.16,367.30,59.970,1463255104,"201051344000983","219011344069620",31.95,10.00,0,322.81,417.49,187.2,178.8,0.862,406199.1,406199.1,30612,0,0,0,L,1122011218,0,124.72,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255140,507735.00
05/14/2016 15:45,2,5.938,ACTIVE,219.39,367.90,59.986,1463255104,"201051344001158","219011344069620",31.77,10.00,0,321.01,417.49,190.9,182.3,0.884,400822.4,400822.4,30877,0,0,0,L,1122011218,0,124.49,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255141,507736.00
05/14/2016 15:45,2,5.926,ACTIVE,218.93,370.30,59.959,1463255104,"201051344000576","219011344069620",31.71,9.00,0,319.21,417.19,190.3,181.8,0.871,407732.7,407732.7,30285,0,0,0,L,1122011218,0,124.49,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255142,507737.00
05/14/2016 15:45,2,5.262,ACTIVE,214.19,369.70,59.965,1463255104,"274151322000087","219011344069620",30.34,24.00,0,329.73,391.04,161.7,154.2,0.601,640517.2,640517.2,24084,0,0,0,L,1151911521,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255143,507738.00
05/14/2016 15:45,2,5.682,ACTIVE,216.45,361.59,59.981,1463255104,"201051344001230","219011344069620",31.63,12.30,0,318.61,411.18,181.9,173.6,0.844,407221.0,407221.0,35199,0,0,0,L,1122011218,1,124.04,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463255144,507739.00
05/14/2016 16:00,2,3.354,ACTIVE,216.22,354.67,59.954,1463256003,"201051344000645","219011344069620",30.71,12.70,0,338.74,431.32,104.4,98.8,0.477,407274.8,407274.8,30430,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256004,507740.00
05/14/2016 16:00,2,3.078,ACTIVE,213.06,348.06,59.928,1463256003,"274151322000085","219011344069620",29.14,21.30,0,335.14,405.17,90.9,85.8,0.340,668899.7,668899.7,24008,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256005,507741.00
05/14/2016 16:00,2,3.328,ACTIVE,216.00,354.97,59.954,1463256003,"201051344000633","219011344069620",30.45,14.70,0,338.14,431.92,102.7,97.2,0.491,398396.1,398396.1,30901,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256006,507742.00
05/14/2016 16:00,2,3.307,ALERT,216.45,355.28,59.954,1463256003,"201051344000469","219011344069620",30.99,10.70,0,308.39,433.12,103.8,98.2,0.491,399576.2,399576.2,30836,0,0,0,L,1122011218,0,122.68,123.81,0002,6,0,0,0,0,0,0,1,1064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256007,507743.00
05/14/2016 16:00,2,3.209,ACTIVE,214.64,352.57,59.991,1463256003,"201051344000646","219011344069620",30.69,15.50,0,333.93,432.22,99.7,94.3,0.468,403550.4,403550.4,35396,0,0,0,L,1122011218,0,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256008,507744.00
05/14/2016 16:00,2,3.080,ACTIVE,212.83,354.67,59.954,1463256003,"274151322000052","219011344069620",30.04,24.50,0,334.84,406.67,93.7,88.5,0.362,680921.6,680921.6,24230,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256009,507745.00
05/14/2016 16:00,2,3.258,ACTIVE,215.09,353.77,59.981,1463256003,"201051344000585","219011344069620",30.79,15.30,0,336.94,438.83,101.7,96.2,0.464,410004.7,410004.7,35403,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256010,507746.00
05/14/2016 16:00,2,3.131,ACTIVE,214.41,351.37,59.965,1463256003,"201051344001230","219011344069620",30.73,15.50,0,333.33,429.82,97.4,92.1,0.446,407264.1,407264.1,35200,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256011,507747.00
05/14/2016 16:00,2,3.174,ACTIVE,215.54,353.17,59.954,1463256003,"201051344000582","219011344069620",30.47,14.30,0,337.24,432.22,97.8,92.5,0.446,400719.7,400719.7,35372,0,0,0,L,1122011218,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256012,507748.00
05/14/2016 16:00,2,3.135,ACTIVE,214.41,351.97,59.949,1463256003,"201051344000955","219011344069620",31.01,16.00,0,335.14,429.22,98.5,93.1,0.460,412839.6,412839.6,35304,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256013,507749.00
05/14/2016 16:00,2,2.010,ALERT,212.83,429.22,59.938,1463256003,"274151322000094","219011344069620",40.33,20.30,0,303.28,523.29,82.0,77.2,0.314,548611.1,548611.1,25246,0,0,0,L,1151911521,0,122.01,122.91,0001,16,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256015,507750.00
05/14/2016 16:00,2,3.170,ACTIVE,216.22,353.77,59.949,1463256003,"201051344000579","219011344069620",30.81,15.80,0,323.11,467.09,98.9,93.6,0.464,413579.4,413579.4,10912,0,0,0,L,1122011218,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256016,507751.00
05/14/2016 16:00,2,3.156,ACTIVE,214.41,351.67,59.965,1463256003,"201051344000890","219011344069620",30.53,17.30,0,333.93,430.72,97.7,92.4,0.433,409967.8,409967.8,35323,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256017,507752.00
05/14/2016 16:00,2,3.137,ACTIVE,214.64,351.97,59.949,1463256003,"201051344000438","219011344069620",30.42,16.70,0,336.64,430.72,96.7,91.4,0.451,412065.5,412065.5,35331,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256018,507753.00
05/14/2016 16:00,2,3.104,ACTIVE,214.87,351.37,59.954,1463256003,"201051344000417","219011344069620",30.32,17.00,0,335.14,429.82,95.3,90.0,0.451,404764.6,404764.6,35486,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256019,507754.00
05/14/2016 16:00,2,2.902,ACTIVE,213.06,349.56,60.002,1463256003,"274151322000083","219011344069620",30.24,24.50,0,335.14,407.87,88.8,83.8,0.345,674784.1,674784.1,24304,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256020,507755.00
05/14/2016 16:00,2,3.104,ACTIVE,213.29,355.88,59.949,1463256003,"274151322000076","219011344069620",30.49,23.80,0,334.54,412.98,95.7,90.4,0.380,718323.0,718323.0,24299,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256021,507756.00
05/14/2016 16:00,2,3.121,ALERT,215.32,352.27,59.959,1463256003,"201051344000868","219011344069620",30.85,11.00,0,311.09,445.15,97.5,92.2,0.446,398759.1,398759.1,30562,0,0,0,L,1122011218,0,122.46,123.36,0002,7,0,0,0,0,0,0,1,1104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256023,507757.00
05/14/2016 16:00,2,3.039,ACTIVE,212.83,352.87,59.959,1463256003,"274151322000095","219011344069620",30.51,24.30,0,333.93,413.89,94.0,88.8,0.354,710885.4,710885.4,24210,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256024,507758.00
05/14/2016 16:00,2,3.105,ACTIVE,216.00,355.28,59.965,1463256003,"201051344000988","219011344069620",30.77,13.00,0,329.73,462.58,96.7,91.4,0.442,395924.9,395924.9,30857,0,0,0,L,1122011218,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256024,507759.00
05/14/2016 16:00,2,3.105,ACTIVE,214.87,351.07,59.965,1463256003,"201051344001025","219011344069620",30.63,16.00,0,335.74,433.72,96.3,91.0,0.438,409782.6,409782.6,35376,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256025,507760.00
05/14/2016 16:00,2,3.070,ALERT,215.77,352.57,59.975,1463256003,"201051344000458","219011344069620",30.79,14.70,0,309.29,433.12,95.8,90.5,0.455,406714.8,406714.8,30780,0,0,0,L,1122011218,0,123.14,123.36,0002,8,0,0,0,0,0,0,1,1063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256027,507761.00
05/14/2016 16:00,2,3.074,ALERT,216.45,355.58,59.970,1463256003,"201051344000853","219011344069620",30.87,12.30,0,309.29,435.83,96.1,90.9,0.446,405270.4,405270.4,30378,0,0,0,L,1122011218,0,123.59,123.59,0002,10,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256029,507762.00
05/14/2016 16:00,2,3.031,ACTIVE,214.64,352.27,59.954,1463256003,"201051344000685","219011344069620",30.30,15.00,0,334.54,430.72,93.0,87.9,0.442,411586.8,411586.8,35213,0,0,0,L,1122011218,0,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256030,507763.00
05/14/2016 16:00,2,2.947,ACTIVE,215.09,351.97,59.954,1463256003,"201051344000917","219011344069620",30.77,15.50,0,336.94,431.62,92.0,86.8,0.420,408493.7,408493.7,35213,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256031,507764.00
05/14/2016 16:00,2,2.939,ACTIVE,214.41,350.77,59.959,1463256003,"201051344001145","219011344069620",30.67,15.00,0,333.63,432.52,91.3,86.2,0.415,413677.4,413677.4,35067,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256032,507765.00
05/14/2016 16:00,2,3.068,ACTIVE,215.09,351.67,59.959,1463256003,"201051344000651","219011344069620",30.18,14.30,0,337.54,430.42,93.8,88.6,0.424,405843.0,405843.0,35433,0,0,0,L,1122011218,0,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256033,507766.00
05/14/2016 16:00,2,2.768,ACTIVE,212.38,349.56,59.954,1463256003,"274151322000088","219011344069620",29.10,21.50,0,334.84,405.47,81.6,76.8,0.305,652718.4,652718.4,23972,0,0,0,L,1151911521,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256034,507767.00
05/14/2016 16:00,2,1.883,ALERT,213.51,443.94,59.954,1463256003,"274151322000068","219011344069620",40.39,21.50,0,386.23,520.89,76.1,71.5,0.517,548272.6,548272.6,25456,0,0,0,L,1151911521,0,122.68,122.91,0001,18,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256035,507768.00
05/14/2016 16:00,2,2.975,ACTIVE,214.64,350.17,59.975,1463256003,"201051344001135","219011344069620",30.42,14.70,0,337.24,431.32,91.6,86.5,0.424,401999.8,401999.8,35373,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256036,507769.00
05/14/2016 16:00,2,3.029,ACTIVE,214.87,351.97,59.959,1463256003,"201051344000594","219011344069620",30.51,17.00,0,334.84,433.72,93.7,88.5,0.429,410409.0,410409.0,30822,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256037,507770.00
05/14/2016 16:00,2,2.943,ACTIVE,214.64,350.77,59.959,1463256003,"201051344001203","219011344069620",30.95,15.30,0,338.44,432.82,92.3,87.2,0.429,408807.7,408807.7,35396,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256038,507771.00
05/14/2016 16:00,2,2.758,ACTIVE,212.61,346.86,59.981,1463256003,"274151322000054","219011344069620",29.52,21.30,0,334.54,406.67,82.5,77.7,0.314,666794.0,666794.0,24004,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256039,507772.00
05/14/2016 16:00,2,2.969,ACTIVE,215.54,351.67,59.944,1463256003,"201051344000867","219011344069620",30.75,13.30,0,336.64,433.72,92.5,87.4,0.420,398053.2,398053.2,30824,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256040,507773.00
05/14/2016 16:00,2,2.873,ACTIVE,214.64,350.77,59.959,1463256003,"201051344001093","219011344069620",31.21,15.00,0,337.24,432.52,90.8,85.7,0.407,407543.9,407543.9,35261,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256041,507774.00
05/14/2016 16:00,2,2.949,ACTIVE,215.54,352.57,59.970,1463256003,"201051344000900","219011344069620",30.93,11.70,0,337.24,434.02,92.4,87.3,0.424,413635.3,413635.3,30208,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256042,507775.00
05/14/2016 16:00,2,2.928,ACTIVE,215.77,352.27,59.959,1463256003,"201051344000648","219011344069620",30.93,12.70,0,338.14,431.62,91.7,86.6,0.424,405758.7,405758.7,30509,0,0,0,L,1122011218,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256043,507776.00
05/14/2016 16:00,2,2.953,ALERT,215.54,353.47,59.954,1463256003,"201051344000569","219011344069620",31.01,13.00,0,306.58,433.42,92.7,87.6,0.429,414798.4,414798.4,30140,0,0,0,L,1122011218,0,122.46,123.36,0002,8,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256044,507777.00
05/14/2016 16:00,2,2.920,ALERT,216.00,353.17,59.954,1463256003,"201051344000983","219011344069620",31.15,13.00,0,308.09,433.42,92.1,87.0,0.438,406244.3,406244.3,30613,0,0,0,L,1122011218,0,123.14,123.14,0002,9,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256046,507778.00
05/14/2016 16:00,2,2.920,ALERT,216.00,353.17,59.965,1463256003,"201051344001158","219011344069620",30.71,13.00,0,308.99,432.52,90.9,85.8,0.424,400867.2,400867.2,30878,0,0,0,L,1122011218,0,122.91,123.14,0002,10,0,0,0,0,0,0,1,1058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256048,507779.00
05/14/2016 16:00,2,2.910,ACTIVE,216.00,353.17,59.965,1463256003,"201051344000576","219011344069620",31.09,12.00,0,338.74,433.72,91.7,86.5,0.411,407778.1,407778.1,30286,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256049,507780.00
05/14/2016 16:00,2,2.656,ACTIVE,212.61,343.85,59.917,1463256003,"274151322000087","219011344069620",29.30,28.00,0,335.14,404.87,78.9,74.2,0.296,640556.5,640556.5,24085,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256050,507781.00
05/14/2016 16:15,2,4.768,ACTIVE,218.26,361.29,59.970,1463256903,"201051344000645","219011344069620",31.05,12.00,0,339.34,411.78,150.0,142.8,0.667,407303.9,407303.9,30431,0,0,0,L,1122011218,0,124.49,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256904,507782.00
05/14/2016 16:15,2,4.400,ACTIVE,213.51,351.67,59.965,1463256903,"274151322000085","219011344069620",29.88,20.70,0,330.63,386.53,133.2,126.6,0.513,668924.6,668924.6,24009,0,0,0,L,1151911521,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256905,507783.00
05/14/2016 16:15,2,4.668,ACTIVE,217.35,361.59,59.975,1463256903,"201051344000633","219011344069620",30.91,14.30,0,321.61,411.48,146.1,139.1,0.681,398425.0,398425.0,30902,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256906,507784.00
05/14/2016 16:15,2,4.482,ACTIVE,218.03,361.89,59.970,1463256903,"201051344000469","219011344069620",31.61,10.00,0,338.14,412.38,143.4,136.5,0.672,399605.5,399605.5,30838,0,0,0,L,1122011218,0,123.59,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256907,507785.00
05/14/2016 16:15,2,4.652,ACTIVE,215.54,359.48,59.981,1463256903,"201051344000646","219011344069620",30.85,15.30,0,319.81,406.97,145.5,138.5,0.685,403578.7,403578.7,35397,0,0,0,L,1122011218,0,123.81,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256908,507786.00
05/14/2016 16:15,2,4.535,ACTIVE,213.51,361.59,59.965,1463256903,"274151322000052","219011344069620",30.59,24.30,0,330.03,389.24,140.6,133.8,0.548,680947.8,680947.8,24231,0,0,0,L,1151911521,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256909,507787.00
05/14/2016 16:15,2,4.756,ACTIVE,216.90,360.08,59.959,1463256903,"201051344000585","219011344069620",31.05,15.30,0,337.24,406.37,149.5,142.4,0.694,410033.9,410033.9,35404,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256910,507788.00
05/14/2016 16:15,2,4.467,ACTIVE,215.32,356.48,59.970,1463256903,"201051344001230","219011344069620",31.21,15.50,0,318.00,406.07,141.1,134.2,0.645,407292.0,407292.0,35201,0,0,0,L,1122011218,0,123.81,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256911,507789.00
05/14/2016 16:15,2,4.467,ACTIVE,216.45,357.08,59.959,1463256903,"201051344000582","219011344069620",30.93,13.70,0,321.01,406.37,140.0,133.2,0.623,400748.0,400748.0,35373,0,0,0,L,1122011218,0,123.81,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256912,507790.00
05/14/2016 16:15,2,4.396,ACTIVE,215.32,357.08,59.959,1463256903,"201051344000955","219011344069620",31.45,16.00,0,318.00,405.17,140.0,133.2,0.654,412868.0,412868.0,35305,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256913,507791.00
05/14/2016 16:15,2,2.873,ACTIVE,213.51,445.15,59.965,1463256903,"274151322000094","219011344069620",40.93,22.80,0,407.87,478.51,119.4,113.4,0.468,548634.6,548634.6,25248,0,0,0,L,1151911521,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256914,507792.00
05/14/2016 16:15,2,4.453,ACTIVE,218.03,360.99,59.944,1463256903,"201051344000579","219011344069620",31.13,15.50,0,339.34,411.78,140.4,133.6,0.658,413608.4,413608.4,10913,0,0,0,L,1122011218,0,124.04,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256915,507793.00
05/14/2016 16:15,2,4.357,ACTIVE,215.54,355.88,59.922,1463256903,"201051344000890","219011344069620",31.45,17.00,0,319.51,406.07,138.7,132.0,0.628,409996.4,409996.4,35324,0,0,0,L,1122011218,0,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256916,507794.00
