ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 16:15,2,4.445,ACTIVE,216.00,358.58,59.965,1463256903,"201051344000438","219011344069620",30.91,15.80,0,321.91,405.17,139.2,132.5,0.654,412094.1,412094.1,35332,0,0,0,L,1122011218,0,124.04,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256916,507795.00
05/14/2016 16:15,2,4.553,ACTIVE,215.77,357.38,59.965,1463256903,"201051344000417","219011344069620",30.59,17.50,0,318.30,404.87,141.0,134.2,0.672,404792.8,404792.8,35487,0,0,0,L,1122011218,0,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256917,507796.00
05/14/2016 16:15,2,4.297,ACTIVE,213.29,352.27,59.981,1463256903,"274151322000083","219011344069620",30.49,24.80,0,328.52,388.94,132.8,126.2,0.517,674810.3,674810.3,24305,0,0,0,L,1151911521,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256918,507797.00
05/14/2016 16:15,2,4.559,ACTIVE,214.64,349.56,59.970,1463256903,"274151322000076","219011344069620",31.35,23.50,0,330.63,393.15,144.8,137.9,0.570,718351.2,718351.2,24300,0,0,0,L,1151911521,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256919,507798.00
05/14/2016 16:15,2,5.184,ACTIVE,217.58,363.09,59.996,1463256903,"201051344000868","219011344069620",31.51,11.30,0,338.44,410.58,165.4,157.8,0.751,398788.3,398788.3,30564,0,0,0,L,1122011218,0,123.81,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256920,507799.00
05/14/2016 16:15,2,4.715,ACTIVE,213.51,349.26,59.959,1463256903,"274151322000095","219011344069620",30.85,24.50,0,329.43,391.34,147.2,140.2,0.557,710913.5,710913.5,24211,0,0,0,L,1151911521,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256921,507800.00
05/14/2016 16:15,2,5.373,ACTIVE,218.93,366.10,59.970,1463256903,"201051344000988","219011344069620",31.13,12.30,0,339.04,412.38,169.4,161.6,0.773,395954.3,395954.3,30858,0,0,0,L,1122011218,0,124.27,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256922,507801.00
05/14/2016 16:15,2,5.301,ACTIVE,216.67,362.49,59.970,1463256903,"201051344001025","219011344069620",31.35,16.00,0,336.94,406.07,168.2,160.4,0.756,409811.7,409811.7,35377,0,0,0,L,1122011218,0,124.04,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256923,507802.00
05/14/2016 16:15,2,5.211,ACTIVE,218.48,363.39,59.981,1463256903,"201051344000458","219011344069620",31.09,13.30,0,339.65,412.38,164.0,156.4,0.773,406744.0,406744.0,30782,0,0,0,L,1122011218,0,124.49,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256924,507803.00
05/14/2016 16:15,2,5.098,ACTIVE,218.93,365.19,59.996,1463256903,"201051344000853","219011344069620",31.31,12.30,0,339.65,412.68,161.7,154.1,0.747,405299.9,405299.9,30380,0,0,0,L,1122011218,0,124.94,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256925,507804.00
05/14/2016 16:15,2,5.010,ACTIVE,216.00,362.49,59.975,1463256903,"201051344000685","219011344069620",31.11,14.30,0,318.61,405.17,157.9,150.5,0.765,411615.4,411615.4,35214,0,0,0,L,1122011218,0,124.49,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256926,507805.00
05/14/2016 16:15,2,5.186,ACTIVE,216.90,362.49,59.970,1463256903,"201051344000917","219011344069620",31.19,15.00,0,319.81,406.07,163.8,156.2,0.756,408522.1,408522.1,35214,0,0,0,L,1122011218,0,124.04,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256926,507806.00
05/14/2016 16:15,2,5.209,ACTIVE,216.22,362.79,59.981,1463256903,"201051344001145","219011344069620",31.35,14.30,0,318.61,405.77,165.4,157.8,0.765,413705.7,413705.7,35068,0,0,0,L,1122011218,0,124.04,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256927,507807.00
05/14/2016 16:15,2,5.434,ACTIVE,217.35,361.59,59.986,1463256903,"201051344000651","219011344069620",31.09,14.30,0,321.61,409.08,171.1,163.2,0.782,405872.0,405872.0,35434,0,0,0,L,1122011218,0,124.94,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256928,507808.00
05/14/2016 16:15,2,4.859,ACTIVE,213.74,364.89,59.928,1463256903,"274151322000088","219011344069620",29.96,21.50,0,329.73,384.13,147.5,140.4,0.548,652743.4,652743.4,23973,0,0,0,L,1151911521,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256929,507809.00
05/14/2016 16:15,2,3.242,ACTIVE,214.87,464.38,59.959,1463256903,"274151322000068","219011344069620",42.66,23.80,0,410.88,484.22,139.6,132.8,0.530,548296.4,548296.4,25458,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256930,507810.00
05/14/2016 16:15,2,5.434,ACTIVE,216.90,362.49,59.991,1463256903,"201051344001135","219011344069620",30.99,15.00,0,321.91,405.77,170.4,162.5,0.787,402028.3,402028.3,35374,0,0,0,L,1122011218,0,124.27,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256931,507811.00
05/14/2016 16:15,2,5.504,ACTIVE,217.13,363.99,59.970,1463256903,"201051344000594","219011344069620",31.37,17.00,0,336.34,406.97,175.0,167.0,0.782,410438.4,410438.4,30823,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256932,507812.00
05/14/2016 16:15,2,5.217,ACTIVE,217.13,361.29,59.970,1463256903,"201051344001203","219011344069620",31.33,15.80,0,319.81,406.67,165.4,157.7,0.756,408836.6,408836.6,35397,0,0,0,L,1122011218,0,124.72,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256933,507813.00
05/14/2016 16:15,2,4.547,ACTIVE,213.96,367.90,59.996,1463256903,"274151322000054","219011344069620",29.98,21.80,0,329.43,388.34,137.8,131.1,0.526,666819.6,666819.6,24005,0,0,0,L,1151911521,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256934,507814.00
05/14/2016 16:15,2,4.969,ACTIVE,217.58,361.59,59.981,1463256903,"201051344000867","219011344069620",31.03,14.00,0,321.91,409.98,156.2,148.8,0.716,398082.3,398082.3,30825,0,0,0,L,1122011218,0,124.27,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256935,507815.00
05/14/2016 16:15,2,4.844,ACTIVE,216.67,360.38,59.965,1463256903,"201051344001093","219011344069620",31.19,14.70,0,320.11,404.57,153.1,145.8,0.694,407572.4,407572.4,35262,0,0,0,L,1122011218,0,124.04,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256935,507816.00
05/14/2016 16:15,2,4.988,ACTIVE,218.26,363.99,59.981,1463256903,"201051344000900","219011344069620",31.71,11.70,0,320.41,412.08,160.2,152.7,0.734,413664.7,413664.7,30209,0,0,0,L,1122011218,0,124.49,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256937,507817.00
05/14/2016 16:15,2,5.117,ACTIVE,218.26,363.99,59.965,1463256903,"201051344000648","219011344069620",31.13,11.70,0,318.91,411.48,161.3,153.8,0.734,405787.8,405787.8,30510,0,0,0,L,1122011218,0,123.81,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256938,507818.00
05/14/2016 16:15,2,5.088,ACTIVE,218.71,364.29,59.996,1463256903,"201051344000569","219011344069620",31.75,13.70,0,339.34,412.08,163.6,155.9,0.751,414827.9,414827.9,30142,0,0,0,L,1122011218,0,124.04,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256939,507819.00
05/14/2016 16:15,2,5.053,ACTIVE,218.48,363.99,59.970,1463256903,"201051344000983","219011344069620",31.73,12.70,0,339.04,412.08,162.3,154.7,0.765,406273.7,406273.7,30615,0,0,0,L,1122011218,0,124.27,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256940,507820.00
05/14/2016 16:15,2,4.869,ACTIVE,218.71,363.09,59.981,1463256903,"201051344001158","219011344069620",31.09,12.70,0,318.61,411.48,153.1,145.8,0.703,400896.4,400896.4,30880,0,0,0,L,1122011218,0,124.27,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256941,507821.00
05/14/2016 16:15,2,4.402,ACTIVE,218.03,361.89,59.986,1463256903,"201051344000576","219011344069620",31.33,11.30,0,339.65,411.78,139.6,132.8,0.632,407807.5,407807.5,30287,0,0,0,L,1122011218,0,124.04,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256942,507822.00
05/14/2016 16:15,2,4.246,ACTIVE,213.51,352.57,59.986,1463256903,"274151322000087","219011344069620",29.70,26.50,0,328.52,386.83,127.5,121.2,0.482,640581.8,640581.8,24086,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463256942,507823.00
05/14/2016 16:30,2,3.768,ACTIVE,216.90,356.78,59.959,1463257803,"201051344000645","219011344069620",30.99,11.70,0,323.72,405.17,118.2,112.2,0.530,407328.0,407328.0,30432,0,0,0,L,1122011218,0,123.81,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257804,507824.00
05/14/2016 16:30,2,3.479,ACTIVE,213.51,357.08,59.959,1463257803,"274151322000085","219011344069620",30.02,19.30,0,330.03,380.52,105.7,100.1,0.402,668945.5,668945.5,24010,0,0,0,L,1151911521,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257805,507825.00
05/14/2016 16:30,2,3.676,ACTIVE,216.67,357.68,59.949,1463257803,"201051344000633","219011344069620",31.43,13.00,0,326.12,405.77,117.0,111.0,0.552,398448.9,398448.9,30903,0,0,0,L,1122011218,0,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257806,507826.00
05/14/2016 16:30,2,3.713,ACTIVE,216.90,356.18,59.965,1463257803,"201051344000469","219011344069620",31.23,9.70,0,318.91,406.37,117.5,111.4,0.548,399629.7,399629.7,30839,0,0,0,L,1122011218,0,123.14,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257807,507827.00
05/14/2016 16:30,2,3.643,ACTIVE,215.09,355.88,59.959,1463257803,"201051344000646","219011344069620",31.27,14.00,0,321.01,399.46,115.3,109.4,0.544,403602.2,403602.2,35398,0,0,0,L,1122011218,0,123.59,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257808,507828.00
05/14/2016 16:30,2,3.480,ACTIVE,213.51,358.88,59.970,1463257803,"274151322000052","219011344069620",30.73,21.30,0,329.73,380.22,108.2,102.5,0.415,680969.6,680969.6,24232,0,0,0,L,1151911521,0,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257809,507829.00
05/14/2016 16:30,2,3.762,ACTIVE,215.77,355.58,59.970,1463257803,"201051344000585","219011344069620",31.27,13.00,0,319.21,400.06,119.1,113.0,0.552,410058.1,410058.1,35405,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257810,507830.00
05/14/2016 16:30,2,3.557,ACTIVE,215.09,355.28,59.965,1463257803,"201051344001230","219011344069620",31.83,14.30,0,320.11,398.56,114.7,108.8,0.521,407315.1,407315.1,35202,0,0,0,L,1122011218,0,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257811,507831.00
05/14/2016 16:30,2,3.676,ACTIVE,216.00,355.88,59.944,1463257803,"201051344000582","219011344069620",31.13,12.30,0,321.01,399.76,115.9,109.9,0.521,400771.4,400771.4,35374,0,0,0,L,1122011218,0,123.81,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257812,507832.00
05/14/2016 16:30,2,3.652,ACTIVE,214.87,353.47,59.954,1463257803,"201051344000955","219011344069620",31.51,15.00,0,319.21,398.26,116.5,110.6,0.544,412891.7,412891.7,35306,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257813,507833.00
05/14/2016 16:30,2,2.295,ACTIVE,213.29,446.35,59.954,1463257803,"274151322000094","219011344069620",41.91,21.30,0,406.97,486.02,97.5,92.1,0.376,548654.0,548654.0,25249,0,0,0,L,1151911521,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257814,507834.00
05/14/2016 16:30,2,3.650,ACTIVE,217.13,357.08,59.970,1463257803,"201051344000579","219011344069620",31.61,14.00,0,328.52,405.17,116.8,110.8,0.548,413632.5,413632.5,10914,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257814,507835.00
05/14/2016 16:30,2,3.664,ACTIVE,214.87,354.07,59.954,1463257803,"201051344000890","219011344069620",31.25,15.80,0,321.01,399.46,116.0,110.0,0.526,410020.2,410020.2,35325,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257815,507836.00
05/14/2016 16:30,2,3.650,ACTIVE,215.54,355.28,59.991,1463257803,"201051344000438","219011344069620",31.43,15.00,0,319.51,398.86,116.1,110.1,0.544,412117.7,412117.7,35333,0,0,0,L,1122011218,0,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257816,507837.00
05/14/2016 16:30,2,3.670,ACTIVE,215.32,355.28,59.922,1463257803,"201051344000417","219011344069620",30.83,15.80,0,319.81,397.96,114.7,108.7,0.544,404816.2,404816.2,35488,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257817,507838.00
05/14/2016 16:30,2,3.422,ACTIVE,213.29,350.17,59.959,1463257803,"274151322000083","219011344069620",30.99,22.30,0,329.13,379.92,107.4,101.8,0.411,674832.0,674832.0,24306,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257818,507839.00
05/14/2016 16:30,2,3.623,ACTIVE,213.96,351.07,59.949,1463257803,"274151322000076","219011344069620",31.61,22.00,0,331.53,385.03,116.0,110.0,0.464,718374.6,718374.6,24301,0,0,0,L,1151911521,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257819,507840.00
05/14/2016 16:30,2,3.783,ACTIVE,216.22,356.78,59.928,1463257803,"201051344000868","219011344069620",31.19,10.70,0,320.11,400.66,119.6,113.5,0.561,398812.2,398812.2,30565,0,0,0,L,1122011218,0,123.14,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257820,507841.00
05/14/2016 16:30,2,3.660,ACTIVE,213.29,348.06,59.933,1463257803,"274151322000095","219011344069620",31.25,22.50,0,330.63,382.63,115.8,109.8,0.438,710936.8,710936.8,24212,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257821,507842.00
05/14/2016 16:30,2,3.846,ACTIVE,216.45,358.58,59.954,1463257803,"201051344000988","219011344069620",31.13,11.70,0,322.21,406.37,121.2,115.1,0.570,395978.3,395978.3,30859,0,0,0,L,1122011218,0,123.14,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257822,507843.00
05/14/2016 16:30,2,3.801,ACTIVE,215.54,354.37,59.959,1463257803,"201051344001025","219011344069620",31.33,14.30,0,321.61,399.46,120.6,114.5,0.544,409835.8,409835.8,35378,0,0,0,L,1122011218,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257823,507844.00
05/14/2016 16:30,2,3.801,ACTIVE,216.90,357.08,59.949,1463257803,"201051344000458","219011344069620",31.41,13.00,0,324.32,405.17,120.9,114.8,0.579,406767.9,406767.9,30783,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257824,507845.00
05/14/2016 16:30,2,3.812,ACTIVE,217.35,358.58,59.959,1463257803,"201051344000853","219011344069620",31.43,11.70,0,329.73,405.77,121.3,115.2,0.557,405324.0,405324.0,30381,0,0,0,L,1122011218,0,124.04,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257825,507846.00
05/14/2016 16:30,2,3.758,ACTIVE,215.09,354.97,59.944,1463257803,"201051344000685","219011344069620",31.15,13.70,0,318.61,398.56,118.6,112.5,0.570,411638.8,411638.8,35215,0,0,0,L,1122011218,0,123.81,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257825,507847.00
05/14/2016 16:30,2,3.711,ACTIVE,215.77,355.58,59.986,1463257803,"201051344000917","219011344069620",31.19,14.00,0,322.81,398.86,117.2,111.2,0.535,408545.2,408545.2,35215,0,0,0,L,1122011218,0,123.59,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257826,507848.00
05/14/2016 16:30,2,3.664,ACTIVE,215.09,354.07,59.949,1463257803,"201051344001145","219011344069620",31.51,12.70,0,321.01,398.56,117.0,111.0,0.544,413728.8,413728.8,35069,0,0,0,L,1122011218,0,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257827,507849.00
05/14/2016 16:30,2,3.760,ACTIVE,215.77,356.18,59.959,1463257803,"201051344000651","219011344069620",31.47,12.70,0,321.91,399.16,119.8,113.7,0.548,405895.8,405895.8,35435,0,0,0,L,1122011218,0,123.81,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257828,507850.00
05/14/2016 16:30,2,3.449,ACTIVE,213.06,349.56,59.954,1463257803,"274151322000088","219011344069620",30.24,18.70,0,328.82,380.52,105.7,100.1,0.393,652764.0,652764.0,23974,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257829,507851.00
05/14/2016 16:30,2,2.270,ACTIVE,213.96,461.08,59.965,1463257803,"274151322000068","219011344069620",43.14,22.80,0,412.08,486.02,99.0,93.6,0.371,548315.9,548315.9,25459,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257830,507852.00
05/14/2016 16:30,2,3.676,ACTIVE,215.32,354.07,59.917,1463257803,"201051344001135","219011344069620",31.35,13.30,0,321.61,399.76,116.7,110.7,0.544,402051.7,402051.7,35375,0,0,0,L,1122011218,0,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257831,507853.00
05/14/2016 16:30,2,3.824,ACTIVE,215.77,357.98,59.959,1463257803,"201051344000594","219011344069620",31.23,15.50,0,319.21,399.16,121.1,114.9,0.552,410462.2,410462.2,30824,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257832,507854.00
05/14/2016 16:30,2,3.717,ACTIVE,215.77,353.77,59.965,1463257803,"201051344001203","219011344069620",31.57,14.00,0,323.41,397.35,118.8,112.7,0.570,408860.0,408860.0,35398,0,0,0,L,1122011218,0,124.04,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257833,507855.00
05/14/2016 16:30,2,3.424,ACTIVE,213.06,347.46,59.959,1463257803,"274151322000054","219011344069620",30.47,19.00,0,329.13,380.82,105.7,100.1,0.402,666840.6,666840.6,24006,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257834,507856.00
05/14/2016 16:30,2,3.676,ACTIVE,216.22,355.28,59.954,1463257803,"201051344000867","219011344069620",31.47,13.00,0,321.61,396.45,117.2,111.2,0.535,398105.9,398105.9,30826,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257835,507857.00
05/14/2016 16:30,2,3.619,ACTIVE,215.77,355.28,59.954,1463257803,"201051344001093","219011344069620",31.53,13.30,0,321.01,396.15,115.6,109.7,0.508,407595.4,407595.4,35263,0,0,0,L,1122011218,0,123.59,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257836,507858.00
05/14/2016 16:30,2,3.576,ACTIVE,216.22,357.98,59.949,1463257803,"201051344000900","219011344069620",31.61,10.30,0,323.11,400.36,114.5,108.6,0.521,413688.2,413688.2,30210,0,0,0,L,1122011218,0,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257837,507859.00
05/14/2016 16:30,2,3.590,ACTIVE,216.22,355.58,59.954,1463257803,"201051344000648","219011344069620",31.29,11.00,0,323.72,397.96,113.8,107.9,0.513,405811.3,405811.3,30511,0,0,0,L,1122011218,0,122.91,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257837,507860.00
05/14/2016 16:30,2,3.658,ACTIVE,216.90,357.68,59.959,1463257803,"201051344000569","219011344069620",31.59,12.00,0,323.72,397.96,117.0,111.0,0.548,414851.6,414851.6,30143,0,0,0,L,1122011218,0,123.14,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257838,507861.00
05/14/2016 16:30,2,3.705,ACTIVE,216.90,357.38,59.949,1463257803,"201051344000983","219011344069620",31.59,11.30,0,321.01,398.26,118.7,112.6,0.566,406297.4,406297.4,30616,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257839,507862.00
05/14/2016 16:30,2,3.750,ACTIVE,216.90,357.68,59.954,1463257803,"201051344001158","219011344069620",31.25,11.70,0,319.81,400.66,118.7,112.7,0.539,400919.8,400919.8,30881,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257840,507863.00
05/14/2016 16:30,2,3.740,ACTIVE,216.90,358.58,59.959,1463257803,"201051344000576","219011344069620",31.37,11.00,0,325.22,400.66,118.8,112.8,0.544,407831.2,407831.2,30288,0,0,0,L,1122011218,0,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257841,507864.00
05/14/2016 16:30,2,3.389,ACTIVE,213.06,358.58,59.954,1463257803,"274151322000087","219011344069620",30.28,24.50,0,330.63,380.22,103.8,98.3,0.380,640602.3,640602.3,24087,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463257842,507865.00
05/14/2016 16:45,2,3.338,ACTIVE,216.00,353.77,59.996,1463258703,"201051344000645","219011344069620",31.25,11.70,0,322.21,396.75,105.7,100.1,0.486,407350.6,407350.6,30433,0,0,0,L,1122011218,0,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258705,507866.00
05/14/2016 16:45,2,2.969,ACTIVE,212.61,356.18,59.986,1463258703,"274151322000085","219011344069620",30.38,17.80,0,329.43,380.22,91.3,86.2,0.349,668965.2,668965.2,24011,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258706,507867.00
05/14/2016 16:45,2,3.340,ACTIVE,215.77,355.88,60.002,1463258703,"201051344000633","219011344069620",31.71,13.00,0,321.91,397.05,107.2,101.5,0.517,398471.5,398471.5,30904,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258706,507868.00
05/14/2016 16:45,2,3.434,ACTIVE,216.00,354.37,59.965,1463258703,"201051344000469","219011344069620",31.67,10.00,0,319.81,397.35,110.2,104.4,0.526,399652.5,399652.5,30840,0,0,0,L,1122011218,0,122.68,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258707,507869.00
05/14/2016 16:45,2,3.391,ACTIVE,214.19,353.17,60.002,1463258703,"201051344000646","219011344069620",31.35,13.70,0,318.00,396.45,107.7,102.0,0.508,403624.3,403624.3,35399,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258708,507870.00
05/14/2016 16:45,2,3.188,ACTIVE,212.83,357.08,59.991,1463258703,"274151322000052","219011344069620",31.11,20.70,0,327.62,379.92,100.3,94.9,0.389,680990.2,680990.2,24233,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258709,507871.00
05/14/2016 16:45,2,3.566,ACTIVE,215.09,353.77,59.991,1463258703,"201051344000585","219011344069620",31.57,12.70,0,321.91,396.75,114.0,108.1,0.530,410080.9,410080.9,35406,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258710,507872.00
05/14/2016 16:45,2,3.455,ACTIVE,214.19,353.17,59.954,1463258703,"201051344001230","219011344069620",31.25,13.30,0,318.30,392.25,109.3,103.6,0.504,407336.8,407336.8,35203,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258711,507873.00
05/14/2016 16:45,2,3.504,ACTIVE,215.54,353.77,59.986,1463258703,"201051344000582","219011344069620",31.41,12.00,0,319.21,397.66,111.5,105.7,0.504,400793.5,400793.5,35375,0,0,0,L,1122011218,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258712,507874.00
05/14/2016 16:45,2,3.492,ACTIVE,214.41,353.17,59.991,1463258703,"201051344000955","219011344069620",31.45,14.00,0,319.21,395.85,111.2,105.4,0.521,412913.9,412913.9,35307,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258713,507875.00
05/14/2016 16:45,2,2.141,ACTIVE,212.61,455.06,59.986,1463258703,"274151322000094","219011344069620",42.18,19.50,0,411.48,493.24,92.3,87.2,0.358,548672.3,548672.3,25250,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258714,507876.00
05/14/2016 16:45,2,3.602,ACTIVE,216.22,355.58,59.991,1463258703,"201051344000579","219011344069620",31.33,13.30,0,323.41,396.45,114.3,108.4,0.535,413655.2,413655.2,10915,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258715,507877.00
05/14/2016 16:45,2,3.598,ACTIVE,214.41,352.27,59.996,1463258703,"201051344000890","219011344069620",31.01,15.30,0,319.81,396.15,113.1,107.2,0.513,410042.6,410042.6,35326,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258716,507878.00
05/14/2016 16:45,2,3.559,ACTIVE,214.87,354.37,59.986,1463258703,"201051344000438","219011344069620",31.33,13.70,0,318.91,396.75,112.9,107.0,0.526,412140.1,412140.1,35334,0,0,0,L,1122011218,0,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258717,507879.00
05/14/2016 16:45,2,3.564,ACTIVE,214.87,354.07,59.986,1463258703,"201051344000417","219011344069620",30.95,15.00,0,318.91,396.45,111.7,105.9,0.530,404838.3,404838.3,35489,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258718,507880.00
05/14/2016 16:45,2,3.293,ACTIVE,212.61,346.26,59.975,1463258703,"274151322000083","219011344069620",30.85,22.00,0,327.02,379.92,102.9,97.4,0.407,674852.5,674852.5,24307,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258719,507881.00
05/14/2016 16:45,2,3.393,ACTIVE,213.51,346.56,59.986,1463258703,"274151322000076","219011344069620",31.63,21.00,0,331.23,380.82,108.7,103.0,0.429,718396.7,718396.7,24302,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258720,507882.00
05/14/2016 16:45,2,3.420,ACTIVE,215.32,354.07,59.986,1463258703,"201051344000868","219011344069620",31.33,10.00,0,319.81,397.05,108.5,102.8,0.491,398834.8,398834.8,30566,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258721,507883.00
05/14/2016 16:45,2,3.320,ACTIVE,212.16,359.18,59.981,1463258703,"274151322000095","219011344069620",31.45,21.50,0,329.73,379.92,105.8,100.2,0.411,710958.7,710958.7,24213,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258722,507884.00
05/14/2016 16:45,2,3.453,ACTIVE,216.00,355.88,59.986,1463258703,"201051344000988","219011344069620",31.27,11.30,0,319.21,397.66,109.4,103.7,0.504,396001.1,396001.1,30860,0,0,0,L,1122011218,0,122.91,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258723,507885.00
05/14/2016 16:45,2,3.445,ACTIVE,214.87,352.27,59.991,1463258703,"201051344001025","219011344069620",31.37,13.70,0,320.41,396.75,109.4,103.6,0.499,409858.5,409858.5,35379,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258723,507886.00
05/14/2016 16:45,2,3.348,ACTIVE,215.77,354.07,59.970,1463258703,"201051344000458","219011344069620",31.65,12.70,0,319.81,397.96,107.3,101.6,0.517,406790.5,406790.5,30784,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258724,507887.00
05/14/2016 16:45,2,3.328,ACTIVE,216.45,355.88,59.970,1463258703,"201051344000853","219011344069620",31.75,11.00,0,323.41,395.25,107.0,101.4,0.491,405346.7,405346.7,30382,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258725,507888.00
05/14/2016 16:45,2,3.285,ACTIVE,214.19,352.57,59.986,1463258703,"201051344000685","219011344069620",31.39,12.70,0,318.61,396.75,104.5,98.9,0.499,411661.0,411661.0,35216,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258726,507889.00
05/14/2016 16:45,2,3.234,ACTIVE,214.87,352.57,59.981,1463258703,"201051344000917","219011344069620",31.29,14.00,0,320.11,395.85,102.5,97.0,0.477,408567.1,408567.1,35216,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258727,507890.00
05/14/2016 16:45,2,3.203,ACTIVE,214.41,351.37,59.981,1463258703,"201051344001145","219011344069620",31.37,12.00,0,320.11,396.15,101.8,96.3,0.468,413750.6,413750.6,35070,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258728,507891.00
05/14/2016 16:45,2,3.250,ACTIVE,215.09,353.17,59.986,1463258703,"201051344000651","219011344069620",31.71,12.30,0,322.21,396.15,104.4,98.8,0.477,405918.3,405918.3,35436,0,0,0,L,1122011218,0,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258729,507892.00
05/14/2016 16:45,2,2.982,ACTIVE,212.16,344.76,59.965,1463258703,"274151322000088","219011344069620",30.00,18.30,0,328.52,379.92,90.6,85.5,0.340,652783.5,652783.5,23975,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258730,507893.00
05/14/2016 16:45,2,1.965,ACTIVE,213.51,460.17,59.981,1463258703,"274151322000068","219011344069620",43.12,22.30,0,406.37,490.23,85.7,80.7,0.314,548334.3,548334.3,25460,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258731,507894.00
05/14/2016 16:45,2,3.262,ACTIVE,214.64,351.97,59.986,1463258703,"201051344001135","219011344069620",31.35,12.70,0,317.40,396.45,103.5,98.0,0.482,402073.8,402073.8,35376,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258732,507895.00
05/14/2016 16:45,2,3.387,ACTIVE,214.64,353.47,60.002,1463258703,"201051344000594","219011344069620",31.43,15.30,0,318.61,394.65,107.8,102.1,0.495,410484.9,410484.9,30825,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258732,507896.00
05/14/2016 16:45,2,3.338,ACTIVE,215.09,352.87,59.981,1463258703,"201051344001203","219011344069620",31.29,14.00,0,318.30,397.66,105.8,100.2,0.491,408882.3,408882.3,35399,0,0,0,L,1122011218,0,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258733,507897.00
05/14/2016 16:45,2,3.074,ACTIVE,212.61,352.27,59.970,1463258703,"274151322000054","219011344069620",30.40,18.30,0,328.22,380.52,94.6,89.4,0.358,666860.5,666860.5,24007,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258734,507898.00
05/14/2016 16:45,2,3.451,ACTIVE,215.54,353.47,59.986,1463258703,"201051344000867","219011344069620",31.23,12.00,0,321.91,396.45,109.2,103.5,0.495,398128.3,398128.3,30827,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258735,507899.00
05/14/2016 16:45,2,3.330,ACTIVE,214.87,352.87,59.975,1463258703,"201051344001093","219011344069620",31.55,13.00,0,319.21,395.85,106.4,100.8,0.477,407617.3,407617.3,35264,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258736,507900.00
05/14/2016 16:45,2,3.475,ACTIVE,215.77,354.67,59.981,1463258703,"201051344000900","219011344069620",31.91,10.00,0,319.21,397.66,112.3,106.4,0.517,413710.6,413710.6,30211,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258737,507901.00
05/14/2016 16:45,2,3.590,ACTIVE,215.77,354.37,59.954,1463258703,"201051344000648","219011344069620",31.27,10.70,0,321.01,397.05,113.7,107.8,0.517,405833.6,405833.6,30512,0,0,0,L,1122011218,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258738,507902.00
05/14/2016 16:45,2,3.604,ACTIVE,216.22,354.67,59.970,1463258703,"201051344000569","219011344069620",31.75,12.00,0,320.71,397.05,116.0,110.0,0.539,414874.2,414874.2,30144,0,0,0,L,1122011218,0,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258739,507903.00
05/14/2016 16:45,2,3.670,ACTIVE,216.45,355.88,59.991,1463258703,"201051344000983","219011344069620",31.65,11.00,0,318.61,397.66,117.6,111.5,0.561,406319.9,406319.9,30617,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258740,507904.00
05/14/2016 16:45,2,3.736,ACTIVE,216.45,356.18,59.975,1463258703,"201051344001158","219011344069620",31.21,11.00,0,319.51,397.05,118.1,112.1,0.548,400942.2,400942.2,30882,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258741,507905.00
05/14/2016 16:45,2,3.719,ACTIVE,216.45,356.48,59.986,1463258703,"201051344000576","219011344069620",31.81,10.30,0,323.72,396.75,119.8,113.7,0.535,407853.7,407853.7,30289,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258742,507906.00
05/14/2016 16:45,2,3.391,ACTIVE,213.06,351.97,59.970,1463258703,"274151322000087","219011344069620",30.28,24.80,0,329.43,379.32,103.8,98.3,0.380,640621.9,640621.9,24088,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463258743,507907.00
05/14/2016 17:00,2,2.512,ACTIVE,215.32,350.77,60.012,1463259603,"201051344000645","219011344069620",30.91,10.30,0,320.41,396.15,78.6,73.9,0.354,407372.1,407372.1,30434,0,0,0,L,1122011218,0,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259604,507908.00
05/14/2016 17:00,2,2.217,ACTIVE,212.38,360.69,59.991,1463259603,"274151322000085","219011344069620",30.38,16.00,0,330.03,379.32,68.2,63.9,0.464,668983.8,668983.8,24012,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259605,507909.00
05/14/2016 17:00,2,2.457,ACTIVE,215.09,351.97,60.002,1463259603,"201051344000633","219011344069620",31.49,11.30,0,320.11,397.66,78.4,73.7,0.367,398492.9,398492.9,30905,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259606,507910.00
05/14/2016 17:00,2,2.494,ACTIVE,215.09,349.86,59.965,1463259603,"201051344000469","219011344069620",31.37,9.00,0,320.41,396.75,79.3,74.6,0.371,399674.1,399674.1,30841,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259607,507911.00
05/14/2016 17:00,2,2.441,ACTIVE,213.51,361.59,59.986,1463259603,"201051344000646","219011344069620",30.97,12.30,0,319.21,396.75,76.6,72.0,0.645,403645.3,403645.3,35400,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259608,507912.00
05/14/2016 17:00,2,2.291,ACTIVE,212.38,348.36,59.991,1463259603,"274151322000052","219011344069620",30.83,19.00,0,328.82,379.62,71.5,67.1,0.495,681009.7,681009.7,24234,0,0,0,L,1151911521,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259609,507913.00
05/14/2016 17:00,2,2.477,ACTIVE,213.96,351.37,59.954,1463259603,"201051344000585","219011344069620",31.59,12.70,0,321.01,396.15,79.2,74.6,0.362,410102.6,410102.6,35407,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259610,507914.00
05/14/2016 17:00,2,2.350,ACTIVE,213.51,358.88,60.002,1463259603,"201051344001230","219011344069620",31.37,12.30,0,317.70,391.34,74.7,70.1,0.601,407357.3,407357.3,35204,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259611,507915.00
05/14/2016 17:00,2,2.432,ACTIVE,214.41,362.79,59.991,1463259603,"201051344000582","219011344069620",30.97,11.00,0,317.40,398.86,76.2,71.7,0.610,400814.4,400814.4,35376,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259612,507916.00
05/14/2016 17:00,2,2.441,ACTIVE,213.29,360.38,59.991,1463259603,"201051344000955","219011344069620",31.19,12.70,0,318.61,395.55,77.2,72.6,0.645,412935.0,412935.0,35308,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259613,507917.00
05/14/2016 17:00,2,1.523,ACTIVE,212.16,441.54,59.970,1463259603,"274151322000094","219011344069620",41.07,18.70,0,413.89,479.11,63.1,59.0,0.442,548689.4,548689.4,25251,0,0,0,L,1151911521,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259614,507918.00
05/14/2016 17:00,2,2.484,ACTIVE,215.09,351.07,59.981,1463259603,"201051344000579","219011344069620",31.31,13.00,0,318.30,396.15,78.8,74.1,0.362,413676.7,413676.7,10916,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259615,507919.00
05/14/2016 17:00,2,2.422,ACTIVE,213.29,359.18,59.975,1463259603,"201051344000890","219011344069620",31.49,14.30,0,318.30,396.15,77.3,72.7,0.628,410063.8,410063.8,35327,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259616,507920.00
05/14/2016 17:00,2,2.439,ACTIVE,213.74,362.49,59.970,1463259603,"201051344000438","219011344069620",31.31,13.30,0,319.51,397.66,77.4,72.7,0.641,412161.3,412161.3,35335,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259616,507921.00
05/14/2016 17:00,2,2.449,ACTIVE,213.96,361.59,59.954,1463259603,"201051344000417","219011344069620",30.93,14.00,0,318.30,396.45,76.7,72.1,0.645,404859.2,404859.2,35490,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259617,507922.00
05/14/2016 17:00,2,2.275,ACTIVE,212.16,363.69,59.965,1463259603,"274151322000083","219011344069620",30.57,19.30,0,328.52,379.02,70.5,66.1,0.504,674871.7,674871.7,24308,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259618,507923.00
05/14/2016 17:00,2,2.414,ACTIVE,213.06,364.89,59.965,1463259603,"274151322000076","219011344069620",31.09,18.70,0,330.63,380.52,76.0,71.4,0.544,718417.5,718417.5,24303,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259619,507924.00
05/14/2016 17:00,2,2.465,ACTIVE,214.64,349.86,59.912,1463259603,"201051344000868","219011344069620",31.33,9.70,0,318.30,397.05,78.2,73.6,0.358,398856.1,398856.1,30567,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259620,507925.00
05/14/2016 17:00,2,2.393,ACTIVE,212.38,360.99,59.975,1463259603,"274151322000095","219011344069620",31.13,18.70,0,327.62,380.22,75.4,70.9,0.517,710979.3,710979.3,24214,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259621,507926.00
05/14/2016 17:00,2,2.477,ACTIVE,215.09,352.27,60.012,1463259603,"201051344000988","219011344069620",31.43,10.30,0,319.81,397.35,78.8,74.2,0.362,396022.5,396022.5,30861,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259622,507927.00
05/14/2016 17:00,2,2.498,ACTIVE,213.74,351.07,59.965,1463259603,"201051344001025","219011344069620",31.15,13.70,0,319.81,396.75,78.9,74.2,0.354,409879.9,409879.9,35380,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259623,507928.00
05/14/2016 17:00,2,2.449,ACTIVE,214.87,349.26,59.949,1463259603,"201051344000458","219011344069620",31.51,11.70,0,319.51,398.26,78.1,73.5,0.371,406811.7,406811.7,30785,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259624,507929.00
05/14/2016 17:00,2,2.492,ACTIVE,215.54,351.37,60.028,1463259603,"201051344000853","219011344069620",31.07,10.30,0,324.62,395.55,78.5,73.8,0.358,405368.2,405368.2,30383,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259625,507930.00
05/14/2016 17:00,2,2.418,ACTIVE,213.74,361.89,59.986,1463259603,"201051344000685","219011344069620",31.19,12.00,0,317.70,396.45,76.5,71.9,0.650,411681.8,411681.8,35217,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259626,507931.00
05/14/2016 17:00,2,2.375,ACTIVE,214.19,362.79,59.991,1463259603,"201051344000917","219011344069620",31.13,12.30,0,318.91,396.75,74.9,70.4,0.619,408587.6,408587.6,35217,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259627,507932.00
05/14/2016 17:00,2,2.373,ACTIVE,213.51,360.99,59.970,1463259603,"201051344001145","219011344069620",31.05,11.30,0,319.21,396.15,74.7,70.2,0.614,413771.1,413771.1,35071,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259628,507933.00
05/14/2016 17:00,2,2.428,ACTIVE,214.19,359.78,59.954,1463259603,"201051344000651","219011344069620",31.43,11.70,0,320.71,397.35,77.2,72.6,0.628,405939.5,405939.5,35437,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259629,507934.00
05/14/2016 17:00,2,2.199,ACTIVE,212.16,348.06,59.954,1463259603,"274151322000088","219011344069620",30.06,16.00,0,329.13,379.32,67.0,62.7,0.455,652801.8,652801.8,23976,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259630,507935.00
05/14/2016 17:00,2,1.463,ACTIVE,213.06,455.97,59.944,1463259603,"274151322000068","219011344069620",42.16,20.00,0,410.88,495.04,62.0,57.9,0.411,548351.5,548351.5,25461,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259630,507936.00
05/14/2016 17:00,2,2.375,ACTIVE,213.51,359.78,59.959,1463259603,"201051344001135","219011344069620",31.33,11.30,0,318.91,396.15,75.4,70.8,0.623,402094.6,402094.6,35377,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259631,507937.00
