ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 17:00,2,2.439,ACTIVE,214.19,361.89,59.981,1463259603,"201051344000594","219011344069620",31.17,14.30,0,319.21,397.05,77.1,72.5,0.628,410506.3,410506.3,30826,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259632,507938.00
05/14/2016 17:00,2,2.371,ACTIVE,214.19,361.89,60.018,1463259603,"201051344001203","219011344069620",31.25,12.70,0,321.31,398.86,75.0,70.5,0.632,408903.1,408903.1,35400,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259633,507939.00
05/14/2016 17:00,2,2.191,ACTIVE,212.16,363.39,59.954,1463259603,"274151322000054","219011344069620",30.43,16.30,0,328.82,379.62,67.5,63.3,0.464,666879.3,666879.3,24008,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259634,507940.00
05/14/2016 17:00,2,2.369,ACTIVE,214.87,360.69,60.002,1463259603,"201051344000867","219011344069620",31.41,11.70,0,318.61,396.75,75.3,70.8,0.614,398149.4,398149.4,30828,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259635,507941.00
05/14/2016 17:00,2,2.316,ACTIVE,213.74,362.79,59.954,1463259603,"201051344001093","219011344069620",31.25,12.00,0,319.21,395.85,73.3,68.9,0.588,407637.8,407637.8,35265,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259636,507942.00
05/14/2016 17:00,2,2.324,ACTIVE,214.41,360.69,59.944,1463259603,"201051344000900","219011344069620",31.55,9.30,0,318.91,399.16,74.2,69.7,0.614,413731.6,413731.6,30212,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259637,507943.00
05/14/2016 17:00,2,2.357,ACTIVE,214.87,360.08,59.981,1463259603,"201051344000648","219011344069620",31.19,9.30,0,318.91,397.66,74.5,69.9,0.583,405854.6,405854.6,30513,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259638,507944.00
05/14/2016 17:00,2,2.365,ACTIVE,215.09,360.38,60.018,1463259603,"201051344000569","219011344069620",31.37,11.00,0,321.61,397.05,75.2,70.6,0.623,414895.4,414895.4,30145,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259639,507945.00
05/14/2016 17:00,2,2.305,ACTIVE,214.87,363.69,59.959,1463259603,"201051344000983","219011344069620",31.87,10.30,0,318.30,397.66,74.4,69.9,0.632,406341.0,406341.0,30618,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259640,507946.00
05/14/2016 17:00,2,2.348,ACTIVE,215.09,363.99,59.975,1463259603,"201051344001158","219011344069620",31.05,10.30,0,319.51,397.96,73.9,69.4,0.619,400963.2,400963.2,30883,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259641,507947.00
05/14/2016 17:00,2,2.312,ACTIVE,215.32,364.29,59.965,1463259603,"201051344000576","219011344069620",31.65,10.00,0,320.41,396.45,74.1,69.6,0.619,407874.8,407874.8,30290,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259642,507948.00
05/14/2016 17:00,2,2.115,ACTIVE,212.38,353.17,59.970,1463259603,"274151322000087","219011344069620",30.08,22.50,0,329.13,379.32,64.5,60.3,0.424,640640.1,640640.1,24089,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463259643,507949.00
05/14/2016 17:15,2,2.006,ACTIVE,215.09,360.69,59.928,1463260503,"201051344000645","219011344069620",31.41,9.00,0,321.91,396.15,63.9,59.7,0.499,407387.4,407387.4,30435,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260504,507950.00
05/14/2016 17:15,2,1.801,ACTIVE,212.61,347.46,59.959,1463260503,"274151322000085","219011344069620",30.42,14.00,0,334.24,379.62,55.5,51.6,0.384,668996.9,668996.9,24013,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260505,507951.00
05/14/2016 17:15,2,1.984,ACTIVE,214.87,359.18,59.959,1463260503,"201051344000633","219011344069620",31.67,10.00,0,321.91,396.45,63.7,59.5,0.521,398508.1,398508.1,30906,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260506,507952.00
05/14/2016 17:15,2,2.020,ACTIVE,214.87,361.29,59.975,1463260503,"201051344000469","219011344069620",31.49,6.70,0,316.20,395.85,64.4,60.2,0.521,399689.5,399689.5,30842,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260507,507953.00
05/14/2016 17:15,2,1.977,ACTIVE,213.51,358.88,59.954,1463260503,"201051344000646","219011344069620",31.13,10.30,0,319.81,396.75,62.4,58.3,0.521,403660.2,403660.2,35401,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260508,507954.00
05/14/2016 17:15,2,1.848,ACTIVE,212.16,351.07,59.954,1463260503,"274151322000052","219011344069620",31.03,16.00,0,330.03,380.52,58.2,54.2,0.389,681023.6,681023.6,24235,0,0,0,L,1151911521,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260509,507955.00
05/14/2016 17:15,2,2.020,ACTIVE,213.96,358.88,59.922,1463260503,"201051344000585","219011344069620",31.41,10.30,0,321.01,396.45,64.2,60.1,0.526,410118.0,410118.0,35408,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260510,507956.00
05/14/2016 17:15,2,1.904,ACTIVE,213.29,356.18,59.965,1463260503,"201051344001230","219011344069620",31.37,10.70,0,318.30,393.75,60.5,56.5,0.495,407371.7,407371.7,35205,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260511,507957.00
05/14/2016 17:15,2,1.965,ACTIVE,214.19,358.28,59.965,1463260503,"201051344000582","219011344069620",31.21,9.30,0,320.41,397.66,62.1,58.0,0.508,400829.2,400829.2,35377,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260512,507958.00
05/14/2016 17:15,2,1.959,ACTIVE,213.06,357.38,59.949,1463260503,"201051344000955","219011344069620",31.77,11.00,0,318.91,395.25,63.1,58.9,0.526,412950.1,412950.1,35309,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260513,507959.00
05/14/2016 17:15,2,1.264,ACTIVE,212.38,429.52,59.959,1463260503,"274151322000094","219011344069620",40.28,16.70,0,336.34,479.71,51.3,47.6,0.358,548701.5,548701.5,25252,0,0,0,L,1151911521,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260514,507960.00
05/14/2016 17:15,2,2.025,ACTIVE,214.87,359.78,59.954,1463260503,"201051344000579","219011344069620",31.39,10.70,0,323.11,395.55,64.4,60.2,0.530,413692.1,413692.1,10917,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260515,507961.00
05/14/2016 17:15,2,2.010,ACTIVE,213.29,357.38,59.944,1463260503,"201051344000890","219011344069620",31.13,12.00,0,320.71,395.85,63.4,59.3,0.508,410078.9,410078.9,35328,0,0,0,L,1122011218,0,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260516,507962.00
05/14/2016 17:15,2,2.002,ACTIVE,213.74,357.98,59.954,1463260503,"201051344000438","219011344069620",31.17,11.00,0,321.91,396.15,63.2,59.1,0.508,412176.4,412176.4,35336,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260517,507963.00
05/14/2016 17:15,2,2.008,ACTIVE,213.74,357.98,59.965,1463260503,"201051344000417","219011344069620",30.91,12.00,0,319.51,396.75,62.9,58.8,0.521,404874.3,404874.3,35491,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260517,507964.00
05/14/2016 17:15,2,1.838,ACTIVE,211.93,351.07,59.933,1463260503,"274151322000083","219011344069620",30.77,16.30,0,330.93,380.22,57.3,53.3,0.398,674885.4,674885.4,24309,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260518,507965.00
05/14/2016 17:15,2,1.951,ACTIVE,213.29,348.96,59.954,1463260503,"274151322000076","219011344069620",31.27,15.80,0,331.23,381.42,61.8,57.7,0.438,718432.3,718432.3,24304,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260519,507966.00
05/14/2016 17:15,2,2.008,ACTIVE,214.41,359.48,59.965,1463260503,"201051344000868","219011344069620",31.11,7.30,0,320.41,397.05,63.3,59.1,0.508,398871.3,398871.3,30568,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260520,507967.00
05/14/2016 17:15,2,1.920,ACTIVE,212.16,351.07,59.975,1463260503,"274151322000095","219011344069620",31.29,15.80,0,330.33,380.22,60.8,56.8,0.407,710993.9,710993.9,24215,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260521,507968.00
05/14/2016 17:15,2,2.035,ACTIVE,214.64,360.69,59.965,1463260503,"201051344000988","219011344069620",30.77,9.00,0,320.71,396.15,63.4,59.3,0.499,396037.8,396037.8,30862,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260522,507969.00
05/14/2016 17:15,2,2.004,ACTIVE,213.51,358.58,59.959,1463260503,"201051344001025","219011344069620",31.29,10.30,0,319.81,397.96,63.5,59.4,0.491,409895.2,409895.2,35381,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260523,507970.00
05/14/2016 17:15,2,1.963,ACTIVE,214.64,360.38,59.959,1463260503,"201051344000458","219011344069620",31.79,10.00,0,321.31,395.55,63.3,59.1,0.530,406827.0,406827.0,30786,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260524,507971.00
05/14/2016 17:15,2,2.004,ACTIVE,215.32,361.59,59.954,1463260503,"201051344000853","219011344069620",31.33,8.00,0,324.92,396.45,63.6,59.5,0.517,405383.5,405383.5,30384,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260525,507972.00
05/14/2016 17:15,2,1.916,ACTIVE,213.74,358.88,59.944,1463260503,"201051344000685","219011344069620",31.67,10.30,0,320.11,396.15,61.4,57.4,0.517,411696.7,411696.7,35218,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260526,507973.00
05/14/2016 17:15,2,1.881,ACTIVE,213.74,358.58,59.970,1463260503,"201051344000917","219011344069620",31.49,10.70,0,321.91,397.35,60.0,56.0,0.491,408602.1,408602.1,35218,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260527,507974.00
05/14/2016 17:15,2,1.883,ACTIVE,213.51,357.68,59.938,1463260503,"201051344001145","219011344069620",31.43,9.70,0,319.21,396.15,60.0,56.0,0.491,413785.6,413785.6,35072,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260527,507975.00
05/14/2016 17:15,2,1.990,ACTIVE,213.96,359.78,59.928,1463260503,"201051344000651","219011344069620",31.15,9.30,0,321.31,395.85,62.9,58.7,0.499,405954.7,405954.7,35438,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260528,507976.00
05/14/2016 17:15,2,1.779,ACTIVE,211.93,355.28,59.933,1463260503,"274151322000088","219011344069620",30.10,14.00,0,334.84,379.02,54.2,50.4,0.367,652814.8,652814.8,23977,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260529,507977.00
05/14/2016 17:15,2,1.262,ACTIVE,213.06,440.04,59.965,1463260503,"274151322000068","219011344069620",40.59,17.80,0,337.54,478.81,51.6,47.9,0.345,548363.8,548363.8,25462,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260530,507978.00
05/14/2016 17:15,2,1.908,ACTIVE,213.51,356.48,59.970,1463260503,"201051344001135","219011344069620",31.67,9.70,0,319.81,396.75,61.3,57.2,0.499,402109.4,402109.4,35378,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260531,507979.00
05/14/2016 17:15,2,1.973,ACTIVE,213.74,357.98,59.970,1463260503,"201051344000594","219011344069620",31.47,11.70,0,320.11,397.66,62.9,58.8,0.499,410521.5,410521.5,30827,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260532,507980.00
05/14/2016 17:15,2,1.904,ACTIVE,213.74,356.48,59.975,1463260503,"201051344001203","219011344069620",31.67,10.70,0,321.91,397.66,61.1,57.0,0.486,408918.0,408918.0,35401,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260533,507981.00
05/14/2016 17:15,2,1.781,ACTIVE,212.38,357.68,59.965,1463260503,"274151322000054","219011344069620",30.61,14.00,0,335.14,381.42,55.2,51.4,0.362,666892.6,666892.6,24009,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260534,507982.00
05/14/2016 17:15,2,1.957,ACTIVE,214.64,357.98,59.965,1463260503,"201051344000867","219011344069620",31.13,9.70,0,320.11,396.15,61.8,57.7,0.491,398164.4,398164.4,30829,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260535,507983.00
05/14/2016 17:15,2,1.885,ACTIVE,213.51,358.58,59.938,1463260503,"201051344001093","219011344069620",31.55,10.30,0,320.41,396.45,60.2,56.2,0.464,407652.5,407652.5,35266,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260536,507984.00
05/14/2016 17:15,2,1.912,ACTIVE,214.41,360.08,59.922,1463260503,"201051344000900","219011344069620",31.37,7.70,0,320.11,397.05,60.8,56.8,0.482,413746.4,413746.4,30213,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260537,507985.00
05/14/2016 17:15,2,1.934,ACTIVE,214.87,360.38,59.970,1463260503,"201051344000648","219011344069620",31.43,7.70,0,319.81,396.15,61.6,57.5,0.486,405869.6,405869.6,30514,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260538,507986.00
05/14/2016 17:15,2,1.943,ACTIVE,214.87,360.69,59.996,1463260503,"201051344000569","219011344069620",31.55,9.00,0,321.01,395.55,62.1,58.0,0.495,414910.6,414910.6,30146,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260539,507987.00
05/14/2016 17:15,2,1.928,ACTIVE,214.87,357.08,59.970,1463260503,"201051344000983","219011344069620",31.51,8.50,0,319.21,395.55,61.5,57.5,0.521,406356.1,406356.1,30619,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260540,507988.00
05/14/2016 17:15,2,1.930,ACTIVE,215.09,358.28,59.928,1463260503,"201051344001158","219011344069620",31.25,8.50,0,319.81,396.45,61.1,57.1,0.517,400978.2,400978.2,30884,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260540,507989.00
05/14/2016 17:15,2,1.949,ACTIVE,215.09,357.68,59.981,1463260503,"201051344000576","219011344069620",31.21,7.70,0,321.61,395.25,61.7,57.6,0.513,407889.9,407889.9,30291,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260541,507990.00
05/14/2016 17:15,2,1.746,ACTIVE,212.16,356.78,59.933,1463260503,"274151322000087","219011344069620",30.20,19.80,0,334.84,378.12,53.4,49.6,0.358,640653.1,640653.1,24090,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463260542,507991.00
05/14/2016 17:30,2,2.035,ACTIVE,214.87,360.99,60.018,1463261404,"201051344000645","219011344069620",31.47,8.00,0,336.34,392.25,64.9,60.7,0.517,407400.8,407400.8,30436,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261405,507992.00
05/14/2016 17:30,2,1.826,ACTIVE,212.16,360.08,59.981,1463261404,"274151322000085","219011344069620",30.40,13.00,0,336.34,371.51,56.2,52.3,0.380,669008.5,669008.5,24014,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261406,507993.00
05/14/2016 17:30,2,2.006,ACTIVE,214.64,360.38,59.970,1463261404,"201051344000633","219011344069620",31.71,9.00,0,334.84,392.55,64.4,60.2,0.544,398521.5,398521.5,30907,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261406,507994.00
05/14/2016 17:30,2,2.027,ACTIVE,214.64,358.88,59.975,1463261404,"201051344000469","219011344069620",31.67,6.30,0,336.64,393.15,65.0,60.8,0.530,399703.1,399703.1,30843,0,0,0,L,1122011218,0,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261407,507995.00
05/14/2016 17:30,2,1.996,ACTIVE,213.06,357.68,59.912,1463261404,"201051344000646","219011344069620",31.17,9.70,0,335.14,390.74,63.0,58.9,0.530,403673.4,403673.4,35402,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261408,507996.00
05/14/2016 17:30,2,1.873,ACTIVE,212.16,348.66,59.965,1463261404,"274151322000052","219011344069620",30.79,15.00,0,335.44,372.41,58.5,54.5,0.407,681035.8,681035.8,24236,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261409,507997.00
05/14/2016 17:30,2,2.057,ACTIVE,213.96,359.48,59.975,1463261404,"201051344000585","219011344069620",31.21,9.30,0,336.34,393.45,65.0,60.8,0.526,410131.6,410131.6,35409,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261410,507998.00
05/14/2016 17:30,2,1.900,ACTIVE,213.29,356.18,59.970,1463261404,"201051344001230","219011344069620",31.61,9.70,0,335.74,385.33,60.9,56.8,0.495,407384.5,407384.5,35206,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261411,507999.00
05/14/2016 17:30,2,1.971,ACTIVE,214.19,358.58,60.034,1463261404,"201051344000582","219011344069620",31.37,8.50,0,335.74,392.55,62.7,58.6,0.499,400842.4,400842.4,35378,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261412,508000.00
05/14/2016 17:30,2,1.998,ACTIVE,213.29,356.78,59.965,1463261404,"201051344000955","219011344069620",31.17,10.00,0,336.94,389.24,63.1,59.0,0.526,412963.5,412963.5,35310,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261413,508001.00
05/14/2016 17:30,2,1.137,ACTIVE,212.16,461.68,59.954,1463261404,"274151322000094","219011344069620",42.80,15.80,0,413.29,475.20,49.3,45.6,0.349,548712.1,548712.1,25253,0,0,0,L,1151911521,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261414,508002.00
05/14/2016 17:30,2,2.027,ACTIVE,214.64,358.58,59.970,1463261404,"201051344000579","219011344069620",31.37,9.70,0,336.34,392.55,64.5,60.3,0.552,413705.8,413705.8,10918,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261415,508003.00
05/14/2016 17:30,2,1.998,ACTIVE,213.51,357.08,59.986,1463261404,"201051344000890","219011344069620",31.39,11.00,0,334.54,390.74,63.4,59.3,0.508,410092.4,410092.4,35329,0,0,0,L,1122011218,0,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261416,508004.00
05/14/2016 17:30,2,1.971,ACTIVE,213.51,357.08,59.970,1463261404,"201051344000438","219011344069620",31.69,10.00,0,336.34,392.25,63.3,59.2,0.513,412189.8,412189.8,35337,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261417,508005.00
05/14/2016 17:30,2,2.002,ACTIVE,213.29,357.08,59.991,1463261404,"201051344000417","219011344069620",30.99,10.70,0,336.34,389.54,62.9,58.8,0.517,404887.7,404887.7,35492,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261418,508006.00
05/14/2016 17:30,2,1.838,ACTIVE,211.93,348.96,59.975,1463261404,"274151322000083","219011344069620",30.75,15.30,0,335.44,372.71,57.2,53.3,0.402,674897.5,674897.5,24310,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261419,508007.00
05/14/2016 17:30,2,1.928,ACTIVE,212.61,349.56,59.954,1463261404,"274151322000076","219011344069620",31.45,14.30,0,335.44,376.92,61.4,57.3,0.438,718445.3,718445.3,24305,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261419,508008.00
05/14/2016 17:30,2,2.008,ACTIVE,213.96,358.88,59.975,1463261404,"201051344000868","219011344069620",31.03,7.00,0,336.34,392.55,63.1,59.0,0.508,398884.7,398884.7,30569,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261420,508009.00
05/14/2016 17:30,2,1.912,ACTIVE,212.61,354.37,59.949,1463261404,"274151322000095","219011344069620",31.35,14.70,0,335.74,376.01,60.6,56.6,0.415,711006.8,711006.8,24216,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261421,508010.00
05/14/2016 17:30,2,1.996,ACTIVE,214.41,360.38,59.907,1463261404,"201051344000988","219011344069620",31.37,8.00,0,334.24,392.85,63.4,59.3,0.499,396051.4,396051.4,30863,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261422,508011.00
05/14/2016 17:30,2,2.004,ACTIVE,213.51,357.08,59.965,1463261404,"201051344001025","219011344069620",31.29,9.30,0,336.34,393.15,63.5,59.4,0.513,409908.7,409908.7,35382,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261423,508012.00
05/14/2016 17:30,2,1.992,ACTIVE,214.41,359.48,59.954,1463261404,"201051344000458","219011344069620",31.35,9.00,0,337.24,393.15,63.2,59.1,0.535,406840.5,406840.5,30787,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261424,508013.00
05/14/2016 17:30,2,1.990,ACTIVE,215.09,361.59,59.959,1463261404,"201051344000853","219011344069620",31.49,7.70,0,336.34,391.64,63.6,59.5,0.508,405397.1,405397.1,30385,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261425,508014.00
05/14/2016 17:30,2,1.945,ACTIVE,213.51,357.08,59.912,1463261404,"201051344000685","219011344069620",31.27,9.30,0,337.54,391.34,61.6,57.5,0.521,411709.9,411709.9,35219,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261426,508015.00
05/14/2016 17:30,2,1.904,ACTIVE,213.74,357.08,59.891,1463261404,"201051344000917","219011344069620",31.23,10.00,0,336.94,390.14,60.3,56.2,0.495,408614.9,408614.9,35219,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261427,508016.00
05/14/2016 17:30,2,1.883,ACTIVE,213.51,356.48,59.949,1463261404,"201051344001145","219011344069620",31.61,9.00,0,337.24,390.44,60.2,56.2,0.495,413798.5,413798.5,35073,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261428,508017.00
05/14/2016 17:30,2,2.000,ACTIVE,213.96,359.18,60.028,1463261404,"201051344000651","219011344069620",30.99,8.00,0,336.34,391.64,62.8,58.7,0.508,405968.2,405968.2,35439,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261429,508018.00
05/14/2016 17:30,2,1.770,ACTIVE,211.93,357.08,59.954,1463261404,"274151322000088","219011344069620",30.06,13.30,0,335.74,370.90,53.8,50.0,0.362,652826.4,652826.4,23978,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261430,508019.00
05/14/2016 17:30,2,1.203,ACTIVE,213.29,445.45,59.949,1463261404,"274151322000068","219011344069620",41.96,16.70,0,410.88,474.30,50.8,47.1,0.336,548374.7,548374.7,25463,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261431,508020.00
05/14/2016 17:30,2,1.945,ACTIVE,213.51,357.08,60.023,1463261404,"201051344001135","219011344069620",31.17,9.30,0,337.24,390.44,61.4,57.4,0.504,402122.7,402122.7,35379,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261432,508021.00
05/14/2016 17:30,2,1.984,ACTIVE,213.74,358.58,59.975,1463261404,"201051344000594","219011344069620",31.37,10.70,0,336.34,388.64,63.1,59.0,0.508,410535.2,410535.2,30828,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261432,508022.00
05/14/2016 17:30,2,1.926,ACTIVE,213.51,355.58,59.959,1463261404,"201051344001203","219011344069620",31.41,10.00,0,336.04,392.25,61.3,57.2,0.504,408931.2,408931.2,35402,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261434,508023.00
05/14/2016 17:30,2,1.773,ACTIVE,211.93,356.48,59.954,1463261404,"274151322000054","219011344069620",30.65,13.00,0,335.74,372.41,55.0,51.2,0.376,666904.4,666904.4,24010,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261434,508024.00
05/14/2016 17:30,2,1.949,ACTIVE,214.41,356.48,59.907,1463261404,"201051344000867","219011344069620",31.43,8.50,0,336.64,390.74,62.0,58.0,0.499,398177.8,398177.8,30830,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261435,508025.00
05/14/2016 17:30,2,1.893,ACTIVE,213.51,356.48,59.944,1463261404,"201051344001093","219011344069620",31.49,9.70,0,337.24,389.84,60.4,56.4,0.468,407665.6,407665.6,35267,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261436,508026.00
05/14/2016 17:30,2,1.926,ACTIVE,214.19,358.88,60.002,1463261404,"201051344000900","219011344069620",31.33,7.30,0,336.04,392.55,61.1,57.1,0.513,413759.6,413759.6,30214,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261437,508027.00
05/14/2016 17:30,2,1.928,ACTIVE,214.41,359.48,59.965,1463261404,"201051344000648","219011344069620",31.73,7.00,0,336.64,393.15,62.0,57.9,0.499,405883.0,405883.0,30515,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261438,508028.00
05/14/2016 17:30,2,1.957,ACTIVE,214.41,357.68,59.954,1463261404,"201051344000569","219011344069620",31.67,8.00,0,337.24,393.15,62.8,58.7,0.504,414924.2,414924.2,30147,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261439,508029.00
05/14/2016 17:30,2,1.932,ACTIVE,214.41,358.88,59.917,1463261404,"201051344000983","219011344069620",31.79,7.70,0,336.94,392.85,62.2,58.1,0.521,406369.6,406369.6,30620,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261440,508030.00
05/14/2016 17:30,2,1.928,ACTIVE,214.64,359.78,59.954,1463261404,"201051344001158","219011344069620",31.53,7.70,0,336.94,392.55,61.6,57.5,0.535,400991.5,400991.5,30885,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261441,508031.00
05/14/2016 17:30,2,1.951,ACTIVE,214.87,359.18,59.954,1463261404,"201051344000576","219011344069620",31.61,7.30,0,335.74,391.94,62.5,58.4,0.473,407903.4,407903.4,30292,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261442,508032.00
05/14/2016 17:30,2,1.758,ACTIVE,211.70,357.38,59.922,1463261404,"274151322000087","219011344069620",30.34,18.00,0,335.74,370.90,54.0,50.2,0.336,640664.7,640664.7,24091,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463261443,508033.00
05/14/2016 17:45,2,2.051,ACTIVE,214.87,358.88,59.965,1463262303,"201051344000645","219011344069620",31.27,8.00,0,324.02,397.35,64.9,60.7,0.517,407415.1,407415.1,30437,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262304,508034.00
05/14/2016 17:45,2,1.816,ACTIVE,212.61,354.07,60.018,1463262303,"274151322000085","219011344069620",30.34,12.30,0,336.94,375.41,55.9,52.0,0.380,669020.7,669020.7,24015,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262305,508035.00
05/14/2016 17:45,2,2.037,ACTIVE,214.41,359.48,60.012,1463262303,"201051344000633","219011344069620",31.65,8.50,0,328.22,396.75,65.3,61.2,0.548,398535.8,398535.8,30908,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262306,508036.00
05/14/2016 17:45,2,2.068,ACTIVE,214.64,358.88,59.922,1463262303,"201051344000469","219011344069620",31.51,6.30,0,323.11,397.35,66.0,61.8,0.544,399717.5,399717.5,30844,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262307,508037.00
05/14/2016 17:45,2,2.021,ACTIVE,213.06,357.68,59.975,1463262303,"201051344000646","219011344069620",31.29,9.30,0,336.04,396.15,64.2,60.0,0.539,403687.3,403687.3,35403,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262308,508038.00
05/14/2016 17:45,2,1.889,ACTIVE,212.38,346.86,59.975,1463262303,"274151322000052","219011344069620",30.89,14.30,0,335.74,377.22,59.1,55.2,0.398,681048.6,681048.6,24237,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262309,508039.00
05/14/2016 17:45,2,2.074,ACTIVE,213.74,359.18,59.970,1463262303,"201051344000585","219011344069620",31.75,9.00,0,321.91,397.05,66.7,62.4,0.548,410146.0,410146.0,35410,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262310,508040.00
05/14/2016 17:45,2,1.957,ACTIVE,213.29,357.98,59.970,1463262303,"201051344001230","219011344069620",31.77,9.30,0,336.04,392.85,63.0,58.9,0.517,407398.0,407398.0,35207,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262311,508041.00
05/14/2016 17:45,2,2.053,ACTIVE,214.19,358.28,59.986,1463262303,"201051344000582","219011344069620",31.29,8.00,0,336.34,398.26,65.1,60.9,0.521,400856.3,400856.3,35379,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262312,508042.00
05/14/2016 17:45,2,2.076,ACTIVE,212.83,357.38,59.975,1463262303,"201051344000955","219011344069620",31.37,9.70,0,335.44,394.65,66.0,61.7,0.539,412977.5,412977.5,35311,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262313,508043.00
05/14/2016 17:45,2,1.254,ACTIVE,212.38,452.36,59.975,1463262303,"274151322000094","219011344069620",41.77,15.00,0,413.89,470.99,53.3,49.5,0.376,548723.3,548723.3,25254,0,0,0,L,1151911521,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262314,508044.00
05/14/2016 17:45,2,2.104,ACTIVE,214.87,358.88,59.970,1463262303,"201051344000579","219011344069620",31.79,9.70,0,326.72,397.05,67.8,63.5,0.566,413720.2,413720.2,10919,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262314,508045.00
05/14/2016 17:45,2,2.105,ACTIVE,213.29,357.38,59.975,1463262303,"201051344000890","219011344069620",31.29,10.30,0,320.71,394.95,66.8,62.5,0.530,410106.6,410106.6,35330,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262315,508046.00
05/14/2016 17:45,2,2.102,ACTIVE,213.51,358.28,60.028,1463262303,"201051344000438","219011344069620",31.19,9.30,0,320.41,396.75,66.4,62.1,0.544,412204.0,412204.0,35338,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262316,508047.00
05/14/2016 17:45,2,2.094,ACTIVE,213.74,357.68,59.954,1463262303,"201051344000417","219011344069620",31.23,10.30,0,336.34,395.55,66.2,62.0,0.552,404901.8,404901.8,35493,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262317,508048.00
05/14/2016 17:45,2,1.928,ACTIVE,212.38,355.28,59.996,1463262303,"274151322000083","219011344069620",30.73,14.70,0,335.74,377.52,60.0,56.0,0.424,674910.2,674910.2,24311,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262318,508049.00
05/14/2016 17:45,2,2.020,ACTIVE,212.83,348.96,59.965,1463262303,"274151322000076","219011344069620",31.55,13.70,0,337.84,381.12,64.5,60.3,0.455,718459.1,718459.1,24306,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262319,508050.00
05/14/2016 17:45,2,2.104,ACTIVE,214.41,358.88,59.996,1463262303,"201051344000868","219011344069620",31.37,7.00,0,337.54,396.75,66.8,62.6,0.544,398898.9,398898.9,30570,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262320,508051.00
05/14/2016 17:45,2,2.025,ACTIVE,212.38,363.09,59.965,1463262303,"274151322000095","219011344069620",31.37,13.70,0,336.04,379.62,64.3,60.2,0.438,711020.4,711020.4,24217,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262321,508052.00
05/14/2016 17:45,2,2.141,ACTIVE,214.41,360.38,59.975,1463262303,"201051344000988","219011344069620",31.21,7.70,0,321.91,396.75,67.6,63.4,0.570,396065.7,396065.7,30864,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262322,508053.00
05/14/2016 17:45,2,2.137,ACTIVE,213.74,358.88,59.981,1463262303,"201051344001025","219011344069620",31.41,9.00,0,320.71,395.55,68.1,63.8,0.544,409923.1,409923.1,35383,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262323,508054.00
05/14/2016 17:45,2,2.129,ACTIVE,214.64,361.29,59.986,1463262303,"201051344000458","219011344069620",31.41,9.00,0,324.02,396.75,67.8,63.5,0.575,406854.8,406854.8,30788,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262324,508055.00
05/14/2016 17:45,2,2.133,ACTIVE,215.32,361.29,59.922,1463262303,"201051344000853","219011344069620",31.61,7.30,0,329.73,395.25,68.3,64.0,0.557,405411.5,405411.5,30386,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262325,508056.00
05/14/2016 17:45,2,2.113,ACTIVE,213.74,358.88,59.981,1463262303,"201051344000685","219011344069620",31.31,9.00,0,336.34,395.85,67.1,62.8,0.566,411723.8,411723.8,35220,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262326,508057.00
05/14/2016 17:45,2,2.102,ACTIVE,213.74,360.99,59.991,1463262303,"201051344000917","219011344069620",31.21,9.70,0,336.64,396.15,66.4,62.2,0.548,408628.6,408628.6,35220,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262326,508058.00
05/14/2016 17:45,2,2.107,ACTIVE,213.51,358.28,59.991,1463262303,"201051344001145","219011344069620",31.53,8.50,0,336.94,396.15,67.3,63.0,0.552,413812.2,413812.2,35074,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262327,508059.00
05/14/2016 17:45,2,2.230,ACTIVE,213.96,358.88,59.991,1463262303,"201051344000651","219011344069620",31.01,7.70,0,321.61,397.35,70.1,65.7,0.548,405982.5,405982.5,35440,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262328,508060.00
05/14/2016 17:45,2,1.939,ACTIVE,212.38,350.17,59.986,1463262303,"274151322000088","219011344069620",30.49,12.70,0,336.34,375.41,59.9,55.9,0.402,652838.5,652838.5,23979,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262329,508061.00
05/14/2016 17:45,2,1.348,ACTIVE,213.29,445.75,59.991,1463262303,"274151322000068","219011344069620",42.02,16.00,0,409.38,478.21,56.5,52.6,0.371,548386.1,548386.1,25464,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262330,508062.00
05/14/2016 17:45,2,2.162,ACTIVE,213.74,359.18,59.981,1463262303,"201051344001135","219011344069620",31.69,8.50,0,336.94,395.85,69.5,65.1,0.575,402136.6,402136.6,35380,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262331,508063.00
05/14/2016 17:45,2,2.250,ACTIVE,214.19,360.38,59.996,1463262303,"201051344000594","219011344069620",31.43,10.00,0,321.31,397.05,71.7,67.2,0.575,410549.6,410549.6,30829,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262332,508064.00
05/14/2016 17:45,2,2.207,ACTIVE,213.74,359.78,59.986,1463262303,"201051344001203","219011344069620",31.25,9.30,0,336.94,398.26,69.9,65.5,0.570,408945.2,408945.2,35403,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262333,508065.00
05/14/2016 17:45,2,2.020,ACTIVE,212.38,353.77,59.981,1463262303,"274151322000054","219011344069620",30.59,12.70,0,336.04,377.22,62.6,58.5,0.424,666916.9,666916.9,24011,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262334,508066.00
05/14/2016 17:45,2,2.221,ACTIVE,214.64,360.38,59.991,1463262303,"201051344000867","219011344069620",31.41,8.50,0,337.54,396.15,70.7,66.3,0.557,398192.0,398192.0,30831,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262335,508067.00
05/14/2016 17:45,2,2.168,ACTIVE,213.74,359.18,59.986,1463262303,"201051344001093","219011344069620",31.65,9.30,0,337.24,396.15,69.5,65.2,0.552,407679.4,407679.4,35268,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262336,508068.00
05/14/2016 17:45,2,2.213,ACTIVE,214.41,360.69,59.949,1463262303,"201051344000900","219011344069620",31.43,7.00,0,335.44,398.26,70.5,66.1,0.570,413773.6,413773.6,30215,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262336,508069.00
05/14/2016 17:45,2,2.248,ACTIVE,214.87,363.09,59.991,1463262303,"201051344000648","219011344069620",31.37,7.30,0,335.14,396.75,71.4,67.0,0.579,405897.2,405897.2,30516,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262337,508070.00
05/14/2016 17:45,2,2.250,ACTIVE,214.87,361.59,59.996,1463262303,"201051344000569","219011344069620",31.83,8.00,0,324.92,397.05,72.5,68.1,0.597,414938.6,414938.6,30148,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262338,508071.00
05/14/2016 17:45,2,2.232,ACTIVE,214.87,364.89,59.996,1463262303,"201051344000983","219011344069620",32.07,7.70,0,336.34,397.35,72.5,68.0,0.632,406383.8,406383.8,30621,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262339,508072.00
05/14/2016 17:45,2,2.285,ACTIVE,215.09,359.48,60.018,1463262303,"201051344001158","219011344069620",31.49,7.30,0,335.14,397.35,72.8,68.4,0.610,401005.7,401005.7,30886,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262340,508073.00
05/14/2016 17:45,2,2.309,ACTIVE,215.32,363.99,59.975,1463262303,"201051344000576","219011344069620",31.59,7.00,0,321.61,396.45,73.9,69.4,0.592,407917.7,407917.7,30293,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262341,508074.00
05/14/2016 17:45,2,2.098,ACTIVE,212.61,360.69,59.975,1463262303,"274151322000087","219011344069620",30.47,17.50,0,336.34,374.81,64.7,60.5,0.424,640677.0,640677.0,24092,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463262342,508075.00
05/14/2016 18:00,2,1.561,ACTIVE,213.96,353.77,59.917,1463263204,"201051344000645","219011344069620",31.03,7.30,0,335.44,396.45,49.1,45.4,0.384,407426.9,407426.9,30438,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263205,508076.00
05/14/2016 18:00,2,1.383,ACTIVE,212.16,345.36,59.944,1463263204,"274151322000085","219011344069620",30.38,11.70,0,335.14,374.81,42.6,39.2,0.283,669030.8,669030.8,24016,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263206,508077.00
05/14/2016 18:00,2,1.551,ACTIVE,213.74,355.28,59.975,1463263204,"201051344000633","219011344069620",31.27,8.00,0,335.14,397.66,49.1,45.5,0.398,398547.6,398547.6,30909,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263207,508078.00
05/14/2016 18:00,2,1.570,ACTIVE,213.96,353.17,59.938,1463263204,"201051344000469","219011344069620",31.27,6.00,0,335.14,397.05,49.8,46.1,0.407,399729.5,399729.5,30845,0,0,0,L,1122011218,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263208,508079.00
05/14/2016 18:00,2,1.533,ACTIVE,212.83,353.17,59.986,1463263204,"201051344000646","219011344069620",30.85,9.00,0,336.04,394.65,47.9,44.3,0.389,403698.8,403698.8,35404,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263209,508080.00
05/14/2016 18:00,2,1.438,ACTIVE,211.70,344.45,59.938,1463263204,"274151322000052","219011344069620",30.57,13.00,0,333.93,375.11,44.5,41.1,0.301,681059.2,681059.2,24238,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263210,508081.00
