ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 18:00,2,1.566,ACTIVE,213.51,353.77,59.949,1463263204,"201051344000585","219011344069620",31.23,9.00,0,336.64,397.66,49.5,45.9,0.393,410157.9,410157.9,35411,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263211,508082.00
05/14/2016 18:00,2,1.471,ACTIVE,213.06,350.47,59.954,1463263204,"201051344001230","219011344069620",31.25,9.00,0,335.44,389.24,46.5,43.0,0.371,407409.1,407409.1,35208,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263212,508083.00
05/14/2016 18:00,2,1.516,ACTIVE,213.51,353.47,59.949,1463263204,"201051344000582","219011344069620",31.21,7.70,0,335.44,396.75,48.0,44.4,0.376,400867.8,400867.8,35380,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263213,508084.00
05/14/2016 18:00,2,1.559,ACTIVE,212.83,351.97,59.949,1463263204,"201051344000955","219011344069620",30.85,9.30,0,335.74,390.74,48.7,45.1,0.398,412989.2,412989.2,35312,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263214,508085.00
05/14/2016 18:00,2,0.967,ACTIVE,211.70,425.91,59.938,1463263204,"274151322000094","219011344069620",39.62,14.30,0,334.24,474.00,38.8,35.5,0.270,548732.5,548732.5,25255,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263215,508086.00
05/14/2016 18:00,2,1.568,ACTIVE,213.74,353.77,59.949,1463263204,"201051344000579","219011344069620",31.31,8.50,0,335.44,397.66,49.8,46.1,0.402,413732.2,413732.2,10920,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263216,508087.00
05/14/2016 18:00,2,1.547,ACTIVE,212.83,351.97,59.944,1463263204,"201051344000890","219011344069620",31.41,10.00,0,335.74,393.75,49.2,45.5,0.384,410118.4,410118.4,35331,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263216,508088.00
05/14/2016 18:00,2,1.541,ACTIVE,213.29,352.57,59.949,1463263204,"201051344000438","219011344069620",31.35,9.00,0,336.04,395.85,49.0,45.3,0.393,412215.7,412215.7,35339,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263217,508089.00
05/14/2016 18:00,2,1.572,ACTIVE,213.29,352.27,59.954,1463263204,"201051344000417","219011344069620",30.49,9.70,0,335.14,394.05,48.6,45.0,0.389,404913.5,404913.5,35494,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263218,508090.00
05/14/2016 18:00,2,1.391,ACTIVE,211.48,350.77,59.938,1463263204,"274151322000083","219011344069620",30.97,13.70,0,335.14,375.41,43.6,40.1,0.305,674920.5,674920.5,24312,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263219,508091.00
05/14/2016 18:00,2,1.477,ACTIVE,212.16,345.96,59.938,1463263204,"274151322000076","219011344069620",31.47,12.70,0,335.44,380.22,47.0,43.5,0.327,718470.3,718470.3,24307,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263220,508092.00
05/14/2016 18:00,2,1.553,ACTIVE,213.29,351.67,59.975,1463263204,"201051344000868","219011344069620",30.87,6.70,0,337.24,396.75,48.6,45.0,0.389,398910.7,398910.7,30571,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263221,508093.00
05/14/2016 18:00,2,1.471,ACTIVE,211.48,353.47,59.954,1463263204,"274151322000095","219011344069620",31.03,12.70,0,334.24,378.42,46.3,42.7,0.309,711031.4,711031.4,24218,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263222,508094.00
05/14/2016 18:00,2,1.559,ACTIVE,213.51,354.07,59.965,1463263204,"201051344000988","219011344069620",30.97,7.30,0,333.63,397.35,48.9,45.3,0.402,396077.5,396077.5,30865,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263223,508095.00
05/14/2016 18:00,2,1.543,ACTIVE,212.83,352.27,59.986,1463263204,"201051344001025","219011344069620",31.35,8.00,0,337.24,395.55,49.0,45.4,0.389,409934.9,409934.9,35384,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263224,508096.00
05/14/2016 18:00,2,1.533,ACTIVE,213.51,351.97,59.949,1463263204,"201051344000458","219011344069620",31.47,8.50,0,335.74,396.45,48.9,45.3,0.407,406866.6,406866.6,30789,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263225,508097.00
05/14/2016 18:00,2,1.543,ACTIVE,214.19,354.07,59.954,1463263204,"201051344000853","219011344069620",31.33,7.00,0,328.82,395.55,49.0,45.3,0.393,405423.3,405423.3,30387,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263225,508098.00
05/14/2016 18:00,2,1.500,ACTIVE,213.29,352.57,59.959,1463263204,"201051344000685","219011344069620",31.35,8.00,0,336.04,394.65,47.6,44.1,0.398,411735.3,411735.3,35221,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263226,508099.00
05/14/2016 18:00,2,1.443,ACTIVE,213.29,353.47,59.907,1463263204,"201051344000917","219011344069620",31.73,9.00,0,335.14,394.95,46.4,42.9,0.367,408639.8,408639.8,35221,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263227,508100.00
05/14/2016 18:00,2,1.477,ACTIVE,213.29,351.97,59.959,1463263204,"201051344001145","219011344069620",31.17,8.00,0,336.64,396.75,46.6,43.1,0.376,413823.3,413823.3,35075,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263228,508101.00
05/14/2016 18:00,2,1.547,ACTIVE,213.29,352.27,59.975,1463263204,"201051344000651","219011344069620",31.07,7.30,0,336.34,395.85,48.8,45.1,0.389,405994.2,405994.2,35441,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263229,508102.00
05/14/2016 18:00,2,1.352,ACTIVE,211.48,345.06,59.944,1463263204,"274151322000088","219011344069620",30.30,11.70,0,335.14,373.61,41.5,38.2,0.270,652848.3,652848.3,23980,0,0,0,L,1151911521,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263230,508103.00
05/14/2016 18:00,2,0.971,ACTIVE,212.61,435.83,59.970,1463263204,"274151322000068","219011344069620",40.47,15.50,0,334.54,477.31,39.8,36.5,0.261,548395.5,548395.5,25465,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263231,508104.00
05/14/2016 18:00,2,1.502,ACTIVE,212.83,351.07,59.959,1463263204,"201051344001135","219011344069620",31.21,8.00,0,336.34,394.95,47.5,44.0,0.384,402148.1,402148.1,35381,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263232,508105.00
05/14/2016 18:00,2,1.537,ACTIVE,213.06,352.27,59.959,1463263204,"201051344000594","219011344069620",31.43,9.30,0,334.84,396.45,49.0,45.4,0.384,410561.4,410561.4,30830,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263233,508106.00
05/14/2016 18:00,2,1.488,ACTIVE,213.51,352.27,59.981,1463263204,"201051344001203","219011344069620",31.45,9.00,0,337.24,396.45,47.4,43.9,0.389,408956.6,408956.6,35404,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263234,508107.00
05/14/2016 18:00,2,1.381,ACTIVE,211.93,344.15,59.970,1463263204,"274151322000054","219011344069620",30.43,11.70,0,333.93,375.41,42.6,39.2,0.292,666927.0,666927.0,24012,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263235,508108.00
05/14/2016 18:00,2,1.529,ACTIVE,213.51,352.57,59.922,1463263204,"201051344000867","219011344069620",31.09,7.70,0,336.34,395.55,48.1,44.5,0.384,398203.6,398203.6,30832,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263236,508109.00
05/14/2016 18:00,2,1.492,ACTIVE,213.29,352.57,59.965,1463263204,"201051344001093","219011344069620",31.37,9.00,0,335.44,394.05,47.4,43.9,0.358,407690.7,407690.7,35269,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263236,508110.00
05/14/2016 18:00,2,1.479,ACTIVE,213.51,353.47,59.965,1463263204,"201051344000900","219011344069620",31.27,6.70,0,336.04,397.66,46.9,43.3,0.389,413784.9,413784.9,30216,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263237,508111.00
05/14/2016 18:00,2,1.527,ACTIVE,213.51,352.57,60.002,1463263204,"201051344000648","219011344069620",31.17,6.70,0,335.44,397.35,48.3,44.7,0.380,405908.9,405908.9,30517,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263238,508112.00
05/14/2016 18:00,2,1.523,ACTIVE,213.74,352.87,59.965,1463263204,"201051344000569","219011344069620",31.53,7.30,0,333.33,396.75,48.7,45.1,0.389,414950.3,414950.3,30149,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263239,508113.00
05/14/2016 18:00,2,1.500,ACTIVE,213.74,353.17,59.965,1463263204,"201051344000983","219011344069620",31.59,7.30,0,335.44,397.66,48.0,44.5,0.393,406395.4,406395.4,30622,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263240,508114.00
05/14/2016 18:00,2,1.518,ACTIVE,213.96,353.17,59.933,1463263204,"201051344001158","219011344069620",31.07,7.00,0,336.04,396.45,47.8,44.2,0.384,401017.2,401017.2,30887,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263241,508115.00
05/14/2016 18:00,2,1.527,ACTIVE,214.19,354.67,59.970,1463263204,"201051344000576","219011344069620",31.21,7.00,0,335.14,395.85,48.3,44.7,0.376,407929.4,407929.4,30294,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263242,508116.00
05/14/2016 18:00,2,1.346,ACTIVE,212.16,352.27,59.965,1463263204,"274151322000087","219011344069620",30.53,16.00,0,334.84,373.31,41.7,38.3,0.270,640686.9,640686.9,24093,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463263243,508117.00
05/14/2016 18:15,2,1.412,ACTIVE,214.19,352.57,59.965,1463264103,"201051344000645","219011344069620",30.99,7.70,0,336.34,376.92,44.4,40.9,0.354,407437.9,407437.9,30439,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264104,508118.00
05/14/2016 18:15,2,1.209,ACTIVE,211.93,343.25,59.965,1463264103,"274151322000085","219011344069620",30.61,11.30,0,335.44,361.89,37.5,34.3,0.247,669040.2,669040.2,24017,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264105,508119.00
05/14/2016 18:15,2,1.406,ACTIVE,214.19,354.07,59.959,1463264103,"201051344000633","219011344069620",31.33,8.00,0,334.84,377.52,44.7,41.2,0.358,398558.6,398558.6,30910,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264106,508120.00
05/14/2016 18:15,2,1.436,ACTIVE,213.96,352.57,59.959,1463264103,"201051344000469","219011344069620",30.97,6.30,0,335.74,376.31,45.1,41.6,0.362,399740.6,399740.6,30846,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264107,508121.00
05/14/2016 18:15,2,1.387,ACTIVE,212.83,351.67,59.954,1463264103,"201051344000646","219011344069620",30.99,8.50,0,334.24,373.91,43.6,40.1,0.349,403709.5,403709.5,35405,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264108,508122.00
05/14/2016 18:15,2,1.281,ACTIVE,211.70,352.57,59.954,1463264103,"274151322000052","219011344069620",30.61,13.00,0,334.84,362.49,39.8,36.4,0.265,681069.1,681069.1,24239,0,0,0,L,1151911521,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264109,508123.00
05/14/2016 18:15,2,1.449,ACTIVE,213.29,351.97,59.959,1463264103,"201051344000585","219011344069620",31.03,8.50,0,336.94,376.62,45.6,42.1,0.362,410169.1,410169.1,35412,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264110,508124.00
05/14/2016 18:15,2,1.326,ACTIVE,212.83,349.26,59.959,1463264103,"201051344001230","219011344069620",31.33,9.00,0,334.84,371.81,42.1,38.7,0.336,407419.6,407419.6,35209,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264111,508125.00
05/14/2016 18:15,2,1.400,ACTIVE,213.74,352.27,59.959,1463264103,"201051344000582","219011344069620",30.79,7.70,0,336.04,376.01,43.7,40.3,0.336,400878.5,400878.5,35381,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264112,508126.00
05/14/2016 18:15,2,1.398,ACTIVE,212.83,350.47,59.954,1463264103,"201051344000955","219011344069620",31.27,9.00,0,333.93,373.31,44.4,40.9,0.354,413000.2,413000.2,35313,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264113,508127.00
05/14/2016 18:15,2,0.855,ACTIVE,212.16,428.01,59.959,1463264103,"274151322000094","219011344069620",39.98,14.00,0,336.34,460.17,34.9,31.7,0.239,548741.0,548741.0,25256,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264114,508128.00
05/14/2016 18:15,2,1.438,ACTIVE,213.96,352.87,59.981,1463264103,"201051344000579","219011344069620",31.33,8.50,0,336.04,377.22,45.7,42.2,0.362,413743.5,413743.5,10921,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264115,508129.00
05/14/2016 18:15,2,1.410,ACTIVE,213.06,350.17,59.949,1463264103,"201051344000890","219011344069620",31.41,9.70,0,335.44,373.01,44.9,41.4,0.340,410129.5,410129.5,35332,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264115,508130.00
05/14/2016 18:15,2,1.414,ACTIVE,213.29,351.07,59.912,1463264103,"201051344000438","219011344069620",31.13,9.00,0,335.44,374.21,44.6,41.2,0.358,412226.7,412226.7,35340,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264116,508131.00
05/14/2016 18:15,2,1.418,ACTIVE,213.06,351.37,59.954,1463264103,"201051344000417","219011344069620",31.11,9.70,0,335.14,373.01,44.7,41.2,0.354,404924.5,404924.5,35495,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264117,508132.00
05/14/2016 18:15,2,1.262,ACTIVE,212.16,345.06,59.954,1463264103,"274151322000083","219011344069620",30.89,13.00,0,335.44,362.79,39.4,36.1,0.270,674930.3,674930.3,24313,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264118,508133.00
05/14/2016 18:15,2,1.340,ACTIVE,212.83,353.77,59.944,1463264103,"274151322000076","219011344069620",31.21,12.30,0,335.44,365.19,42.4,39.0,0.301,718480.8,718480.8,24308,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264119,508134.00
05/14/2016 18:15,2,1.398,ACTIVE,213.51,351.67,59.959,1463264103,"201051344000868","219011344069620",31.39,7.00,0,333.93,374.21,44.6,41.1,0.349,398921.6,398921.6,30572,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264120,508135.00
05/14/2016 18:15,2,1.330,ACTIVE,211.93,349.26,59.954,1463264103,"274151322000095","219011344069620",31.17,12.00,0,334.24,363.99,42.0,38.6,0.278,711041.8,711041.8,24219,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264121,508136.00
05/14/2016 18:15,2,1.438,ACTIVE,213.74,353.47,59.965,1463264103,"201051344000988","219011344069620",30.77,7.70,0,335.74,377.82,44.9,41.4,0.354,396088.5,396088.5,30866,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264122,508137.00
05/14/2016 18:15,2,1.416,ACTIVE,213.06,351.37,59.954,1463264103,"201051344001025","219011344069620",31.57,8.00,0,335.14,373.91,45.3,41.8,0.354,409946.0,409946.0,35385,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264123,508138.00
05/14/2016 18:15,2,1.420,ACTIVE,213.96,351.67,60.012,1463264103,"201051344000458","219011344069620",31.37,8.50,0,336.04,376.31,45.1,41.6,0.371,406877.6,406877.6,30790,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264124,508139.00
05/14/2016 18:15,2,1.441,ACTIVE,214.41,353.47,59.965,1463264103,"201051344000853","219011344069620",30.93,7.30,0,336.94,379.02,45.3,41.8,0.349,405434.4,405434.4,30388,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264125,508140.00
05/14/2016 18:15,2,1.391,ACTIVE,213.29,351.67,59.959,1463264103,"201051344000685","219011344069620",31.17,8.50,0,335.14,373.31,44.0,40.5,0.362,411746.1,411746.1,35222,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264126,508141.00
05/14/2016 18:15,2,1.377,ACTIVE,213.29,351.97,59.965,1463264103,"201051344000917","219011344069620",30.81,9.00,0,335.74,373.01,42.9,39.5,0.336,408650.2,408650.2,35222,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264127,508142.00
05/14/2016 18:15,2,1.361,ACTIVE,213.51,352.27,59.959,1463264103,"201051344001145","219011344069620",31.27,7.70,0,336.04,373.91,43.2,39.8,0.340,413833.9,413833.9,35076,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264128,508143.00
05/14/2016 18:15,2,1.436,ACTIVE,213.51,351.97,59.959,1463264103,"201051344000651","219011344069620",30.99,7.70,0,336.64,376.31,45.1,41.6,0.354,406005.2,406005.2,35442,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264129,508144.00
05/14/2016 18:15,2,1.227,ACTIVE,211.70,343.55,59.959,1463264103,"274151322000088","219011344069620",30.10,11.30,0,334.84,361.59,37.4,34.2,0.247,652857.5,652857.5,23981,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264129,508145.00
05/14/2016 18:15,2,0.854,ACTIVE,212.83,441.54,59.965,1463264103,"274151322000068","219011344069620",41.25,15.30,0,337.24,464.08,36.0,32.8,0.234,548404.3,548404.3,25466,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264131,508146.00
05/14/2016 18:15,2,1.402,ACTIVE,213.06,350.77,59.959,1463264103,"201051344001135","219011344069620",30.95,8.00,0,334.24,373.01,44.0,40.6,0.354,402158.8,402158.8,35382,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264131,508147.00
05/14/2016 18:15,2,1.443,ACTIVE,213.51,351.97,59.970,1463264103,"201051344000594","219011344069620",31.21,9.30,0,333.33,375.41,45.7,42.2,0.362,410572.5,410572.5,30831,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264133,508148.00
05/14/2016 18:15,2,1.385,ACTIVE,213.29,351.07,59.954,1463264103,"201051344001203","219011344069620",31.31,8.50,0,336.04,375.41,44.0,40.5,0.358,408967.4,408967.4,35405,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264134,508149.00
05/14/2016 18:15,2,1.252,ACTIVE,212.16,352.27,59.949,1463264103,"274151322000054","219011344069620",30.51,11.70,0,334.84,362.79,38.7,35.4,0.265,666936.5,666936.5,24013,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264135,508150.00
05/14/2016 18:15,2,1.418,ACTIVE,214.19,352.27,59.965,1463264103,"201051344000867","219011344069620",31.15,8.00,0,335.14,373.31,44.8,41.3,0.349,398214.5,398214.5,30833,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264135,508151.00
05/14/2016 18:15,2,1.385,ACTIVE,213.29,351.67,59.970,1463264103,"201051344001093","219011344069620",31.17,9.00,0,335.74,373.31,43.7,40.3,0.331,407701.4,407701.4,35270,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264136,508152.00
05/14/2016 18:15,2,1.375,ACTIVE,213.74,352.57,59.959,1463264103,"201051344000900","219011344069620",31.37,7.00,0,336.34,375.71,43.7,40.3,0.358,413795.5,413795.5,30217,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264137,508153.00
05/14/2016 18:15,2,1.432,ACTIVE,214.19,352.57,59.959,1463264103,"201051344000648","219011344069620",31.07,6.70,0,336.34,375.41,45.1,41.6,0.354,405919.8,405919.8,30518,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264138,508154.00
05/14/2016 18:15,2,1.422,ACTIVE,214.19,353.17,59.970,1463264103,"201051344000569","219011344069620",31.59,7.70,0,336.04,375.41,45.6,42.1,0.362,414961.4,414961.4,30150,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264139,508155.00
05/14/2016 18:15,2,1.416,ACTIVE,213.96,352.57,59.959,1463264103,"201051344000983","219011344069620",31.45,7.30,0,336.34,376.01,45.1,41.7,0.371,406406.3,406406.3,30623,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264140,508156.00
05/14/2016 18:15,2,1.428,ACTIVE,214.19,353.17,59.928,1463264103,"201051344001158","219011344069620",30.87,7.00,0,335.44,376.62,44.7,41.2,0.362,401028.0,401028.0,30888,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264141,508157.00
05/14/2016 18:15,2,1.428,ACTIVE,214.64,354.07,59.970,1463264103,"201051344000576","219011344069620",31.27,7.00,0,336.34,377.82,45.3,41.8,0.345,407940.4,407940.4,30295,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264142,508158.00
05/14/2016 18:15,2,1.256,ACTIVE,212.16,345.06,59.938,1463264103,"274151322000087","219011344069620",30.08,15.50,0,334.54,361.29,38.2,35.0,0.243,640696.3,640696.3,24094,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463264143,508159.00
05/14/2016 18:30,2,1.020,ACTIVE,213.74,348.96,59.996,1463265003,"201051344000645","219011344069620",30.71,7.70,0,337.24,388.04,31.7,28.7,0.230,407447.7,407447.7,30440,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265004,508160.00
05/14/2016 18:30,2,0.852,ACTIVE,212.38,343.25,60.002,1463265003,"274151322000085","219011344069620",30.00,11.00,0,336.04,369.40,25.9,23.1,0.164,669048.2,669048.2,24018,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265005,508161.00
05/14/2016 18:30,2,1.018,ACTIVE,213.96,349.56,59.965,1463265003,"201051344000633","219011344069620",30.87,7.70,0,336.34,389.84,31.8,28.8,0.247,398568.5,398568.5,30911,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265006,508162.00
05/14/2016 18:30,2,1.016,ACTIVE,213.51,348.66,59.991,1463265003,"201051344000469","219011344069620",31.17,6.30,0,336.64,389.24,32.1,29.1,0.252,399750.6,399750.6,30847,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265007,508163.00
05/14/2016 18:30,2,0.990,ACTIVE,212.61,348.06,59.949,1463265003,"201051344000646","219011344069620",30.81,8.50,0,334.84,386.83,30.9,27.9,0.234,403719.1,403719.1,35406,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265008,508164.00
05/14/2016 18:30,2,0.891,ACTIVE,211.93,345.96,59.996,1463265003,"274151322000052","219011344069620",30.53,12.30,0,334.84,370.90,27.5,24.6,0.181,681077.6,681077.6,24240,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265009,508165.00
05/14/2016 18:30,2,1.033,ACTIVE,212.83,348.06,60.002,1463265003,"201051344000585","219011344069620",30.87,8.50,0,336.04,392.85,32.4,29.3,0.252,410179.2,410179.2,35413,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265009,508166.00
05/14/2016 18:30,2,0.920,ACTIVE,212.83,346.26,60.002,1463265003,"201051344001230","219011344069620",31.13,8.50,0,335.14,383.83,29.1,26.1,0.221,407428.8,407428.8,35210,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265010,508167.00
05/14/2016 18:30,2,0.971,ACTIVE,213.51,348.36,59.996,1463265003,"201051344000582","219011344069620",31.21,7.30,0,336.34,390.74,30.7,27.7,0.212,400888.1,400888.1,35382,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265012,508168.00
05/14/2016 18:30,2,0.996,ACTIVE,212.61,347.16,60.007,1463265003,"201051344000955","219011344069620",30.97,8.50,0,334.84,388.34,31.2,28.2,0.239,413009.8,413009.8,35314,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265013,508169.00
05/14/2016 18:30,2,0.572,ACTIVE,211.70,425.61,60.002,1463265003,"274151322000094","219011344069620",40.18,13.70,0,334.24,463.18,23.3,20.5,0.150,548748.3,548748.3,25257,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265013,508170.00
05/14/2016 18:30,2,1.025,ACTIVE,213.51,348.36,59.981,1463265003,"201051344000579","219011344069620",31.19,8.50,0,336.94,390.44,32.5,29.4,0.243,413753.5,413753.5,10922,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265014,508171.00
05/14/2016 18:30,2,1.012,ACTIVE,212.61,347.76,60.012,1463265003,"201051344000890","219011344069620",30.99,9.70,0,335.14,388.94,31.8,28.7,0.230,410139.3,410139.3,35333,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265015,508172.00
05/14/2016 18:30,2,0.988,ACTIVE,212.83,347.76,59.996,1463265003,"201051344000438","219011344069620",31.43,9.00,0,336.04,390.14,31.5,28.5,0.239,412236.5,412236.5,35341,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265016,508173.00
05/14/2016 18:30,2,1.021,ACTIVE,213.06,347.46,60.002,1463265003,"201051344000417","219011344069620",30.61,9.30,0,335.14,388.94,31.8,28.7,0.234,404934.3,404934.3,35496,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265017,508174.00
05/14/2016 18:30,2,0.867,ACTIVE,211.93,345.96,60.002,1463265003,"274151322000083","219011344069620",30.55,12.30,0,335.14,371.81,26.9,24.0,0.177,674938.8,674938.8,24314,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265018,508175.00
05/14/2016 18:30,2,0.914,ACTIVE,212.38,343.25,60.002,1463265003,"274151322000076","219011344069620",30.93,11.70,0,335.74,376.62,28.7,25.7,0.194,718489.9,718489.9,24309,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265019,508176.00
05/14/2016 18:30,2,0.986,ACTIVE,213.29,347.16,60.012,1463265003,"201051344000868","219011344069620",30.91,7.00,0,335.74,386.53,30.9,27.9,0.234,398931.3,398931.3,30573,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265020,508177.00
05/14/2016 18:30,2,0.914,ACTIVE,211.93,348.06,60.007,1463265003,"274151322000095","219011344069620",30.42,11.70,0,333.93,376.01,28.2,25.3,0.181,711050.9,711050.9,24220,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265021,508178.00
05/14/2016 18:30,2,0.980,ACTIVE,213.29,350.47,60.007,1463265003,"201051344000988","219011344069620",30.99,7.30,0,336.34,390.14,30.8,27.8,0.243,396098.2,396098.2,30867,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265022,508179.00
05/14/2016 18:30,2,1.002,ACTIVE,212.83,346.56,60.002,1463265003,"201051344001025","219011344069620",30.91,8.00,0,336.04,390.14,31.4,28.4,0.243,409955.9,409955.9,35386,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265023,508180.00
05/14/2016 18:30,2,1.014,ACTIVE,213.29,347.46,60.012,1463265003,"201051344000458","219011344069620",30.53,8.50,0,337.24,390.14,31.4,28.4,0.247,406887.5,406887.5,30791,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265023,508181.00
05/14/2016 18:30,2,1.002,ACTIVE,213.96,349.26,60.012,1463265003,"201051344000853","219011344069620",30.71,7.30,0,336.04,387.14,31.2,28.2,0.234,405444.2,405444.2,30389,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265024,508182.00
05/14/2016 18:30,2,0.949,ACTIVE,213.06,348.36,60.007,1463265003,"201051344000685","219011344069620",31.33,8.50,0,334.84,390.74,30.1,27.1,0.230,411755.6,411755.6,35223,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265025,508183.00
05/14/2016 18:30,2,0.936,ACTIVE,213.29,347.76,60.012,1463265003,"201051344000917","219011344069620",30.59,9.00,0,335.44,389.54,29.1,26.1,0.217,408659.6,408659.6,35223,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265026,508184.00
05/14/2016 18:30,2,0.941,ACTIVE,213.06,347.76,60.007,1463265003,"201051344001145","219011344069620",30.51,8.00,0,336.04,390.74,29.1,26.2,0.225,413843.2,413843.2,35077,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265027,508185.00
05/14/2016 18:30,2,0.994,ACTIVE,213.06,348.06,60.007,1463265003,"201051344000651","219011344069620",30.69,7.30,0,336.94,391.34,30.9,27.9,0.230,406015.0,406015.0,35443,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265028,508186.00
05/14/2016 18:30,2,0.818,ACTIVE,211.48,343.55,60.012,1463265003,"274151322000088","219011344069620",29.80,11.00,0,334.54,368.50,24.7,21.9,0.164,652865.3,652865.3,23982,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265029,508187.00
05/14/2016 18:30,2,0.594,ACTIVE,212.38,426.51,60.018,1463265003,"274151322000068","219011344069620",40.20,14.70,0,334.84,464.38,24.0,21.3,0.146,548411.8,548411.8,25467,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265030,508188.00
05/14/2016 18:30,2,0.951,ACTIVE,212.61,346.86,60.007,1463265003,"201051344001135","219011344069620",31.21,8.00,0,335.74,389.54,30.1,27.1,0.225,402168.3,402168.3,35383,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265031,508189.00
05/14/2016 18:30,2,0.996,ACTIVE,213.29,348.36,60.028,1463265003,"201051344000594","219011344069620",30.89,9.00,0,335.14,385.33,31.2,28.2,0.230,410582.4,410582.4,30832,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265032,508190.00
05/14/2016 18:30,2,0.945,ACTIVE,213.29,347.76,60.007,1463265003,"201051344001203","219011344069620",31.03,8.50,0,336.64,389.24,29.7,26.8,0.225,408976.8,408976.8,35406,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265033,508191.00
05/14/2016 18:30,2,0.848,ACTIVE,211.70,344.15,60.002,1463265003,"274151322000054","219011344069620",29.96,11.00,0,334.84,370.30,25.7,22.9,0.172,666944.6,666944.6,24014,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265034,508192.00
05/14/2016 18:30,2,0.986,ACTIVE,213.74,347.46,60.002,1463265003,"201051344000867","219011344069620",30.49,8.00,0,336.34,387.44,30.5,27.5,0.221,398224.1,398224.1,30834,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265035,508193.00
05/14/2016 18:30,2,0.951,ACTIVE,213.06,347.76,59.981,1463265003,"201051344001093","219011344069620",30.77,8.50,0,335.44,385.63,29.7,26.7,0.212,407710.7,407710.7,35271,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265036,508194.00
05/14/2016 18:30,2,0.926,ACTIVE,213.29,347.46,60.007,1463265003,"201051344000900","219011344069620",30.99,7.00,0,336.64,389.24,29.1,26.2,0.230,413804.8,413804.8,30218,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265036,508195.00
05/14/2016 18:30,2,0.998,ACTIVE,213.51,347.46,60.002,1463265003,"201051344000648","219011344069620",30.65,6.70,0,337.54,388.94,31.0,28.0,0.234,405929.5,405929.5,30519,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265038,508196.00
05/14/2016 18:30,2,0.996,ACTIVE,213.51,348.36,59.959,1463265003,"201051344000569","219011344069620",30.79,7.70,0,336.94,388.64,31.1,28.1,0.230,414971.2,414971.2,30151,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265039,508197.00
05/14/2016 18:30,2,0.979,ACTIVE,213.51,348.36,60.007,1463265003,"201051344000983","219011344069620",30.81,7.70,0,336.64,390.14,30.6,27.6,0.243,406416.0,406416.0,30624,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265039,508198.00
05/14/2016 18:30,2,0.961,ACTIVE,213.51,348.06,59.991,1463265003,"201051344001158","219011344069620",30.85,7.00,0,336.04,389.54,30.0,27.1,0.234,401037.6,401037.6,30889,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265040,508199.00
05/14/2016 18:30,2,0.977,ACTIVE,213.96,349.56,59.996,1463265003,"201051344000576","219011344069620",31.13,7.00,0,337.54,388.34,30.9,27.9,0.225,407950.0,407950.0,30296,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265041,508200.00
05/14/2016 18:30,2,0.832,ACTIVE,212.16,344.45,59.996,1463265003,"274151322000087","219011344069620",29.92,14.70,0,335.14,369.10,25.2,22.4,0.155,640704.2,640704.2,24095,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265042,508201.00
05/14/2016 18:45,2,0.873,ACTIVE,213.29,346.26,59.981,1463265903,"201051344000645","219011344069620",30.91,7.30,0,337.24,366.10,27.4,24.5,0.199,407454.8,407454.8,30441,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265904,508202.00
05/14/2016 18:45,2,0.748,ACTIVE,211.93,343.55,59.975,1463265903,"274151322000085","219011344069620",29.60,10.30,0,333.33,354.97,22.5,19.8,0.137,669054.0,669054.0,24019,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265905,508203.00
05/14/2016 18:45,2,0.871,ACTIVE,213.74,348.36,59.981,1463265903,"201051344000633","219011344069620",31.37,7.30,0,336.94,367.60,27.7,24.8,0.208,398575.7,398575.7,30912,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265906,508204.00
05/14/2016 18:45,2,0.900,ACTIVE,213.29,347.16,59.991,1463265903,"201051344000469","219011344069620",30.93,6.00,0,335.44,366.40,28.2,25.3,0.203,399757.9,399757.9,30848,0,0,0,L,1122011218,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265907,508205.00
05/14/2016 18:45,2,0.867,ACTIVE,212.38,345.96,59.986,1463265903,"201051344000646","219011344069620",30.83,7.70,0,334.84,365.49,27.1,24.2,0.203,403726.1,403726.1,35407,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265908,508206.00
05/14/2016 18:45,2,0.787,ACTIVE,211.48,343.25,59.991,1463265903,"274151322000052","219011344069620",30.28,11.30,0,333.33,356.48,24.1,21.4,0.164,681083.8,681083.8,24241,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265909,508207.00
05/14/2016 18:45,2,0.898,ACTIVE,212.83,346.86,60.007,1463265903,"201051344000585","219011344069620",30.95,7.70,0,334.84,367.30,28.2,25.3,0.203,410186.6,410186.6,35414,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265910,508208.00
05/14/2016 18:45,2,0.818,ACTIVE,212.61,344.45,59.991,1463265903,"201051344001230","219011344069620",30.91,8.00,0,333.33,363.09,25.7,22.8,0.190,407435.4,407435.4,35211,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265911,508209.00
05/14/2016 18:45,2,0.869,ACTIVE,213.29,347.16,59.975,1463265903,"201051344000582","219011344069620",30.93,7.00,0,336.64,365.80,27.3,24.4,0.194,400895.2,400895.2,35383,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265912,508210.00
05/14/2016 18:45,2,0.883,ACTIVE,212.38,345.66,59.991,1463265903,"201051344000955","219011344069620",31.37,8.00,0,333.93,364.89,28.1,25.2,0.208,413017.0,413017.0,35315,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265913,508211.00
05/14/2016 18:45,2,0.512,ACTIVE,211.93,425.91,59.986,1463265903,"274151322000094","219011344069620",39.98,12.70,0,337.84,445.15,20.8,18.2,0.133,548753.6,548753.6,25258,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265914,508212.00
05/14/2016 18:45,2,0.916,ACTIVE,213.06,346.86,59.991,1463265903,"201051344000579","219011344069620",31.17,8.00,0,336.34,366.70,29.0,26.0,0.208,413761.0,413761.0,10923,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265915,508213.00
05/14/2016 18:45,2,0.904,ACTIVE,212.61,345.06,59.986,1463265903,"201051344000890","219011344069620",31.07,9.00,0,335.14,366.40,28.5,25.6,0.199,410146.6,410146.6,35334,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265916,508214.00
05/14/2016 18:45,2,0.895,ACTIVE,213.06,347.16,59.975,1463265903,"201051344000438","219011344069620",31.19,8.00,0,335.74,366.70,28.3,25.4,0.208,412243.7,412243.7,35342,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265917,508215.00
05/14/2016 18:45,2,0.918,ACTIVE,213.06,346.56,59.986,1463265903,"201051344000417","219011344069620",30.91,8.50,0,335.74,364.89,28.8,25.8,0.208,404941.5,404941.5,35497,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265918,508216.00
05/14/2016 18:45,2,0.785,ACTIVE,211.48,344.76,60.002,1463265903,"274151322000083","219011344069620",30.10,11.70,0,333.03,357.08,23.9,21.2,0.159,674944.9,674944.9,24315,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265919,508217.00
05/14/2016 18:45,2,0.828,ACTIVE,212.38,341.45,59.996,1463265903,"274151322000076","219011344069620",30.79,11.00,0,336.94,357.68,25.8,23.0,0.168,718496.4,718496.4,24310,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265920,508218.00
05/14/2016 18:45,2,0.904,ACTIVE,213.06,346.86,59.991,1463265903,"201051344000868","219011344069620",30.49,6.70,0,335.74,365.80,27.9,25.1,0.208,398938.4,398938.4,30574,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265921,508219.00
05/14/2016 18:45,2,0.824,ACTIVE,211.70,343.85,59.981,1463265903,"274151322000095","219011344069620",30.36,10.70,0,335.74,357.08,25.4,22.5,0.164,711057.3,711057.3,24221,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265922,508220.00
05/14/2016 18:45,2,0.900,ACTIVE,213.06,348.66,59.991,1463265903,"201051344000988","219011344069620",30.85,7.00,0,335.74,367.60,28.2,25.3,0.212,396105.4,396105.4,30868,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265923,508221.00
05/14/2016 18:45,2,0.912,ACTIVE,212.61,345.96,59.959,1463265903,"201051344001025","219011344069620",30.93,7.70,0,335.14,366.10,28.6,25.6,0.208,409963.2,409963.2,35387,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265924,508222.00
05/14/2016 18:45,2,0.912,ACTIVE,213.29,346.26,60.007,1463265903,"201051344000458","219011344069620",31.13,8.00,0,336.04,366.10,28.8,25.9,0.217,406894.8,406894.8,30792,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265924,508223.00
05/14/2016 18:45,2,0.904,ACTIVE,213.74,347.76,60.039,1463265903,"201051344000853","219011344069620",31.01,7.00,0,337.84,368.50,28.4,25.5,0.217,405451.5,405451.5,30390,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265925,508224.00
05/14/2016 18:45,2,0.881,ACTIVE,213.06,347.46,60.002,1463265903,"201051344000685","219011344069620",30.95,7.70,0,336.04,365.49,27.6,24.7,0.217,411762.6,411762.6,35224,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265926,508225.00
