ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 18:45,2,0.842,ACTIVE,213.06,346.26,59.996,1463265903,"201051344000917","219011344069620",31.27,8.50,0,334.84,365.80,26.7,23.8,0.194,408666.3,408666.3,35224,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265927,508226.00
05/14/2016 18:45,2,0.857,ACTIVE,213.29,347.16,60.002,1463265903,"201051344001145","219011344069620",30.77,7.30,0,336.34,365.80,26.7,23.9,0.199,413850.0,413850.0,35078,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265928,508227.00
05/14/2016 18:45,2,0.893,ACTIVE,213.29,347.46,60.002,1463265903,"201051344000651","219011344069620",31.47,7.00,0,337.24,367.60,28.5,25.6,0.208,406022.2,406022.2,35444,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265929,508228.00
05/14/2016 18:45,2,0.777,ACTIVE,211.48,345.96,59.986,1463265903,"274151322000088","219011344069620",29.14,10.30,0,332.13,354.97,23.0,20.3,0.146,652871.0,652871.0,23983,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265930,508229.00
05/14/2016 18:45,2,0.551,ACTIVE,212.38,425.61,59.986,1463265903,"274151322000068","219011344069620",40.12,14.00,0,336.64,446.95,22.2,19.5,0.128,548417.3,548417.3,25468,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265931,508230.00
05/14/2016 18:45,2,0.895,ACTIVE,212.61,346.26,60.002,1463265903,"201051344001135","219011344069620",30.79,7.30,0,335.44,365.19,28.0,25.1,0.208,402175.3,402175.3,35384,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265932,508231.00
05/14/2016 18:45,2,0.926,ACTIVE,212.61,347.16,59.996,1463265903,"201051344000594","219011344069620",31.07,8.00,0,333.63,365.49,29.2,26.2,0.217,410589.7,410589.7,30833,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265933,508232.00
05/14/2016 18:45,2,0.889,ACTIVE,213.06,346.26,59.959,1463265903,"201051344001203","219011344069620",30.81,8.00,0,336.34,366.70,27.8,24.9,0.212,408983.7,408983.7,35407,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265933,508233.00
05/14/2016 18:45,2,0.781,ACTIVE,211.70,345.66,59.996,1463265903,"274151322000054","219011344069620",30.30,10.70,0,332.13,355.58,24.0,21.2,0.155,666950.5,666950.5,24015,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265934,508234.00
05/14/2016 18:45,2,0.916,ACTIVE,213.29,345.96,60.002,1463265903,"201051344000867","219011344069620",30.63,7.70,0,335.44,365.49,28.4,25.5,0.208,398231.2,398231.2,30835,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265935,508235.00
05/14/2016 18:45,2,0.885,ACTIVE,213.06,346.86,60.002,1463265903,"201051344001093","219011344069620",31.37,8.00,0,335.14,364.29,28.1,25.2,0.186,407717.7,407717.7,35272,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265936,508236.00
05/14/2016 18:45,2,0.861,ACTIVE,213.06,347.76,60.012,1463265903,"201051344000900","219011344069620",31.01,6.70,0,335.14,366.10,27.1,24.2,0.212,413811.6,413811.6,30219,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265937,508237.00
05/14/2016 18:45,2,0.926,ACTIVE,213.29,347.16,60.007,1463265903,"201051344000648","219011344069620",31.01,6.30,0,336.04,365.80,29.1,26.2,0.212,405936.7,405936.7,30520,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265938,508238.00
05/14/2016 18:45,2,0.932,ACTIVE,213.29,347.46,60.007,1463265903,"201051344000569","219011344069620",31.01,7.30,0,336.64,366.10,29.3,26.3,0.217,414978.4,414978.4,30152,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265939,508239.00
05/14/2016 18:45,2,0.912,ACTIVE,213.29,347.16,60.012,1463265903,"201051344000983","219011344069620",31.03,7.30,0,336.64,366.10,28.7,25.8,0.221,406423.2,406423.2,30625,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265940,508240.00
05/14/2016 18:45,2,0.914,ACTIVE,213.29,347.16,59.959,1463265903,"201051344001158","219011344069620",30.59,6.70,0,336.04,365.80,28.4,25.4,0.217,401044.6,401044.6,30890,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265941,508241.00
05/14/2016 18:45,2,0.924,ACTIVE,213.74,348.36,60.007,1463265903,"201051344000576","219011344069620",31.05,6.70,0,336.94,368.50,29.1,26.1,0.208,407957.2,407957.2,30297,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265942,508242.00
05/14/2016 18:45,2,0.795,ACTIVE,211.70,345.66,59.996,1463265903,"274151322000087","219011344069620",29.64,13.70,0,332.13,355.58,23.9,21.1,0.150,640710.0,640710.0,24096,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463265943,508243.00
05/14/2016 19:00,2,0.883,ACTIVE,213.74,347.16,59.986,1463266803,"201051344000645","219011344069620",30.75,7.30,0,335.14,360.99,27.5,24.6,0.190,407461.3,407461.3,30442,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266804,508244.00
05/14/2016 19:00,2,0.756,ACTIVE,211.93,344.15,59.970,1463266803,"274151322000085","219011344069620",29.94,9.70,0,333.03,352.27,22.9,20.2,0.146,669059.3,669059.3,24020,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266805,508245.00
05/14/2016 19:00,2,0.885,ACTIVE,213.51,348.36,59.975,1463266803,"201051344000633","219011344069620",30.97,7.30,0,336.04,362.19,27.8,24.9,0.212,398582.2,398582.2,30913,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266806,508246.00
05/14/2016 19:00,2,0.902,ACTIVE,213.51,347.16,59.970,1463266803,"201051344000469","219011344069620",30.95,6.00,0,334.54,360.38,28.4,25.4,0.212,399764.5,399764.5,30849,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266807,508247.00
05/14/2016 19:00,2,0.859,ACTIVE,212.61,345.96,59.975,1463266803,"201051344000646","219011344069620",31.17,7.30,0,333.93,360.38,27.2,24.3,0.203,403732.5,403732.5,35408,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266807,508248.00
05/14/2016 19:00,2,0.793,ACTIVE,211.48,346.86,59.965,1463266803,"274151322000052","219011344069620",30.26,11.00,0,332.43,355.58,24.4,21.6,0.159,681089.4,681089.4,24242,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266808,508249.00
05/14/2016 19:00,2,0.891,ACTIVE,213.06,346.56,59.959,1463266803,"201051344000585","219011344069620",31.07,7.30,0,335.74,360.38,28.1,25.2,0.208,410193.2,410193.2,35415,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266809,508250.00
05/14/2016 19:00,2,0.822,ACTIVE,212.83,344.76,59.975,1463266803,"201051344001230","219011344069620",30.97,7.70,0,333.63,357.68,25.8,23.0,0.186,407441.4,407441.4,35212,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266810,508251.00
05/14/2016 19:00,2,0.887,ACTIVE,213.06,346.26,60.012,1463266803,"201051344000582","219011344069620",30.32,7.00,0,335.44,360.08,27.3,24.4,0.190,400901.5,400901.5,35384,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266811,508252.00
05/14/2016 19:00,2,0.887,ACTIVE,212.38,344.76,59.965,1463266803,"201051344000955","219011344069620",31.11,7.70,0,333.93,360.08,28.0,25.1,0.199,413023.5,413023.5,35316,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266812,508253.00
05/14/2016 19:00,2,0.520,ACTIVE,211.93,415.09,59.970,1463266803,"274151322000094","219011344069620",39.24,12.30,0,336.64,442.14,20.7,18.0,0.133,548758.4,548758.4,25259,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266813,508254.00
05/14/2016 19:00,2,0.912,ACTIVE,213.29,346.26,59.965,1463266803,"201051344000579","219011344069620",31.09,8.00,0,335.74,361.59,28.7,25.8,0.212,413767.7,413767.7,10924,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266814,508255.00
05/14/2016 19:00,2,0.904,ACTIVE,212.61,345.06,59.938,1463266803,"201051344000890","219011344069620",30.81,8.50,0,334.24,360.38,28.3,25.4,0.199,410153.2,410153.2,35335,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266815,508256.00
05/14/2016 19:00,2,0.887,ACTIVE,213.06,345.36,59.986,1463266803,"201051344000438","219011344069620",31.19,7.70,0,335.44,360.69,28.1,25.2,0.199,412250.3,412250.3,35343,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266816,508257.00
05/14/2016 19:00,2,0.914,ACTIVE,213.06,346.26,60.023,1463266803,"201051344000417","219011344069620",30.57,8.50,0,335.14,359.78,28.3,25.4,0.208,404948.2,404948.2,35498,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266817,508258.00
05/14/2016 19:00,2,0.773,ACTIVE,211.93,346.56,59.981,1463266803,"274151322000083","219011344069620",30.20,11.00,0,332.73,353.47,23.6,20.9,0.159,674950.4,674950.4,24316,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266818,508259.00
05/14/2016 19:00,2,0.822,ACTIVE,212.38,342.35,59.981,1463266803,"274151322000076","219011344069620",30.65,10.30,0,333.63,354.37,25.5,22.7,0.172,718502.4,718502.4,24311,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266819,508260.00
05/14/2016 19:00,2,0.883,ACTIVE,213.06,346.86,59.996,1463266803,"201051344000868","219011344069620",30.59,6.70,0,336.04,360.08,27.4,24.6,0.203,398944.9,398944.9,30575,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266820,508261.00
05/14/2016 19:00,2,0.809,ACTIVE,211.93,345.66,60.007,1463266803,"274151322000095","219011344069620",30.51,10.30,0,332.43,354.37,25.1,22.3,0.150,711063.2,711063.2,24222,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266821,508262.00
05/14/2016 19:00,2,0.869,ACTIVE,213.06,348.06,59.975,1463266803,"201051344000988","219011344069620",30.95,7.00,0,336.04,361.29,27.3,24.4,0.208,396111.8,396111.8,30869,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266822,508263.00
05/14/2016 19:00,2,0.883,ACTIVE,212.61,345.36,59.996,1463266803,"201051344001025","219011344069620",31.17,7.30,0,335.44,360.38,27.9,25.0,0.203,409969.7,409969.7,35388,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266823,508264.00
05/14/2016 19:00,2,0.900,ACTIVE,213.29,346.56,60.012,1463266803,"201051344000458","219011344069620",30.61,8.00,0,335.74,360.08,28.0,25.1,0.212,406901.4,406901.4,30793,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266824,508265.00
05/14/2016 19:00,2,0.869,ACTIVE,213.74,347.76,59.996,1463266803,"201051344000853","219011344069620",31.27,7.00,0,337.24,362.79,27.6,24.7,0.203,405458.0,405458.0,30391,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266825,508266.00
05/14/2016 19:00,2,0.855,ACTIVE,213.06,346.86,60.002,1463266803,"201051344000685","219011344069620",31.09,7.70,0,335.14,360.69,27.0,24.1,0.208,411768.9,411768.9,35225,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266826,508267.00
05/14/2016 19:00,2,0.830,ACTIVE,213.06,346.56,60.007,1463266803,"201051344000917","219011344069620",30.93,8.00,0,334.84,359.78,26.1,23.2,0.186,408672.4,408672.4,35225,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266826,508268.00
05/14/2016 19:00,2,0.824,ACTIVE,212.83,346.26,59.996,1463266803,"201051344001145","219011344069620",31.15,7.00,0,336.34,360.08,26.1,23.2,0.194,413856.1,413856.1,35079,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266827,508269.00
05/14/2016 19:00,2,0.889,ACTIVE,212.83,346.26,59.949,1463266803,"201051344000651","219011344069620",30.73,6.70,0,336.94,360.08,27.7,24.8,0.203,406028.7,406028.7,35445,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266828,508270.00
05/14/2016 19:00,2,0.738,ACTIVE,211.48,342.05,59.996,1463266803,"274151322000088","219011344069620",29.68,10.00,0,332.43,352.27,22.2,19.5,0.141,652876.2,652876.2,23984,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266829,508271.00
05/14/2016 19:00,2,0.533,ACTIVE,212.38,423.81,59.996,1463266803,"274151322000068","219011344069620",39.92,13.30,0,337.54,443.94,21.5,18.9,0.133,548422.3,548422.3,25469,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266830,508272.00
05/14/2016 19:00,2,0.857,ACTIVE,212.61,344.76,59.991,1463266803,"201051344001135","219011344069620",30.97,7.00,0,335.44,358.88,26.9,24.0,0.199,402181.7,402181.7,35385,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266831,508273.00
05/14/2016 19:00,2,0.895,ACTIVE,212.83,346.86,60.002,1463266803,"201051344000594","219011344069620",30.83,8.00,0,333.93,360.08,28.0,25.1,0.203,410596.3,410596.3,30834,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266832,508274.00
05/14/2016 19:00,2,0.852,ACTIVE,212.61,345.06,59.954,1463266803,"201051344001203","219011344069620",30.95,7.30,0,336.34,361.29,26.8,23.9,0.199,408990.0,408990.0,35408,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266833,508275.00
05/14/2016 19:00,2,0.754,ACTIVE,211.48,345.36,59.986,1463266803,"274151322000054","219011344069620",30.18,10.00,0,332.73,353.17,23.1,20.4,0.150,666955.9,666955.9,24016,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266834,508276.00
05/14/2016 19:00,2,0.857,ACTIVE,213.51,345.66,59.991,1463266803,"201051344000867","219011344069620",31.27,7.30,0,334.54,360.69,27.2,24.3,0.194,398237.7,398237.7,30836,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266835,508277.00
05/14/2016 19:00,2,0.857,ACTIVE,212.83,345.96,60.002,1463266803,"201051344001093","219011344069620",31.17,8.00,0,335.14,359.18,27.1,24.2,0.186,407724.0,407724.0,35273,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266836,508278.00
05/14/2016 19:00,2,0.820,ACTIVE,213.06,347.16,59.996,1463266803,"201051344000900","219011344069620",30.83,6.70,0,334.84,360.99,25.7,22.8,0.199,413817.7,413817.7,30220,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266837,508279.00
05/14/2016 19:00,2,0.887,ACTIVE,213.29,346.26,59.986,1463266803,"201051344000648","219011344069620",30.81,6.30,0,336.64,361.29,27.7,24.8,0.199,405943.3,405943.3,30521,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266838,508280.00
05/14/2016 19:00,2,0.881,ACTIVE,213.29,347.76,59.991,1463266803,"201051344000569","219011344069620",31.09,7.30,0,336.04,360.99,27.8,24.9,0.199,414985.0,414985.0,30153,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266839,508281.00
05/14/2016 19:00,2,0.852,ACTIVE,213.06,346.26,59.996,1463266803,"201051344000983","219011344069620",31.45,7.00,0,335.14,360.38,27.2,24.3,0.203,406429.6,406429.6,30626,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266839,508282.00
05/14/2016 19:00,2,0.869,ACTIVE,213.29,346.26,59.991,1463266803,"201051344001158","219011344069620",30.38,6.30,0,336.34,360.69,26.8,23.9,0.203,401050.9,401050.9,30891,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266840,508283.00
05/14/2016 19:00,2,0.889,ACTIVE,213.74,348.06,59.996,1463266803,"201051344000576","219011344069620",30.51,6.70,0,336.64,360.99,27.4,24.6,0.199,407963.8,407963.8,30298,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266841,508284.00
05/14/2016 19:00,2,0.746,ACTIVE,211.93,340.55,59.996,1463266803,"274151322000087","219011344069620",29.84,13.00,0,332.13,353.17,22.6,19.9,0.128,640715.4,640715.4,24097,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463266842,508285.00
05/14/2016 19:15,2,0.779,ACTIVE,213.51,345.66,59.959,1463267704,"201051344000645","219011344069620",30.30,7.00,0,336.94,360.38,23.9,21.2,0.172,407467.1,407467.1,30443,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267705,508286.00
05/14/2016 19:15,2,0.650,ACTIVE,212.16,343.85,59.965,1463267704,"274151322000085","219011344069620",30.04,9.70,0,332.43,351.37,19.8,17.2,0.124,669064.1,669064.1,24021,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267706,508287.00
05/14/2016 19:15,2,0.779,ACTIVE,213.74,347.46,59.970,1463267704,"201051344000633","219011344069620",30.40,7.00,0,335.44,360.99,24.0,21.3,0.172,398588.0,398588.0,30914,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267707,508288.00
05/14/2016 19:15,2,0.797,ACTIVE,213.06,345.66,60.007,1463267704,"201051344000469","219011344069620",30.24,5.50,0,335.44,359.48,24.4,21.7,0.177,399770.5,399770.5,30850,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267708,508289.00
05/14/2016 19:15,2,0.748,ACTIVE,212.61,344.76,59.965,1463267704,"201051344000646","219011344069620",31.01,7.30,0,334.54,358.28,23.5,20.8,0.172,403738.2,403738.2,35409,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267709,508290.00
05/14/2016 19:15,2,0.686,ACTIVE,211.48,344.15,59.959,1463267704,"274151322000052","219011344069620",30.16,10.70,0,332.43,351.97,21.0,18.3,0.124,681094.5,681094.5,24243,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267710,508291.00
05/14/2016 19:15,2,0.781,ACTIVE,213.29,345.66,59.954,1463267704,"201051344000585","219011344069620",30.49,7.30,0,334.54,359.78,24.1,21.4,0.172,410199.1,410199.1,35416,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267711,508292.00
05/14/2016 19:15,2,0.711,ACTIVE,212.83,343.55,59.970,1463267704,"201051344001230","219011344069620",31.03,7.30,0,334.24,356.18,22.4,19.7,0.155,407446.8,407446.8,35213,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267712,508293.00
05/14/2016 19:15,2,0.758,ACTIVE,213.29,345.66,59.954,1463267704,"201051344000582","219011344069620",30.67,6.70,0,333.93,358.88,23.6,20.8,0.159,400907.3,400907.3,35385,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267713,508294.00
05/14/2016 19:15,2,0.773,ACTIVE,212.38,344.76,59.965,1463267704,"201051344000955","219011344069620",30.87,7.30,0,332.43,358.58,24.2,21.5,0.168,413029.4,413029.4,35317,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267714,508295.00
05/14/2016 19:15,2,0.414,ACTIVE,211.70,437.03,59.975,1463267704,"274151322000094","219011344069620",41.53,11.70,0,337.54,448.15,17.2,14.7,0.106,548762.6,548762.6,25260,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267715,508296.00
05/14/2016 19:15,2,0.789,ACTIVE,213.06,344.76,59.954,1463267704,"201051344000579","219011344069620",31.07,7.70,0,336.04,359.78,24.8,22.0,0.172,413773.7,413773.7,10925,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267716,508297.00
05/14/2016 19:15,2,0.779,ACTIVE,212.61,344.15,59.970,1463267704,"201051344000890","219011344069620",30.99,8.00,0,333.63,358.28,24.5,21.7,0.164,410159.2,410159.2,35336,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267716,508298.00
05/14/2016 19:15,2,0.762,ACTIVE,213.06,345.66,59.970,1463267704,"201051344000438","219011344069620",31.31,7.70,0,334.84,358.88,24.2,21.4,0.172,412256.2,412256.2,35344,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267717,508299.00
05/14/2016 19:15,2,0.789,ACTIVE,212.83,344.76,60.012,1463267704,"201051344000417","219011344069620",30.85,7.70,0,334.84,358.88,24.7,21.9,0.164,404954.2,404954.2,35499,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267718,508300.00
05/14/2016 19:15,2,0.666,ACTIVE,211.48,342.95,59.970,1463267704,"274151322000083","219011344069620",29.62,10.70,0,332.13,351.97,20.1,17.4,0.133,674955.3,674955.3,24317,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267719,508301.00
05/14/2016 19:15,2,0.703,ACTIVE,212.38,342.35,59.938,1463267704,"274151322000076","219011344069620",30.47,10.00,0,334.24,352.87,21.7,19.1,0.141,718507.7,718507.7,24312,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267720,508302.00
05/14/2016 19:15,2,0.771,ACTIVE,212.83,344.45,59.970,1463267704,"201051344000868","219011344069620",29.88,6.30,0,333.93,358.88,23.4,20.7,0.164,398950.6,398950.6,30576,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267721,508303.00
05/14/2016 19:15,2,0.684,ACTIVE,211.70,345.36,59.965,1463267704,"274151322000095","219011344069620",30.47,10.00,0,332.13,351.67,21.1,18.4,0.128,711068.4,711068.4,24223,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267722,508304.00
05/14/2016 19:15,2,0.740,ACTIVE,212.83,346.26,59.959,1463267704,"201051344000988","219011344069620",31.01,7.00,0,335.44,360.69,23.3,20.5,0.177,396117.6,396117.6,30870,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267723,508305.00
05/14/2016 19:15,2,0.754,ACTIVE,212.83,344.76,59.975,1463267704,"201051344001025","219011344069620",31.07,6.70,0,334.54,358.28,23.8,21.0,0.164,409975.6,409975.6,35389,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267724,508306.00
05/14/2016 19:15,2,0.779,ACTIVE,212.83,344.15,59.975,1463267704,"201051344000458","219011344069620",30.40,8.00,0,335.14,358.88,24.0,21.2,0.172,406907.3,406907.3,30794,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267725,508307.00
05/14/2016 19:15,2,0.758,ACTIVE,213.51,345.96,59.986,1463267704,"201051344000853","219011344069620",30.67,6.70,0,336.64,361.29,23.6,20.8,0.168,405463.8,405463.8,30392,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267726,508308.00
05/14/2016 19:15,2,0.740,ACTIVE,213.06,345.96,59.981,1463267704,"201051344000685","219011344069620",30.83,7.30,0,334.24,358.58,23.1,20.4,0.168,411774.6,411774.6,35226,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267727,508309.00
05/14/2016 19:15,2,0.717,ACTIVE,213.06,345.36,59.981,1463267704,"201051344000917","219011344069620",30.73,8.00,0,334.84,358.58,22.3,19.6,0.155,408677.9,408677.9,35226,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267728,508310.00
05/14/2016 19:15,2,0.711,ACTIVE,213.29,345.06,59.975,1463267704,"201051344001145","219011344069620",30.89,7.00,0,334.54,358.88,22.3,19.6,0.159,413861.6,413861.6,35080,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267728,508311.00
05/14/2016 19:15,2,0.764,ACTIVE,213.06,345.66,59.954,1463267704,"201051344000651","219011344069620",30.71,6.30,0,335.74,358.28,23.8,21.0,0.164,406034.6,406034.6,35446,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267729,508312.00
05/14/2016 19:15,2,0.629,ACTIVE,211.48,340.25,59.981,1463267704,"274151322000088","219011344069620",29.40,9.70,0,331.53,350.77,18.8,16.2,0.110,652880.8,652880.8,23985,0,0,0,L,1151911521,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267730,508313.00
05/14/2016 19:15,2,0.463,ACTIVE,212.38,418.39,59.965,1463267704,"274151322000068","219011344069620",39.44,13.00,0,337.84,449.65,18.4,15.9,0.106,548426.8,548426.8,25470,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267731,508314.00
05/14/2016 19:15,2,0.736,ACTIVE,212.61,343.25,59.981,1463267704,"201051344001135","219011344069620",30.77,7.00,0,334.24,357.68,23.0,20.2,0.159,402187.3,402187.3,35386,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267732,508315.00
05/14/2016 19:15,2,0.770,ACTIVE,212.61,344.45,59.954,1463267704,"201051344000594","219011344069620",30.69,7.70,0,334.54,359.48,24.0,21.2,0.172,410602.2,410602.2,30835,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267733,508316.00
05/14/2016 19:15,2,0.734,ACTIVE,212.83,344.15,59.981,1463267704,"201051344001203","219011344069620",30.77,7.30,0,335.14,359.48,22.9,20.2,0.164,408995.6,408995.6,35409,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267734,508317.00
05/14/2016 19:15,2,0.654,ACTIVE,211.70,344.45,59.981,1463267704,"274151322000054","219011344069620",29.66,10.00,0,332.43,351.67,19.6,17.0,0.124,666960.7,666960.7,24017,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267735,508318.00
05/14/2016 19:15,2,0.748,ACTIVE,213.06,343.85,59.975,1463267704,"201051344000867","219011344069620",30.61,7.30,0,335.74,358.58,23.2,20.5,0.164,398243.3,398243.3,30837,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267736,508319.00
05/14/2016 19:15,2,0.754,ACTIVE,213.06,345.36,59.975,1463267704,"201051344001093","219011344069620",30.75,7.70,0,335.14,358.58,23.5,20.8,0.150,407729.8,407729.8,35274,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267737,508320.00
05/14/2016 19:15,2,0.697,ACTIVE,213.06,345.06,59.981,1463267704,"201051344000900","219011344069620",30.53,6.30,0,334.54,359.48,21.6,18.9,0.164,413823.1,413823.1,30221,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267738,508321.00
05/14/2016 19:15,2,0.771,ACTIVE,213.06,344.15,60.002,1463267704,"201051344000648","219011344069620",30.43,6.00,0,336.04,359.18,23.8,21.0,0.168,405949.1,405949.1,30522,0,0,0,L,1122011218,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267739,508322.00
05/14/2016 19:15,2,0.760,ACTIVE,212.83,344.45,59.986,1463267704,"201051344000569","219011344069620",31.01,7.00,0,336.34,359.18,23.9,21.2,0.168,414990.9,414990.9,30154,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267739,508323.00
05/14/2016 19:15,2,0.738,ACTIVE,213.06,344.45,59.986,1463267704,"201051344000983","219011344069620",30.93,7.00,0,335.14,359.48,23.2,20.5,0.172,406435.3,406435.3,30627,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267740,508324.00
05/14/2016 19:15,2,0.736,ACTIVE,213.06,344.45,59.996,1463267704,"201051344001158","219011344069620",30.55,6.30,0,335.14,359.48,22.8,20.1,0.172,401056.6,401056.6,30892,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267741,508325.00
05/14/2016 19:15,2,0.766,ACTIVE,213.29,345.36,59.996,1463267704,"201051344000576","219011344069620",30.40,6.70,0,336.64,360.08,23.6,20.9,0.164,407969.6,407969.6,30299,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267742,508326.00
05/14/2016 19:15,2,0.646,ACTIVE,211.93,343.85,59.991,1463267704,"274151322000087","219011344069620",29.30,12.30,0,331.83,351.67,19.2,16.6,0.119,640720.0,640720.0,24098,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463267743,508327.00
05/14/2016 19:30,2,0.648,ACTIVE,213.51,344.76,59.991,1463268604,"201051344000645","219011344069620",30.08,7.00,0,336.04,357.98,19.8,17.2,0.133,407471.6,407471.6,30444,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268605,508328.00
05/14/2016 19:30,2,0.529,ACTIVE,212.16,343.55,59.975,1463268604,"274151322000085","219011344069620",29.72,9.30,0,336.34,349.26,15.9,13.5,0.097,669067.6,669067.6,24022,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268606,508329.00
05/14/2016 19:30,2,0.656,ACTIVE,213.51,346.56,60.012,1463268604,"201051344000633","219011344069620",30.02,6.70,0,335.74,357.98,20.0,17.4,0.137,398592.6,398592.6,30915,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268607,508330.00
05/14/2016 19:30,2,0.670,ACTIVE,213.29,344.15,60.002,1463268604,"201051344000469","219011344069620",30.22,5.50,0,333.63,356.78,20.5,17.9,0.137,399775.2,399775.2,30851,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268607,508331.00
05/14/2016 19:30,2,0.639,ACTIVE,212.38,343.85,60.007,1463268604,"201051344000646","219011344069620",30.10,7.00,0,334.54,355.88,19.6,16.9,0.133,403742.6,403742.6,35410,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268608,508332.00
05/14/2016 19:30,2,0.572,ACTIVE,211.70,340.85,60.002,1463268604,"274151322000052","219011344069620",29.64,10.00,0,332.73,349.86,17.2,14.7,0.110,681098.3,681098.3,24244,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268609,508333.00
05/14/2016 19:30,2,0.650,ACTIVE,212.83,344.76,59.996,1463268604,"201051344000585","219011344069620",30.47,7.30,0,335.14,356.48,20.1,17.5,0.137,410203.7,410203.7,35417,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268610,508334.00
05/14/2016 19:30,2,0.611,ACTIVE,212.61,342.95,60.002,1463268604,"201051344001230","219011344069620",30.36,7.00,0,333.63,355.28,18.8,16.3,0.119,407451.0,407451.0,35214,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268611,508335.00
05/14/2016 19:30,2,0.645,ACTIVE,213.29,344.45,60.007,1463268604,"201051344000582","219011344069620",30.34,6.30,0,335.14,356.78,19.8,17.2,0.124,400911.7,400911.7,35386,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268612,508336.00
05/14/2016 19:30,2,0.664,ACTIVE,212.16,342.35,59.996,1463268604,"201051344000955","219011344069620",30.55,7.30,0,332.73,355.28,20.6,17.9,0.137,413034.1,413034.1,35318,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268613,508337.00
05/14/2016 19:30,2,0.357,ACTIVE,211.93,422.00,59.991,1463268604,"274151322000094","219011344069620",39.80,11.30,0,336.64,445.45,14.3,11.9,0.084,548765.7,548765.7,25261,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268614,508338.00
05/14/2016 19:30,2,0.662,ACTIVE,213.29,343.85,59.996,1463268604,"201051344000579","219011344069620",31.15,7.30,0,334.84,356.48,20.9,18.3,0.133,413778.5,413778.5,10926,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268615,508339.00
05/14/2016 19:30,2,0.668,ACTIVE,212.61,342.95,59.991,1463268604,"201051344000890","219011344069620",30.38,7.70,0,333.63,355.88,20.6,17.9,0.128,410163.9,410163.9,35337,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268616,508340.00
05/14/2016 19:30,2,0.652,ACTIVE,212.61,343.85,59.996,1463268604,"201051344000438","219011344069620",31.03,7.00,0,334.24,356.78,20.5,17.9,0.133,412260.8,412260.8,35345,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268617,508341.00
05/14/2016 19:30,2,0.674,ACTIVE,212.83,343.55,59.996,1463268604,"201051344000417","219011344069620",30.79,7.70,0,333.63,357.08,21.1,18.4,0.133,404959.0,404959.0,35500,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268618,508342.00
05/14/2016 19:30,2,0.545,ACTIVE,211.93,342.35,59.986,1463268604,"274151322000083","219011344069620",29.70,10.30,0,336.34,350.47,16.4,13.9,0.102,674958.9,674958.9,24318,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268619,508343.00
05/14/2016 19:30,2,0.588,ACTIVE,212.16,340.85,59.986,1463268604,"274151322000076","219011344069620",29.92,9.70,0,333.63,350.77,17.8,15.3,0.110,718511.7,718511.7,24313,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268620,508344.00
05/14/2016 19:30,2,0.641,ACTIVE,213.29,344.15,59.991,1463268604,"201051344000868","219011344069620",30.34,6.30,0,334.24,355.58,19.8,17.1,0.133,398955.1,398955.1,30577,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268620,508345.00
05/14/2016 19:30,2,0.561,ACTIVE,211.70,342.05,59.986,1463268604,"274151322000095","219011344069620",30.36,9.70,0,332.43,349.86,17.2,14.7,0.106,711072.2,711072.2,24224,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268621,508346.00
05/14/2016 19:30,2,0.637,ACTIVE,212.83,344.45,59.986,1463268604,"201051344000988","219011344069620",30.40,6.70,0,333.93,357.98,19.6,17.0,0.137,396122.0,396122.0,30871,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268622,508347.00
05/14/2016 19:30,2,0.645,ACTIVE,212.61,342.05,59.991,1463268604,"201051344001025","219011344069620",30.73,6.70,0,334.54,355.58,20.1,17.5,0.141,409980.1,409980.1,35390,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268623,508348.00
05/14/2016 19:30,2,0.648,ACTIVE,213.06,342.65,59.981,1463268604,"201051344000458","219011344069620",31.09,7.70,0,334.54,355.58,20.5,17.8,0.137,406911.9,406911.9,30795,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268624,508349.00
05/14/2016 19:30,2,0.639,ACTIVE,213.74,344.76,59.986,1463268604,"201051344000853","219011344069620",30.73,6.30,0,336.34,356.78,19.9,17.3,0.137,405468.3,405468.3,30393,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268625,508350.00
05/14/2016 19:30,2,0.627,ACTIVE,213.06,344.15,60.034,1463268604,"201051344000685","219011344069620",30.77,7.00,0,334.84,356.78,19.6,17.0,0.133,411779.0,411779.0,35227,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268626,508351.00
05/14/2016 19:30,2,0.605,ACTIVE,213.06,344.15,60.002,1463268604,"201051344000917","219011344069620",30.63,7.70,0,334.24,355.88,18.9,16.3,0.124,408682.1,408682.1,35227,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268627,508352.00
05/14/2016 19:30,2,0.604,ACTIVE,212.83,343.25,59.991,1463268604,"201051344001145","219011344069620",30.55,6.70,0,336.04,355.88,18.7,16.1,0.128,413865.8,413865.8,35081,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268628,508353.00
05/14/2016 19:30,2,0.648,ACTIVE,212.83,344.15,60.012,1463268604,"201051344000651","219011344069620",30.81,6.00,0,335.14,356.48,20.3,17.7,0.124,406039.1,406039.1,35447,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268628,508354.00
05/14/2016 19:30,2,0.525,ACTIVE,211.48,341.45,59.996,1463268604,"274151322000088","219011344069620",29.08,9.70,0,335.44,348.66,15.5,13.0,0.088,652884.2,652884.2,23986,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268629,508355.00
05/14/2016 19:30,2,0.371,ACTIVE,212.61,426.81,59.991,1463268604,"274151322000068","219011344069620",40.30,12.70,0,337.84,448.15,15.2,12.8,0.084,548430.1,548430.1,25471,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268630,508356.00
05/14/2016 19:30,2,0.631,ACTIVE,212.38,342.35,60.018,1463268604,"201051344001135","219011344069620",30.40,6.70,0,334.54,355.58,19.4,16.8,0.128,402191.7,402191.7,35387,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268631,508357.00
05/14/2016 19:30,2,0.656,ACTIVE,212.83,343.55,59.981,1463268604,"201051344000594","219011344069620",30.75,7.30,0,333.63,354.97,20.5,17.8,0.137,410606.8,410606.8,30836,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268632,508358.00
05/14/2016 19:30,2,0.633,ACTIVE,212.83,342.65,60.018,1463268604,"201051344001203","219011344069620",30.26,7.00,0,335.74,356.78,19.4,16.8,0.137,409000.0,409000.0,35410,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268633,508359.00
05/14/2016 19:30,2,0.539,ACTIVE,211.93,342.35,59.991,1463268604,"274151322000054","219011344069620",29.80,9.70,0,335.74,349.26,16.3,13.8,0.106,666964.3,666964.3,24018,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268634,508360.00
05/14/2016 19:30,2,0.635,ACTIVE,213.29,343.55,59.986,1463268604,"201051344000867","219011344069620",30.57,7.30,0,334.54,354.97,19.7,17.1,0.128,398247.8,398247.8,30838,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268635,508361.00
05/14/2016 19:30,2,0.654,ACTIVE,212.61,343.25,60.018,1463268604,"201051344001093","219011344069620",30.51,7.30,0,334.54,355.28,20.2,17.6,0.119,407734.3,407734.3,35275,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268636,508362.00
05/14/2016 19:30,2,0.594,ACTIVE,213.06,344.76,60.039,1463268604,"201051344000900","219011344069620",29.98,6.30,0,335.14,354.97,18.1,15.5,0.137,413827.1,413827.1,30222,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268637,508363.00
05/14/2016 19:30,2,0.660,ACTIVE,213.29,345.06,59.996,1463268604,"201051344000648","219011344069620",30.38,6.00,0,334.84,356.78,20.4,17.7,0.133,405953.7,405953.7,30523,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268638,508364.00
05/14/2016 19:30,2,0.643,ACTIVE,213.29,343.85,59.991,1463268604,"201051344000569","219011344069620",31.03,6.70,0,334.54,355.58,20.2,17.6,0.137,414995.5,414995.5,30155,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268638,508365.00
05/14/2016 19:30,2,0.635,ACTIVE,213.29,344.45,59.986,1463268604,"201051344000983","219011344069620",30.69,6.70,0,333.93,355.88,19.8,17.2,0.137,406439.8,406439.8,30628,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268639,508366.00
05/14/2016 19:30,2,0.631,ACTIVE,213.51,345.06,59.996,1463268604,"201051344001158","219011344069620",30.24,6.00,0,334.84,355.88,19.4,16.8,0.141,401060.9,401060.9,30893,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268640,508367.00
05/14/2016 19:30,2,0.660,ACTIVE,213.51,345.66,59.991,1463268604,"201051344000576","219011344069620",30.26,6.30,0,335.74,356.48,20.2,17.6,0.133,407974.1,407974.1,30300,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268641,508368.00
05/14/2016 19:30,2,0.541,ACTIVE,211.93,341.45,59.986,1463268604,"274151322000087","219011344069620",29.28,11.70,0,336.04,349.26,16.0,13.6,0.093,640723.6,640723.6,24099,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463268642,508369.00
