ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 19:45,2,0.578,ACTIVE,213.51,343.55,59.954,1463269504,"201051344000645","219011344069620",29.78,7.00,0,336.34,354.37,17.5,15.0,0.110,407475.6,407475.6,30445,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269505,508370.00
05/14/2016 19:45,2,0.475,ACTIVE,212.16,339.95,59.959,1463269504,"274151322000085","219011344069620",29.16,9.30,0,335.74,347.76,14.0,11.6,0.075,669070.7,669070.7,24023,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269506,508371.00
05/14/2016 19:45,2,0.582,ACTIVE,213.74,344.76,59.991,1463269504,"201051344000633","219011344069620",30.34,6.70,0,335.14,355.88,17.9,15.4,0.119,398596.6,398596.6,30916,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269507,508372.00
05/14/2016 19:45,2,0.613,ACTIVE,213.29,343.55,59.959,1463269504,"201051344000469","219011344069620",29.18,5.50,0,333.93,353.77,18.1,15.6,0.115,399779.3,399779.3,30852,0,0,0,L,1122011218,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269508,508373.00
05/14/2016 19:45,2,0.568,ACTIVE,212.38,342.95,59.959,1463269504,"201051344000646","219011344069620",30.20,7.00,0,333.63,352.87,17.4,14.9,0.115,403746.6,403746.6,35411,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269509,508374.00
05/14/2016 19:45,2,0.504,ACTIVE,211.48,340.25,59.996,1463269504,"274151322000052","219011344069620",29.58,10.00,0,335.14,348.06,15.1,12.7,0.093,681101.7,681101.7,24245,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269510,508375.00
05/14/2016 19:45,2,0.570,ACTIVE,212.83,343.85,59.959,1463269504,"201051344000585","219011344069620",30.71,7.00,0,333.93,353.77,17.8,15.2,0.110,410207.7,410207.7,35418,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269510,508376.00
05/14/2016 19:45,2,0.537,ACTIVE,212.61,342.35,59.965,1463269504,"201051344001230","219011344069620",30.67,7.00,0,333.63,351.37,16.7,14.2,0.102,407454.8,407454.8,35215,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269512,508377.00
05/14/2016 19:45,2,0.576,ACTIVE,213.29,344.15,59.938,1463269504,"201051344000582","219011344069620",30.02,6.30,0,335.14,353.47,17.6,15.0,0.110,400915.8,400915.8,35387,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269513,508378.00
05/14/2016 19:45,2,0.598,ACTIVE,212.16,342.35,59.959,1463269504,"201051344000955","219011344069620",30.30,7.30,0,333.03,352.57,18.4,15.8,0.119,413038.3,413038.3,35319,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269514,508379.00
05/14/2016 19:45,2,0.312,ACTIVE,211.70,415.39,59.970,1463269504,"274151322000094","219011344069620",39.30,11.30,0,336.64,441.54,12.4,10.1,0.071,548768.5,548768.5,25262,0,0,0,L,1151911521,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269514,508380.00
05/14/2016 19:45,2,0.604,ACTIVE,213.06,342.65,59.959,1463269504,"201051344000579","219011344069620",30.59,7.30,0,335.14,354.37,18.7,16.2,0.115,413782.8,413782.8,10927,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269515,508381.00
05/14/2016 19:45,2,0.588,ACTIVE,212.61,342.35,59.975,1463269504,"201051344000890","219011344069620",30.71,7.70,0,333.63,353.47,18.3,15.8,0.110,410168.0,410168.0,35338,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269516,508382.00
05/14/2016 19:45,2,0.588,ACTIVE,212.61,342.65,59.970,1463269504,"201051344000438","219011344069620",30.61,7.00,0,334.54,353.77,18.2,15.7,0.115,412265.0,412265.0,35346,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269517,508383.00
05/14/2016 19:45,2,0.615,ACTIVE,212.83,343.55,59.991,1463269504,"201051344000417","219011344069620",30.30,7.30,0,333.93,354.67,18.9,16.3,0.110,404963.3,404963.3,35501,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269518,508384.00
05/14/2016 19:45,2,0.480,ACTIVE,211.70,340.85,60.023,1463269504,"274151322000083","219011344069620",29.46,10.00,0,336.04,348.36,14.3,11.9,0.088,674962.1,674962.1,24319,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269519,508385.00
05/14/2016 19:45,2,0.506,ACTIVE,212.16,340.55,59.975,1463269504,"274151322000076","219011344069620",30.32,9.70,0,337.24,349.26,15.5,13.1,0.102,718515.2,718515.2,24314,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269520,508386.00
05/14/2016 19:45,2,0.574,ACTIVE,212.83,342.35,59.981,1463269504,"201051344000868","219011344069620",29.98,6.30,0,334.24,352.87,17.5,14.9,0.110,398959.1,398959.1,30578,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269521,508387.00
05/14/2016 19:45,2,0.494,ACTIVE,211.93,342.05,59.986,1463269504,"274151322000095","219011344069620",29.74,9.30,0,336.04,347.76,14.9,12.5,0.088,711075.6,711075.6,24225,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269522,508388.00
05/14/2016 19:45,2,0.555,ACTIVE,212.83,343.25,59.975,1463269504,"201051344000988","219011344069620",30.63,6.70,0,334.24,355.58,17.3,14.7,0.119,396125.9,396125.9,30872,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269523,508389.00
05/14/2016 19:45,2,0.574,ACTIVE,212.38,342.65,59.970,1463269504,"201051344001025","219011344069620",30.45,6.70,0,334.54,352.87,17.7,15.2,0.115,409984.1,409984.1,35391,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269523,508390.00
05/14/2016 19:45,2,0.590,ACTIVE,213.06,342.35,59.975,1463269504,"201051344000458","219011344069620",30.26,7.70,0,335.44,352.57,18.1,15.6,0.115,406916.0,406916.0,30796,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269524,508391.00
05/14/2016 19:45,2,0.539,ACTIVE,213.51,344.15,59.986,1463269504,"201051344000853","219011344069620",31.59,6.70,0,336.64,354.37,17.4,14.8,0.110,405472.3,405472.3,30394,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269525,508392.00
05/14/2016 19:45,2,0.564,ACTIVE,213.06,343.85,60.007,1463269504,"201051344000685","219011344069620",30.32,7.00,0,334.24,354.67,17.4,14.9,0.119,411782.9,411782.9,35228,0,0,0,L,1122011218,0,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269526,508393.00
05/14/2016 19:45,2,0.543,ACTIVE,212.83,344.15,59.975,1463269504,"201051344000917","219011344069620",30.49,7.70,0,334.84,353.47,16.8,14.3,0.110,408685.9,408685.9,35228,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269527,508394.00
05/14/2016 19:45,2,0.539,ACTIVE,213.06,343.55,59.970,1463269504,"201051344001145","219011344069620",30.36,6.70,0,335.14,353.47,16.6,14.1,0.106,413869.5,413869.5,35082,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269528,508395.00
05/14/2016 19:45,2,0.586,ACTIVE,213.06,343.55,59.991,1463269504,"201051344000651","219011344069620",30.26,6.00,0,334.84,352.87,18.0,15.4,0.115,406043.2,406043.2,35448,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269529,508396.00
05/14/2016 19:45,2,0.455,ACTIVE,211.70,339.65,60.028,1463269504,"274151322000088","219011344069620",28.90,9.30,0,335.14,347.76,13.3,10.9,0.071,652887.1,652887.1,23987,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269530,508397.00
05/14/2016 19:45,2,0.316,ACTIVE,212.61,429.82,59.996,1463269504,"274151322000068","219011344069620",40.71,12.70,0,337.54,441.54,13.1,10.7,0.066,548433.1,548433.1,25472,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269531,508398.00
05/14/2016 19:45,2,0.568,ACTIVE,212.61,342.35,59.986,1463269504,"201051344001135","219011344069620",29.52,6.70,0,333.63,351.97,17.0,14.5,0.110,402195.6,402195.6,35388,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269532,508399.00
05/14/2016 19:45,2,0.590,ACTIVE,212.61,342.35,60.023,1463269504,"201051344000594","219011344069620",30.08,7.30,0,333.63,354.37,18.0,15.4,0.115,410611.0,410611.0,30837,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269532,508400.00
05/14/2016 19:45,2,0.566,ACTIVE,212.83,342.35,59.970,1463269504,"201051344001203","219011344069620",30.02,7.00,0,335.14,353.77,17.2,14.7,0.115,409003.9,409003.9,35411,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269533,508401.00
05/14/2016 19:45,2,0.477,ACTIVE,211.70,339.95,59.996,1463269504,"274151322000054","219011344069620",29.36,9.30,0,335.44,347.76,14.2,11.7,0.080,666967.5,666967.5,24019,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269534,508402.00
05/14/2016 19:45,2,0.568,ACTIVE,213.29,342.05,59.986,1463269504,"201051344000867","219011344069620",30.10,7.00,0,335.14,353.77,17.4,14.9,0.110,398251.7,398251.7,30839,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269535,508403.00
05/14/2016 19:45,2,0.586,ACTIVE,212.83,343.55,59.986,1463269504,"201051344001093","219011344069620",30.57,7.30,0,333.93,352.57,18.1,15.6,0.102,407738.5,407738.5,35276,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269536,508404.00
05/14/2016 19:45,2,0.518,ACTIVE,212.83,342.95,59.996,1463269504,"201051344000900","219011344069620",29.84,6.30,0,334.84,354.37,15.7,13.2,0.110,413830.6,413830.6,30223,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269537,508405.00
05/14/2016 19:45,2,0.596,ACTIVE,213.29,342.95,60.007,1463269504,"201051344000648","219011344069620",29.56,6.00,0,336.34,354.07,17.9,15.4,0.110,405957.8,405957.8,30524,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269538,508406.00
05/14/2016 19:45,2,0.578,ACTIVE,213.06,342.65,60.018,1463269504,"201051344000569","219011344069620",30.42,7.00,0,335.74,354.37,17.9,15.3,0.115,414999.6,414999.6,30156,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269539,508407.00
05/14/2016 19:45,2,0.553,ACTIVE,213.06,342.35,59.991,1463269504,"201051344000983","219011344069620",30.87,6.70,0,335.74,354.07,17.3,14.8,0.110,406443.7,406443.7,30629,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269540,508408.00
05/14/2016 19:45,2,0.547,ACTIVE,213.29,342.65,59.996,1463269504,"201051344001158","219011344069620",30.57,6.00,0,336.34,354.07,16.9,14.4,0.115,401064.8,401064.8,30894,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269541,508409.00
05/14/2016 19:45,2,0.584,ACTIVE,213.51,343.85,59.991,1463269504,"201051344000576","219011344069620",30.43,6.30,0,335.74,355.58,18.0,15.4,0.110,407978.2,407978.2,30301,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269542,508410.00
05/14/2016 19:45,2,0.473,ACTIVE,211.48,342.95,59.996,1463269504,"274151322000087","219011344069620",28.98,11.70,0,335.74,347.76,13.8,11.4,0.071,640726.6,640726.6,24100,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463269543,508411.00
05/14/2016 20:00,2,0.484,ACTIVE,213.06,341.75,59.991,1463270403,"201051344000645","219011344069620",30.16,6.70,0,335.44,352.57,14.8,12.4,0.084,407479.1,407479.1,30446,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270404,508412.00
05/14/2016 20:00,2,0.381,ACTIVE,211.93,339.95,59.981,1463270403,"274151322000085","219011344069620",29.52,9.00,0,336.04,346.56,11.4,9.1,0.062,669073.4,669073.4,24024,0,0,0,L,1151911521,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270405,508413.00
05/14/2016 20:00,2,0.496,ACTIVE,213.29,342.95,59.986,1463270403,"201051344000633","219011344069620",30.24,6.70,0,335.44,354.07,15.2,12.8,0.088,398600.1,398600.1,30917,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270406,508414.00
05/14/2016 20:00,2,0.525,ACTIVE,212.83,341.75,59.975,1463270403,"201051344000469","219011344069620",29.30,5.50,0,334.24,351.67,15.6,13.1,0.093,399783.0,399783.0,30853,0,0,0,L,1122011218,0,120.88,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270407,508415.00
05/14/2016 20:00,2,0.484,ACTIVE,212.38,341.15,59.991,1463270403,"201051344000646","219011344069620",30.08,7.00,0,333.93,352.57,14.8,12.3,0.088,403750.1,403750.1,35412,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270407,508416.00
05/14/2016 20:00,2,0.420,ACTIVE,211.48,339.34,60.007,1463270403,"274151322000052","219011344069620",29.20,9.70,0,334.84,347.16,12.4,10.1,0.066,681104.6,681104.6,24246,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270409,508417.00
05/14/2016 20:00,2,0.500,ACTIVE,212.61,342.05,59.996,1463270403,"201051344000585","219011344069620",29.48,7.00,0,334.84,351.67,14.9,12.5,0.084,410211.3,410211.3,35419,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270410,508418.00
05/14/2016 20:00,2,0.469,ACTIVE,212.38,340.85,59.975,1463270403,"201051344001230","219011344069620",29.76,7.00,0,333.03,350.47,14.1,11.7,0.075,407458.1,407458.1,35216,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270411,508419.00
05/14/2016 20:00,2,0.494,ACTIVE,213.29,342.05,59.986,1463270403,"201051344000582","219011344069620",29.82,6.30,0,335.14,351.97,15.0,12.5,0.084,400919.3,400919.3,35388,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270412,508420.00
05/14/2016 20:00,2,0.500,ACTIVE,212.38,341.45,59.981,1463270403,"201051344000955","219011344069620",30.83,7.00,0,333.93,351.07,15.6,13.2,0.088,413042.0,413042.0,35320,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270413,508421.00
05/14/2016 20:00,2,0.256,ACTIVE,211.25,410.28,59.996,1463270403,"274151322000094","219011344069620",38.72,11.00,0,336.64,434.02,10.0,7.7,0.049,548770.7,548770.7,25263,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270414,508422.00
05/14/2016 20:00,2,0.545,ACTIVE,212.61,341.75,59.991,1463270403,"201051344000579","219011344069620",27.63,7.00,0,334.54,352.27,15.3,12.8,0.088,413786.5,413786.5,10928,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270415,508423.00
05/14/2016 20:00,2,0.482,ACTIVE,212.38,340.85,60.039,1463270403,"201051344000890","219011344069620",31.39,7.30,0,333.63,351.67,15.3,12.9,0.084,410171.7,410171.7,35339,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270415,508424.00
05/14/2016 20:00,2,0.504,ACTIVE,212.61,341.15,60.002,1463270403,"201051344000438","219011344069620",30.28,7.00,0,334.54,352.57,15.4,13.0,0.084,412268.6,412268.6,35347,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270416,508425.00
05/14/2016 20:00,2,0.537,ACTIVE,212.61,341.75,59.986,1463270403,"201051344000417","219011344069620",29.90,7.30,0,334.54,351.67,16.2,13.8,0.088,404967.1,404967.1,35502,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270417,508426.00
05/14/2016 20:00,2,0.393,ACTIVE,211.48,338.74,60.012,1463270403,"274151322000083","219011344069620",29.28,10.00,0,335.44,347.16,11.7,9.4,0.066,674964.8,674964.8,24320,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270418,508427.00
05/14/2016 20:00,2,0.418,ACTIVE,212.16,340.25,59.996,1463270403,"274151322000076","219011344069620",29.90,9.70,0,336.34,347.76,12.7,10.3,0.080,718518.2,718518.2,24315,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270419,508428.00
05/14/2016 20:00,2,0.486,ACTIVE,212.38,340.85,59.991,1463270403,"201051344000868","219011344069620",29.74,6.30,0,334.24,350.77,14.7,12.2,0.084,398962.6,398962.6,30579,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270420,508429.00
05/14/2016 20:00,2,0.410,ACTIVE,211.25,340.25,59.986,1463270403,"274151322000095","219011344069620",29.14,9.30,0,335.44,346.86,12.1,9.8,0.075,711078.5,711078.5,24226,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270421,508430.00
05/14/2016 20:00,2,0.477,ACTIVE,212.61,342.65,59.986,1463270403,"201051344000988","219011344069620",29.64,6.70,0,333.33,352.87,14.3,11.9,0.088,396129.3,396129.3,30873,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270422,508431.00
05/14/2016 20:00,2,0.488,ACTIVE,212.38,340.55,59.986,1463270403,"201051344001025","219011344069620",30.10,6.70,0,334.54,352.27,14.9,12.5,0.084,409987.6,409987.6,35392,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270423,508432.00
05/14/2016 20:00,2,0.502,ACTIVE,212.61,341.15,60.034,1463270403,"201051344000458","219011344069620",30.26,7.30,0,334.24,351.07,15.4,12.9,0.097,406919.6,406919.6,30797,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270424,508433.00
05/14/2016 20:00,2,0.484,ACTIVE,213.29,342.65,59.996,1463270403,"201051344000853","219011344069620",30.28,6.30,0,336.94,356.48,14.9,12.5,0.088,405475.8,405475.8,30395,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270424,508434.00
05/14/2016 20:00,2,0.477,ACTIVE,212.61,342.35,59.991,1463270403,"201051344000685","219011344069620",30.51,7.00,0,335.44,352.57,14.7,12.3,0.088,411786.4,411786.4,35229,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270425,508435.00
05/14/2016 20:00,2,0.475,ACTIVE,212.83,341.75,59.944,1463270403,"201051344000917","219011344069620",29.86,7.70,0,334.54,352.27,14.3,11.9,0.084,408689.2,408689.2,35229,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270426,508436.00
05/14/2016 20:00,2,0.461,ACTIVE,212.83,342.05,60.002,1463270403,"201051344001145","219011344069620",29.80,6.70,0,335.74,351.97,13.9,11.5,0.084,413872.8,413872.8,35083,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270427,508437.00
05/14/2016 20:00,2,0.500,ACTIVE,212.38,341.45,59.991,1463270403,"201051344000651","219011344069620",30.24,6.00,0,335.44,351.67,15.3,12.9,0.084,406046.8,406046.8,35449,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270428,508438.00
05/14/2016 20:00,2,0.383,ACTIVE,211.03,338.74,59.981,1463270403,"274151322000088","219011344069620",27.85,9.30,0,334.84,346.26,10.8,8.5,0.057,652889.6,652889.6,23988,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270429,508439.00
05/14/2016 20:00,2,0.270,ACTIVE,212.38,419.90,59.975,1463270403,"274151322000068","219011344069620",39.66,12.30,0,338.14,437.33,10.9,8.6,0.049,548435.5,548435.5,25473,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270430,508440.00
05/14/2016 20:00,2,0.473,ACTIVE,212.16,340.25,59.991,1463270403,"201051344001135","219011344069620",30.10,6.70,0,334.24,351.07,14.4,12.0,0.088,402199.0,402199.0,35389,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270431,508441.00
05/14/2016 20:00,2,0.492,ACTIVE,212.38,341.15,59.981,1463270403,"201051344000594","219011344069620",30.75,7.30,0,333.03,352.57,15.3,12.9,0.088,410614.6,410614.6,30838,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270432,508442.00
05/14/2016 20:00,2,0.479,ACTIVE,212.61,341.15,60.002,1463270403,"201051344001203","219011344069620",29.90,6.70,0,335.44,352.57,14.6,12.1,0.084,409007.2,409007.2,35412,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270433,508443.00
05/14/2016 20:00,2,0.389,ACTIVE,211.25,339.34,59.986,1463270403,"274151322000054","219011344069620",29.20,9.30,0,335.14,346.86,11.5,9.2,0.071,666970.1,666970.1,24020,0,0,0,L,1151911521,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270434,508444.00
05/14/2016 20:00,2,0.488,ACTIVE,212.83,340.85,59.975,1463270403,"201051344000867","219011344069620",29.52,7.00,0,334.24,350.47,14.6,12.1,0.084,398255.2,398255.2,30840,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270435,508445.00
05/14/2016 20:00,2,0.510,ACTIVE,212.61,341.75,59.981,1463270403,"201051344001093","219011344069620",30.30,7.30,0,334.24,350.47,15.7,13.2,0.080,407742.1,407742.1,35277,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270436,508446.00
05/14/2016 20:00,2,0.439,ACTIVE,212.38,342.05,59.991,1463270403,"201051344000900","219011344069620",28.55,6.30,0,334.54,351.07,12.7,10.3,0.084,413833.6,413833.6,30224,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270436,508447.00
05/14/2016 20:00,2,0.506,ACTIVE,212.83,341.45,60.007,1463270403,"201051344000648","219011344069620",30.12,6.00,0,334.84,350.77,15.4,13.0,0.084,405961.4,405961.4,30525,0,0,0,L,1122011218,0,120.88,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270437,508448.00
05/14/2016 20:00,2,0.465,ACTIVE,212.83,341.75,59.986,1463270403,"201051344000569","219011344069620",31.41,6.70,0,334.84,351.97,14.8,12.4,0.084,415003.1,415003.1,30157,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270438,508449.00
05/14/2016 20:00,2,0.457,ACTIVE,212.61,340.85,59.996,1463270403,"201051344000983","219011344069620",31.29,6.70,0,334.54,350.47,14.5,12.1,0.088,406447.2,406447.2,30630,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270439,508450.00
05/14/2016 20:00,2,0.482,ACTIVE,212.83,341.75,59.996,1463270403,"201051344001158","219011344069620",29.10,6.00,0,334.84,351.67,14.3,11.9,0.088,401068.1,401068.1,30895,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270440,508451.00
05/14/2016 20:00,2,0.506,ACTIVE,213.06,342.95,60.002,1463270403,"201051344000576","219011344069620",29.92,6.30,0,334.84,351.97,15.3,12.9,0.084,407981.8,407981.8,30302,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270441,508452.00
05/14/2016 20:00,2,0.391,ACTIVE,211.70,339.65,59.981,1463270403,"274151322000087","219011344069620",28.73,11.30,0,335.14,347.16,11.4,9.1,0.066,640729.3,640729.3,24101,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463270442,508453.00
05/14/2016 20:15,2,0.375,ACTIVE,213.29,341.15,59.965,1463271304,"201051344000645","219011344069620",28.43,6.70,0,335.74,349.26,10.8,8.5,0.053,407481.8,407481.8,30447,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271305,508454.00
05/14/2016 20:15,2,0.271,ACTIVE,211.93,338.74,59.959,1463271304,"274151322000085","219011344069620",28.35,9.00,0,336.04,344.76,7.8,5.6,0.040,669075.2,669075.2,24025,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271306,508455.00
05/14/2016 20:15,2,0.371,ACTIVE,213.51,342.65,59.970,1463271304,"201051344000633","219011344069620",30.04,6.30,0,334.54,351.37,11.3,9.0,0.057,398602.9,398602.9,30918,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271306,508456.00
05/14/2016 20:15,2,0.379,ACTIVE,212.83,340.25,59.965,1463271304,"201051344000469","219011344069620",30.12,5.00,0,332.73,348.96,11.6,9.3,0.053,399785.9,399785.9,30854,0,0,0,L,1122011218,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271307,508457.00
05/14/2016 20:15,2,0.363,ACTIVE,212.38,340.25,59.965,1463271304,"201051344000646","219011344069620",29.44,6.70,0,333.03,348.66,10.9,8.6,0.053,403752.7,403752.7,35413,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271308,508458.00
05/14/2016 20:15,2,0.311,ACTIVE,211.70,338.14,59.959,1463271304,"274151322000052","219011344069620",27.71,9.30,0,335.14,344.76,8.7,6.5,0.044,681106.7,681106.7,24247,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271309,508459.00
05/14/2016 20:15,2,0.367,ACTIVE,212.83,340.85,59.975,1463271304,"201051344000585","219011344069620",29.64,7.00,0,334.84,349.86,11.1,8.7,0.049,410214.0,410214.0,35420,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271310,508460.00
05/14/2016 20:15,2,0.348,ACTIVE,212.61,339.34,59.970,1463271304,"201051344001230","219011344069620",28.86,7.00,0,333.33,348.36,10.2,7.9,0.044,407460.6,407460.6,35217,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271311,508461.00
05/14/2016 20:15,2,0.371,ACTIVE,213.29,341.15,59.959,1463271304,"201051344000582","219011344069620",29.42,6.30,0,334.24,348.96,11.1,8.8,0.053,400922.0,400922.0,35389,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271312,508462.00
05/14/2016 20:15,2,0.396,ACTIVE,212.38,340.25,59.965,1463271304,"201051344000955","219011344069620",29.24,7.00,0,333.33,348.06,11.8,9.4,0.049,413044.8,413044.8,35321,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271313,508463.00
05/14/2016 20:15,2,0.178,ACTIVE,211.93,375.11,59.965,1463271304,"274151322000094","219011344069620",35.07,10.70,0,336.04,428.01,6.3,4.2,0.035,548772.3,548772.3,25264,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271314,508464.00
05/14/2016 20:15,2,0.396,ACTIVE,213.06,340.25,59.959,1463271304,"201051344000579","219011344069620",29.52,7.00,0,334.84,349.26,11.9,9.5,0.053,413789.5,413789.5,10929,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271315,508465.00
05/14/2016 20:15,2,0.393,ACTIVE,212.61,339.65,59.970,1463271304,"201051344000890","219011344069620",29.46,7.30,0,334.54,351.07,11.8,9.4,0.053,410174.6,410174.6,35340,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271316,508466.00
05/14/2016 20:15,2,0.387,ACTIVE,212.83,340.55,59.975,1463271304,"201051344000438","219011344069620",29.72,6.70,0,334.84,349.26,11.7,9.4,0.049,412271.5,412271.5,35348,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271317,508467.00
05/14/2016 20:15,2,0.412,ACTIVE,212.83,340.85,59.949,1463271304,"201051344000417","219011344069620",29.46,7.30,0,332.73,349.26,12.3,10.0,0.053,404970.1,404970.1,35503,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271318,508468.00
05/14/2016 20:15,2,0.273,ACTIVE,212.16,339.34,59.959,1463271304,"274151322000083","219011344069620",28.69,9.70,0,335.74,345.06,7.9,5.7,0.044,674966.8,674966.8,24321,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271319,508469.00
05/14/2016 20:15,2,0.293,ACTIVE,212.83,340.25,59.981,1463271304,"274151322000076","219011344069620",29.00,9.30,0,336.94,345.66,8.6,6.4,0.044,718520.3,718520.3,24316,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271320,508470.00
05/14/2016 20:15,2,0.361,ACTIVE,212.83,340.25,59.975,1463271304,"201051344000868","219011344069620",29.40,6.00,0,333.33,349.56,10.8,8.5,0.049,398965.2,398965.2,30580,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271320,508471.00
05/14/2016 20:15,2,0.277,ACTIVE,211.93,339.34,60.002,1463271304,"274151322000095","219011344069620",28.92,9.00,0,335.14,344.45,8.2,6.0,0.044,711080.5,711080.5,24227,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271321,508472.00
05/14/2016 20:15,2,0.352,ACTIVE,212.83,341.75,59.986,1463271304,"201051344000988","219011344069620",29.32,6.70,0,333.63,350.77,10.6,8.3,0.062,396131.9,396131.9,30874,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271322,508473.00
05/14/2016 20:15,2,0.365,ACTIVE,212.61,339.65,59.965,1463271304,"201051344001025","219011344069620",29.54,6.30,0,333.33,349.86,11.0,8.7,0.049,409990.3,409990.3,35393,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271323,508474.00
05/14/2016 20:15,2,0.385,ACTIVE,212.83,339.95,59.944,1463271304,"201051344000458","219011344069620",29.34,7.30,0,334.54,348.36,11.5,9.1,0.057,406922.5,406922.5,30798,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271324,508475.00
05/14/2016 20:15,2,0.369,ACTIVE,213.51,342.05,59.970,1463271304,"201051344000853","219011344069620",29.06,6.30,0,334.84,350.77,10.9,8.6,0.053,405478.4,405478.4,30396,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271325,508476.00
05/14/2016 20:15,2,0.355,ACTIVE,213.06,340.85,59.970,1463271304,"201051344000685","219011344069620",29.62,6.70,0,333.93,350.77,10.7,8.4,0.053,411789.0,411789.0,35230,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271326,508477.00
05/14/2016 20:15,2,0.346,ACTIVE,212.83,340.85,59.970,1463271304,"201051344000917","219011344069620",29.44,7.70,0,332.73,348.96,10.3,8.0,0.053,408691.8,408691.8,35230,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271327,508478.00
05/14/2016 20:15,2,0.338,ACTIVE,213.06,340.85,59.944,1463271304,"201051344001145","219011344069620",29.42,6.30,0,334.84,349.56,10.1,7.8,0.049,413875.2,413875.2,35084,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271328,508479.00
05/14/2016 20:15,2,0.391,ACTIVE,212.83,341.15,59.965,1463271304,"201051344000651","219011344069620",28.27,6.00,0,334.24,349.56,11.2,8.9,0.044,406049.6,406049.6,35450,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271329,508480.00
05/14/2016 20:15,2,0.258,ACTIVE,211.48,339.04,59.965,1463271304,"274151322000088","219011344069620",27.55,9.30,0,334.84,343.85,7.2,5.1,0.027,652891.4,652891.4,23989,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271330,508481.00
05/14/2016 20:15,2,0.193,ACTIVE,212.83,387.14,59.975,1463271304,"274151322000068","219011344069620",36.32,12.00,0,337.54,429.82,7.2,5.0,0.031,548437.3,548437.3,25474,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271330,508482.00
05/14/2016 20:15,2,0.357,ACTIVE,212.16,339.04,59.970,1463271304,"201051344001135","219011344069620",29.10,6.30,0,333.93,348.06,10.6,8.3,0.053,402201.6,402201.6,35390,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271331,508483.00
05/14/2016 20:15,2,0.381,ACTIVE,212.61,340.25,59.959,1463271304,"201051344000594","219011344069620",29.48,7.30,0,333.03,349.56,11.4,9.1,0.049,410617.4,410617.4,30839,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271332,508484.00
05/14/2016 20:15,2,0.354,ACTIVE,213.06,340.55,59.970,1463271304,"201051344001203","219011344069620",29.12,6.70,0,333.93,350.47,10.5,8.2,0.049,409009.8,409009.8,35413,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271333,508485.00
05/14/2016 20:15,2,0.273,ACTIVE,211.70,339.04,59.970,1463271304,"274151322000054","219011344069620",28.19,9.30,0,335.44,344.45,7.8,5.6,0.040,666972.0,666972.0,24021,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271334,508486.00
05/14/2016 20:15,2,0.367,ACTIVE,213.06,339.95,59.965,1463271304,"201051344000867","219011344069620",28.59,7.00,0,334.24,349.26,10.7,8.4,0.049,398257.8,398257.8,30841,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271335,508487.00
05/14/2016 20:15,2,0.396,ACTIVE,212.83,341.45,59.970,1463271304,"201051344001093","219011344069620",29.28,7.30,0,333.63,348.36,11.8,9.5,0.040,407745.0,407745.0,35278,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271336,508488.00
05/14/2016 20:15,2,0.303,ACTIVE,213.06,341.75,59.970,1463271304,"201051344000900","219011344069620",28.75,6.00,0,334.24,348.96,8.9,6.6,0.044,413835.8,413835.8,30225,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271337,508489.00
05/14/2016 20:15,2,0.375,ACTIVE,213.29,340.55,59.975,1463271304,"201051344000648","219011344069620",29.84,5.50,0,334.54,348.96,11.4,9.1,0.053,405963.9,405963.9,30526,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271338,508490.00
05/14/2016 20:15,2,0.373,ACTIVE,213.29,340.85,59.970,1463271304,"201051344000569","219011344069620",29.34,6.70,0,334.24,349.56,11.2,8.8,0.053,415005.8,415005.8,30158,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271339,508491.00
05/14/2016 20:15,2,0.359,ACTIVE,213.06,340.25,59.959,1463271304,"201051344000983","219011344069620",29.42,6.70,0,333.93,348.66,10.7,8.4,0.053,406449.8,406449.8,30631,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271340,508492.00
05/14/2016 20:15,2,0.348,ACTIVE,213.06,340.85,59.991,1463271304,"201051344001158","219011344069620",29.44,6.00,0,334.24,348.96,10.4,8.1,0.057,401070.6,401070.6,30896,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271341,508493.00
05/14/2016 20:15,2,0.379,ACTIVE,213.51,341.45,59.975,1463271304,"201051344000576","219011344069620",29.46,6.00,0,335.14,350.47,11.3,9.0,0.053,407984.6,407984.6,30303,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271342,508494.00
05/14/2016 20:15,2,0.277,ACTIVE,211.93,338.44,59.959,1463271304,"274151322000087","219011344069620",27.87,10.70,0,335.74,344.45,7.8,5.7,0.031,640731.1,640731.1,24102,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463271343,508495.00
05/14/2016 20:30,2,0.301,ACTIVE,213.06,340.25,59.933,1463272203,"201051344000645","219011344069620",28.39,6.70,0,335.74,347.16,8.7,6.5,0.031,407483.7,407483.7,30448,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272204,508496.00
05/14/2016 20:30,2,0.205,ACTIVE,211.93,338.74,59.959,1463272203,"274151322000085","219011344069620",27.95,8.50,0,335.44,342.95,5.8,3.7,0.022,669076.5,669076.5,24026,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272205,508497.00
05/14/2016 20:30,2,0.314,ACTIVE,213.29,341.75,59.991,1463272203,"201051344000633","219011344069620",29.30,6.30,0,334.84,349.56,9.3,7.1,0.035,398605.0,398605.0,30919,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272206,508498.00
05/14/2016 20:30,2,0.334,ACTIVE,212.83,339.65,59.933,1463272203,"201051344000469","219011344069620",28.59,5.00,0,332.43,347.16,9.7,7.4,0.031,399788.0,399788.0,30855,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272207,508499.00
05/14/2016 20:30,2,0.301,ACTIVE,212.38,340.25,59.965,1463272203,"201051344000646","219011344069620",28.82,6.70,0,333.63,345.96,8.8,6.6,0.031,403754.6,403754.6,35414,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272208,508500.00
05/14/2016 20:30,2,0.234,ACTIVE,211.70,338.74,59.933,1463272203,"274151322000052","219011344069620",28.27,9.30,0,334.54,343.25,6.8,4.6,0.018,681108.2,681108.2,24248,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272209,508501.00
05/14/2016 20:30,2,0.293,ACTIVE,212.61,339.95,59.959,1463272203,"201051344000585","219011344069620",30.24,6.70,0,334.24,346.56,9.0,6.8,0.035,410216.0,410216.0,35421,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272210,508502.00
05/14/2016 20:30,2,0.291,ACTIVE,212.61,339.04,59.959,1463272203,"201051344001230","219011344069620",28.71,6.70,0,333.63,345.96,8.4,6.2,0.031,407462.4,407462.4,35218,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272211,508503.00
05/14/2016 20:30,2,0.309,ACTIVE,213.06,340.25,59.938,1463272203,"201051344000582","219011344069620",29.22,6.00,0,334.54,347.16,9.2,6.9,0.031,400924.0,400924.0,35390,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272212,508504.00
05/14/2016 20:30,2,0.330,ACTIVE,211.93,339.04,59.959,1463272203,"201051344000955","219011344069620",29.14,6.70,0,333.33,346.26,9.8,7.5,0.035,413047.0,413047.0,35322,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272213,508505.00
05/14/2016 20:30,2,0.131,ACTIVE,211.70,338.74,59.954,1463272203,"274151322000094","219011344069620",30.67,9.70,0,336.34,384.73,4.1,2.0,0.022,548773.1,548773.1,25265,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272214,508506.00
05/14/2016 20:30,2,0.340,ACTIVE,212.83,339.34,59.970,1463272203,"201051344000579","219011344069620",28.71,6.70,0,334.84,346.86,9.9,7.6,0.031,413791.6,413791.6,10930,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272215,508507.00
05/14/2016 20:30,2,0.328,ACTIVE,212.38,338.44,59.975,1463272203,"201051344000890","219011344069620",29.06,7.00,0,334.24,346.56,9.7,7.5,0.035,410176.7,410176.7,35341,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272216,508508.00
05/14/2016 20:30,2,0.311,ACTIVE,212.61,339.65,60.002,1463272203,"201051344000438","219011344069620",30.18,6.70,0,335.44,348.06,9.6,7.3,0.031,412273.6,412273.6,35349,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272217,508509.00
05/14/2016 20:30,2,0.354,ACTIVE,212.83,340.25,59.965,1463272203,"201051344000417","219011344069620",28.88,7.00,0,334.54,346.56,10.4,8.1,0.040,404972.4,404972.4,35504,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272218,508510.00
05/14/2016 20:30,2,0.211,ACTIVE,211.93,339.04,59.981,1463272203,"274151322000083","219011344069620",27.87,9.30,0,334.54,343.85,6.0,3.8,0.027,674968.0,674968.0,24322,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272219,508511.00
05/14/2016 20:30,2,0.221,ACTIVE,212.38,339.65,59.959,1463272203,"274151322000076","219011344069620",28.88,9.00,0,335.44,343.85,6.5,4.3,0.031,718521.7,718521.7,24317,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272219,508512.00
05/14/2016 20:30,2,0.297,ACTIVE,212.61,339.65,59.991,1463272203,"201051344000868","219011344069620",29.10,6.00,0,333.93,345.96,8.8,6.5,0.035,398967.1,398967.1,30581,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272220,508513.00
