ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 20:30,2,0.211,ACTIVE,211.93,339.04,59.970,1463272203,"274151322000095","219011344069620",28.35,8.50,0,335.14,342.95,6.1,3.9,0.031,711081.8,711081.8,24228,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272221,508514.00
05/14/2016 20:30,2,0.283,ACTIVE,212.38,340.55,59.965,1463272203,"201051344000988","219011344069620",29.00,6.70,0,332.73,348.36,8.4,6.2,0.031,396133.7,396133.7,30875,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272222,508515.00
05/14/2016 20:30,2,0.303,ACTIVE,212.38,338.44,59.970,1463272203,"201051344001025","219011344069620",29.24,6.30,0,333.93,346.56,9.0,6.7,0.031,409992.3,409992.3,35394,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272223,508516.00
05/14/2016 20:30,2,0.318,ACTIVE,212.61,339.04,59.975,1463272203,"201051344000458","219011344069620",28.98,7.30,0,333.93,345.96,9.4,7.1,0.040,406924.5,406924.5,30799,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272224,508517.00
05/14/2016 20:30,2,0.307,ACTIVE,213.29,341.15,59.965,1463272203,"201051344000853","219011344069620",28.55,6.30,0,335.74,348.96,8.9,6.7,0.035,405480.4,405480.4,30397,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272225,508518.00
05/14/2016 20:30,2,0.299,ACTIVE,212.83,340.25,59.970,1463272203,"201051344000685","219011344069620",29.02,6.70,0,334.54,348.36,8.8,6.6,0.040,411790.9,411790.9,35231,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272226,508519.00
05/14/2016 20:30,2,0.291,ACTIVE,212.83,340.55,59.991,1463272203,"201051344000917","219011344069620",28.69,7.30,0,334.24,347.16,8.5,6.3,0.035,408693.6,408693.6,35231,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272227,508520.00
05/14/2016 20:30,2,0.266,ACTIVE,212.83,339.95,59.970,1463272203,"201051344001145","219011344069620",30.12,6.30,0,335.44,347.16,8.1,5.9,0.031,413877.0,413877.0,35085,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272228,508521.00
05/14/2016 20:30,2,0.314,ACTIVE,212.61,339.65,59.965,1463272203,"201051344000651","219011344069620",29.06,5.50,0,334.54,347.16,9.3,7.0,0.027,406051.6,406051.6,35451,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272228,508522.00
05/14/2016 20:30,2,0.189,ACTIVE,211.48,338.14,59.975,1463272203,"274151322000088","219011344069620",27.79,9.00,0,334.54,342.65,5.3,3.2,0.027,652892.4,652892.4,23990,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272229,508523.00
05/14/2016 20:30,2,0.148,ACTIVE,212.38,339.04,59.970,1463272203,"274151322000068","219011344069620",30.93,11.00,0,336.94,397.05,4.6,2.5,0.013,548438.3,548438.3,25475,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272230,508524.00
05/14/2016 20:30,2,0.291,ACTIVE,212.16,338.74,59.922,1463272203,"201051344001135","219011344069620",28.88,6.30,0,333.33,345.66,8.5,6.3,0.035,402203.5,402203.5,35391,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272231,508525.00
05/14/2016 20:30,2,0.314,ACTIVE,212.61,339.34,59.981,1463272203,"201051344000594","219011344069620",29.16,7.00,0,333.03,346.56,9.3,7.1,0.031,410619.4,410619.4,30840,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272232,508526.00
05/14/2016 20:30,2,0.291,ACTIVE,212.61,339.34,60.007,1463272203,"201051344001203","219011344069620",28.82,6.70,0,334.84,346.86,8.5,6.3,0.035,409011.6,409011.6,35414,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272233,508527.00
05/14/2016 20:30,2,0.203,ACTIVE,211.48,339.34,59.970,1463272203,"274151322000054","219011344069620",28.27,9.00,0,334.84,342.95,5.8,3.7,0.027,666973.2,666973.2,24022,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272234,508528.00
05/14/2016 20:30,2,0.293,ACTIVE,212.83,339.04,60.018,1463272203,"201051344000867","219011344069620",29.08,7.00,0,334.24,346.56,8.7,6.5,0.035,398259.7,398259.7,30842,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272235,508529.00
05/14/2016 20:30,2,0.328,ACTIVE,212.38,339.95,59.981,1463272203,"201051344001093","219011344069620",29.88,7.00,0,333.63,346.56,9.9,7.7,0.027,407747.2,407747.2,35279,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272236,508530.00
05/14/2016 20:30,2,0.236,ACTIVE,212.38,339.65,59.965,1463272203,"201051344000900","219011344069620",28.55,6.00,0,334.24,346.26,6.9,4.7,0.035,413837.3,413837.3,30226,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272237,508531.00
05/14/2016 20:30,2,0.318,ACTIVE,212.83,339.65,59.933,1463272203,"201051344000648","219011344069620",29.12,5.50,0,335.14,346.56,9.4,7.1,0.035,405966.0,405966.0,30527,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272238,508532.00
05/14/2016 20:30,2,0.305,ACTIVE,212.83,339.65,60.002,1463272203,"201051344000569","219011344069620",29.34,6.70,0,335.44,346.56,9.1,6.8,0.035,415007.8,415007.8,30159,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272239,508533.00
05/14/2016 20:30,2,0.295,ACTIVE,212.61,339.04,59.928,1463272203,"201051344000983","219011344069620",29.10,6.30,0,334.54,346.86,8.8,6.5,0.040,406451.7,406451.7,30632,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272240,508534.00
05/14/2016 20:30,2,0.283,ACTIVE,212.83,339.65,59.959,1463272203,"201051344001158","219011344069620",29.28,5.50,0,334.54,346.56,8.4,6.2,0.031,401072.5,401072.5,30897,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272241,508535.00
05/14/2016 20:30,2,0.312,ACTIVE,213.29,340.85,59.970,1463272203,"201051344000576","219011344069620",29.48,6.00,0,334.84,347.76,9.3,7.1,0.031,407986.6,407986.6,30304,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272241,508536.00
05/14/2016 20:30,2,0.213,ACTIVE,211.70,338.74,59.959,1463272203,"274151322000087","219011344069620",27.75,10.70,0,334.84,343.55,6.0,3.8,0.027,640732.4,640732.4,24103,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463272242,508537.00
05/14/2016 20:45,2,0.234,ACTIVE,213.06,339.95,59.959,1463273103,"201051344000645","219011344069620",28.65,6.70,0,334.84,345.96,6.8,4.6,0.018,407485.1,407485.1,30449,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273104,508538.00
05/14/2016 20:45,2,0.148,ACTIVE,211.70,337.54,59.944,1463273103,"274151322000085","219011344069620",27.65,8.50,0,335.14,342.95,4.2,2.1,0.004,669077.2,669077.2,24027,0,0,0,L,1151911521,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273105,508539.00
05/14/2016 20:45,2,0.260,ACTIVE,213.29,340.55,59.949,1463273103,"201051344000633","219011344069620",28.45,6.30,0,334.54,346.86,7.5,5.3,0.018,398606.6,398606.6,30920,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273106,508540.00
05/14/2016 20:45,2,0.264,ACTIVE,212.83,339.34,59.986,1463273103,"201051344000469","219011344069620",29.76,5.00,0,332.43,345.06,8.0,5.7,0.013,399789.7,399789.7,30856,0,0,0,L,1122011218,0,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273107,508541.00
05/14/2016 20:45,2,0.248,ACTIVE,212.16,338.74,59.938,1463273103,"201051344000646","219011344069620",27.97,6.30,0,332.43,344.76,7.0,4.9,0.018,403756.1,403756.1,35415,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273108,508542.00
05/14/2016 20:45,2,0.174,ACTIVE,211.70,339.04,59.954,1463273103,"274151322000052","219011344069620",27.91,9.00,0,334.54,342.35,4.9,2.8,0.013,681109.1,681109.1,24249,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273108,508543.00
05/14/2016 20:45,2,0.240,ACTIVE,212.83,339.65,59.959,1463273103,"201051344000585","219011344069620",29.16,6.70,0,333.93,345.36,7.1,4.9,0.018,410217.5,410217.5,35422,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273109,508544.00
05/14/2016 20:45,2,0.248,ACTIVE,212.38,339.04,59.991,1463273103,"201051344001230","219011344069620",26.72,6.70,0,332.13,343.25,6.7,4.6,0.009,407463.8,407463.8,35219,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273110,508545.00
05/14/2016 20:45,2,0.252,ACTIVE,213.06,339.65,59.959,1463273103,"201051344000582","219011344069620",28.86,6.00,0,334.24,345.06,7.4,5.2,0.018,400925.5,400925.5,35391,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273111,508546.00
05/14/2016 20:45,2,0.275,ACTIVE,212.16,338.74,59.944,1463273103,"201051344000955","219011344069620",28.55,6.70,0,333.33,343.85,8.0,5.8,0.018,413048.7,413048.7,35323,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273112,508547.00
05/14/2016 20:45,2,0.088,ACTIVE,211.70,339.34,59.949,1463273103,"274151322000094","219011344069620",29.86,9.00,0,335.74,341.75,2.7,0.6,0.009,548773.5,548773.5,25266,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273113,508548.00
05/14/2016 20:45,2,0.270,ACTIVE,212.61,338.14,59.944,1463273103,"201051344000579","219011344069620",29.70,6.70,0,334.54,343.85,8.1,5.9,0.018,413793.4,413793.4,10931,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273114,508549.00
05/14/2016 20:45,2,0.270,ACTIVE,212.38,338.74,59.954,1463273103,"201051344000890","219011344069620",28.45,7.00,0,333.93,344.76,7.8,5.6,0.018,410178.4,410178.4,35342,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273115,508550.00
05/14/2016 20:45,2,0.262,ACTIVE,212.83,339.65,59.959,1463273103,"201051344000438","219011344069620",29.20,6.30,0,334.54,345.06,7.7,5.5,0.013,412275.3,412275.3,35350,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273116,508551.00
05/14/2016 20:45,2,0.295,ACTIVE,212.61,339.65,59.933,1463273103,"201051344000417","219011344069620",28.69,7.00,0,333.33,344.76,8.6,6.3,0.013,404974.2,404974.2,35505,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273117,508552.00
05/14/2016 20:45,2,0.146,ACTIVE,211.93,339.34,59.933,1463273103,"274151322000083","219011344069620",27.85,9.30,0,335.44,343.85,4.2,2.1,0.013,674968.8,674968.8,24323,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273118,508553.00
05/14/2016 20:45,2,0.160,ACTIVE,212.61,339.95,59.944,1463273103,"274151322000076","219011344069620",27.77,9.00,0,335.74,342.65,4.5,2.4,0.018,718522.6,718522.6,24318,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273119,508554.00
05/14/2016 20:45,2,0.238,ACTIVE,212.38,338.74,59.907,1463273103,"201051344000868","219011344069620",28.35,6.00,0,333.33,344.45,6.9,4.7,0.018,398968.6,398968.6,30582,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273120,508555.00
05/14/2016 20:45,2,0.146,ACTIVE,211.70,337.84,59.938,1463273103,"274151322000095","219011344069620",27.83,8.50,0,334.84,342.65,4.2,2.1,0.009,711082.6,711082.6,24229,0,0,0,L,1151911521,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273121,508556.00
05/14/2016 20:45,2,0.223,ACTIVE,212.38,340.25,59.944,1463273103,"201051344000988","219011344069620",28.43,6.30,0,333.03,347.16,6.4,4.3,0.022,396135.1,396135.1,30876,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273122,508557.00
05/14/2016 20:45,2,0.240,ACTIVE,212.61,338.44,59.954,1463273103,"201051344001025","219011344069620",28.61,6.30,0,333.93,344.15,7.0,4.8,0.009,409993.8,409993.8,35395,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273123,508558.00
05/14/2016 20:45,2,0.256,ACTIVE,212.38,338.74,59.949,1463273103,"201051344000458","219011344069620",28.51,7.00,0,334.24,344.45,7.4,5.2,0.018,406926.1,406926.1,30800,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273124,508559.00
05/14/2016 20:45,2,0.250,ACTIVE,213.06,339.95,59.938,1463273103,"201051344000853","219011344069620",26.96,6.00,0,335.74,346.86,6.8,4.7,0.018,405481.9,405481.9,30398,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273125,508560.00
05/14/2016 20:45,2,0.246,ACTIVE,213.06,340.55,59.944,1463273103,"201051344000685","219011344069620",28.03,6.70,0,333.33,345.66,7.0,4.8,0.018,411792.4,411792.4,35232,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273126,508561.00
05/14/2016 20:45,2,0.236,ACTIVE,212.61,339.95,59.954,1463273103,"201051344000917","219011344069620",27.89,7.30,0,333.33,345.06,6.7,4.6,0.018,408695.0,408695.0,35232,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273127,508562.00
05/14/2016 20:45,2,0.221,ACTIVE,212.83,339.65,59.949,1463273103,"201051344001145","219011344069620",28.43,6.00,0,335.14,345.96,6.3,4.2,0.013,413878.3,413878.3,35086,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273127,508563.00
05/14/2016 20:45,2,0.262,ACTIVE,212.83,339.95,59.944,1463273103,"201051344000651","219011344069620",28.51,5.50,0,334.24,345.36,7.5,5.3,0.018,406053.2,406053.2,35452,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273128,508564.00
05/14/2016 20:45,2,0.137,ACTIVE,211.25,338.44,59.949,1463273103,"274151322000088","219011344069620",25.43,9.00,0,334.24,342.35,3.5,1.5,0.013,652893.1,652893.1,23991,0,0,0,L,1151911521,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273129,508565.00
05/14/2016 20:45,2,0.102,ACTIVE,212.16,339.65,59.944,1463273103,"274151322000068","219011344069620",29.88,10.00,0,336.04,342.95,3.1,1.1,0.004,548438.8,548438.8,25476,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273130,508566.00
05/14/2016 20:45,2,0.227,ACTIVE,212.38,338.74,59.949,1463273103,"201051344001135","219011344069620",28.57,6.30,0,333.03,343.85,6.6,4.4,0.018,402204.9,402204.9,35392,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273131,508567.00
05/14/2016 20:45,2,0.254,ACTIVE,212.16,338.14,59.954,1463273103,"201051344000594","219011344069620",28.21,6.70,0,333.63,344.15,7.3,5.1,0.022,410621.0,410621.0,30841,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273132,508568.00
05/14/2016 20:45,2,0.238,ACTIVE,212.38,338.74,59.944,1463273103,"201051344001203","219011344069620",27.81,6.30,0,334.54,346.86,6.7,4.6,0.013,409013.1,409013.1,35415,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273133,508569.00
05/14/2016 20:45,2,0.145,ACTIVE,211.70,337.84,59.944,1463273103,"274151322000054","219011344069620",26.96,9.00,0,334.84,342.35,3.9,1.9,0.000,666974.0,666974.0,24023,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273134,508570.00
05/14/2016 20:45,2,0.232,ACTIVE,212.83,338.74,59.970,1463273103,"201051344000867","219011344069620",28.47,6.70,0,333.93,344.45,6.7,4.5,0.013,398261.1,398261.1,30843,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273135,508571.00
05/14/2016 20:45,2,0.283,ACTIVE,212.38,339.95,59.938,1463273103,"201051344001093","219011344069620",28.07,7.00,0,333.63,345.06,8.1,5.9,0.013,407748.9,407748.9,35280,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273136,508572.00
05/14/2016 20:45,2,0.172,ACTIVE,212.61,339.04,59.954,1463273103,"201051344000900","219011344069620",28.05,6.00,0,333.63,345.06,4.9,2.8,0.018,413838.3,413838.3,30227,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273136,508573.00
05/14/2016 20:45,2,0.260,ACTIVE,212.83,338.74,59.954,1463273103,"201051344000648","219011344069620",28.47,5.50,0,333.93,345.66,7.5,5.3,0.013,405967.6,405967.6,30528,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273137,508574.00
05/14/2016 20:45,2,0.236,ACTIVE,212.61,338.74,59.912,1463273103,"201051344000569","219011344069620",29.56,6.30,0,333.93,344.76,7.1,4.9,0.009,415009.4,415009.4,30160,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273138,508575.00
05/14/2016 20:45,2,0.236,ACTIVE,212.61,338.74,59.949,1463273103,"201051344000983","219011344069620",28.51,6.30,0,333.63,345.06,6.8,4.7,0.013,406453.2,406453.2,30633,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273139,508576.00
05/14/2016 20:45,2,0.227,ACTIVE,212.83,339.34,59.959,1463273103,"201051344001158","219011344069620",28.17,5.50,0,333.33,344.45,6.5,4.3,0.013,401073.8,401073.8,30898,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273140,508577.00
05/14/2016 20:45,2,0.268,ACTIVE,212.83,339.65,59.949,1463273103,"201051344000576","219011344069620",27.63,6.00,0,334.54,345.96,7.5,5.3,0.018,407988.2,407988.2,30305,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273141,508578.00
05/14/2016 20:45,2,0.148,ACTIVE,211.70,338.44,59.944,1463273103,"274151322000087","219011344069620",27.43,10.30,0,334.54,342.05,4.1,2.1,0.009,640733.1,640733.1,24104,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463273142,508579.00
05/14/2016 21:00,2,0.182,ACTIVE,213.06,321.31,59.959,1463274003,"201051344000645","219011344069620",23.93,6.30,0,319.81,345.36,4.4,2.3,0.000,407486.0,407486.0,30450,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274004,508580.00
05/14/2016 21:00,2,0.082,ALERT,211.70,300.87,59.954,1463274003,"274151322000085","219011344069620",24.69,8.00,0,299.37,342.05,2.1,0.1,0.000,669077.5,669077.5,24028,0,0,0,L,1151911521,0,121.78,122.23,0002,7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274006,508581.00
05/14/2016 21:00,2,0.186,ACTIVE,213.06,318.30,59.991,1463274003,"201051344000633","219011344069620",24.77,6.00,0,313.20,350.47,4.7,2.6,0.000,398607.5,398607.5,30921,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274007,508582.00
05/14/2016 21:00,2,0.225,ACTIVE,212.83,322.81,59.965,1463274003,"201051344000469","219011344069620",23.48,5.00,0,319.81,346.26,5.3,3.2,0.000,399790.8,399790.8,30857,0,0,0,L,1122011218,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274008,508583.00
05/14/2016 21:00,2,0.164,ALERT,211.93,323.11,59.965,1463274003,"201051344000646","219011344069620",25.66,6.30,0,300.57,345.66,4.3,2.2,0.000,403757.0,403757.0,35416,0,0,0,L,1122011218,0,121.78,121.10,0002,3,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274009,508584.00
05/14/2016 21:00,2,0.111,ALERT,211.70,302.68,59.959,1463274003,"274151322000052","219011344069620",24.03,8.50,0,299.37,342.35,2.8,0.7,0.000,681109.6,681109.6,24250,0,0,0,L,1151911521,0,121.10,122.46,0002,7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274011,508585.00
05/14/2016 21:00,2,0.178,ACTIVE,212.38,327.02,59.970,1463274003,"201051344000585","219011344069620",25.13,6.30,0,323.11,345.06,4.6,2.5,0.000,410218.4,410218.4,35423,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274012,508586.00
05/14/2016 21:00,2,0.166,ALERT,212.38,315.30,59.959,1463274003,"201051344001230","219011344069620",23.76,6.30,0,301.47,347.76,4.0,2.0,0.000,407464.6,407464.6,35220,0,0,0,L,1122011218,0,122.23,121.10,0002,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274014,508587.00
05/14/2016 21:00,2,0.180,ALERT,212.83,327.02,59.970,1463274003,"201051344000582","219011344069620",25.80,5.50,0,301.77,344.45,4.7,2.6,0.000,400926.5,400926.5,35392,0,0,0,L,1122011218,0,122.23,121.78,0002,3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274016,508588.00
05/14/2016 21:00,2,0.199,ALERT,211.93,333.03,59.970,1463274003,"201051344000955","219011344069620",25.35,6.70,0,301.17,343.85,5.2,3.0,0.000,413049.8,413049.8,35324,0,0,0,L,1122011218,0,121.33,121.33,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274018,508589.00
05/14/2016 21:00,2,0.000,ALERT,211.70,299.67,59.965,1463274003,"274151322000094","219011344069620",41.91,7.70,0,298.77,408.78,0.0,0.0,0.000,548773.5,548773.5,25267,0,0,0,L,1151911521,0,121.10,122.46,0002,5,0,0,0,0,0,0,114,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274019,508590.00
05/14/2016 21:00,2,0.209,ACTIVE,212.61,330.03,59.970,1463274003,"201051344000579","219011344069620",25.15,6.30,0,320.11,344.45,5.4,3.3,0.000,413794.5,413794.5,10932,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274020,508591.00
05/14/2016 21:00,2,0.191,ACTIVE,211.93,329.73,59.938,1463274003,"201051344000890","219011344069620",26.36,7.00,0,329.13,344.76,5.1,3.0,0.000,410179.5,410179.5,35343,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274021,508592.00
05/14/2016 21:00,2,0.201,ACTIVE,212.38,314.10,59.981,1463274003,"201051344000438","219011344069620",24.65,6.30,0,313.20,346.26,5.0,2.9,0.000,412276.3,412276.3,35351,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274022,508593.00
05/14/2016 21:00,2,0.221,ALERT,212.38,321.01,59.970,1463274003,"201051344000417","219011344069620",24.99,6.70,0,300.57,347.76,5.6,3.5,0.000,404975.5,404975.5,35506,0,0,0,L,1122011218,0,121.78,121.33,0002,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274024,508594.00
05/14/2016 21:00,2,0.084,ALERT,211.93,301.47,59.954,1463274003,"274151322000083","219011344069620",24.55,8.50,0,299.37,342.65,2.1,0.1,0.000,674969.1,674969.1,24324,0,0,0,L,1151911521,0,121.55,122.23,0002,4,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274026,508595.00
05/14/2016 21:00,2,0.086,ACTIVE,212.38,318.00,59.954,1463274003,"274151322000076","219011344069620",25.94,8.50,0,315.90,342.65,2.2,0.2,0.000,718522.9,718522.9,24319,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274027,508596.00
05/14/2016 21:00,2,0.164,ACTIVE,212.83,330.33,59.959,1463274003,"201051344000868","219011344069620",25.62,5.50,0,328.52,343.85,4.3,2.2,0.000,398969.4,398969.4,30583,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274028,508597.00
05/14/2016 21:00,2,0.080,ALERT,211.93,308.99,59.959,1463274003,"274151322000095","219011344069620",24.19,7.70,0,300.57,341.75,2.0,0.0,0.000,711082.8,711082.8,24230,0,0,0,L,1151911521,0,121.78,122.23,0002,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274029,508598.00
05/14/2016 21:00,2,0.156,ACTIVE,212.61,328.52,59.965,1463274003,"201051344000988","219011344069620",24.71,6.30,0,321.31,344.76,4.0,1.9,0.000,396135.9,396135.9,30877,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274030,508599.00
05/14/2016 21:00,2,0.172,ACTIVE,212.16,319.51,59.965,1463274003,"201051344001025","219011344069620",25.05,6.00,0,318.30,344.15,4.4,2.3,0.000,409994.7,409994.7,35396,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274031,508600.00
05/14/2016 21:00,2,0.182,ACTIVE,212.61,322.51,60.002,1463274003,"201051344000458","219011344069620",25.68,7.00,0,320.71,343.55,4.7,2.6,0.000,406927.1,406927.1,30801,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274032,508601.00
05/14/2016 21:00,2,0.064,ALERT,213.06,302.37,59.965,1463274003,"201051344000853","219011344069620",31.87,6.00,0,301.77,344.76,2.1,0.1,0.000,405482.7,405482.7,30399,0,0,0,L,1122011218,0,122.01,122.23,0002,5,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274034,508602.00
05/14/2016 21:00,2,0.166,ALERT,212.38,320.71,59.959,1463274003,"201051344000685","219011344069620",24.39,6.30,0,300.57,349.86,4.2,2.1,0.000,411793.3,411793.3,35233,0,0,0,L,1122011218,0,122.46,121.33,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274036,508603.00
05/14/2016 21:00,2,0.158,ALERT,212.38,319.81,59.959,1463274003,"201051344000917","219011344069620",24.63,7.00,0,299.67,349.26,4.0,1.9,0.000,408695.8,408695.8,35233,0,0,0,L,1122011218,0,121.78,121.78,0002,3,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274038,508604.00
05/14/2016 21:00,2,0.154,ALERT,212.16,308.99,59.949,1463274003,"201051344001145","219011344069620",23.56,6.00,0,301.47,350.47,3.7,1.7,0.000,413879.1,413879.1,35087,0,0,0,L,1122011218,0,121.78,121.33,0002,5,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274040,508605.00
05/14/2016 21:00,2,0.189,ALERT,212.16,328.82,60.012,1463274003,"201051344000651","219011344069620",25.11,5.00,0,300.57,344.45,4.9,2.8,0.000,406054.3,406054.3,35453,0,0,0,L,1122011218,0,122.23,121.10,0002,3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274042,508606.00
05/14/2016 21:00,2,0.064,ALERT,211.48,300.27,59.954,1463274003,"274151322000088","219011344069620",23.58,8.00,0,299.07,341.45,1.6,0.0,0.000,652893.2,652893.2,23992,0,0,0,L,1151911521,0,122.01,122.01,0002,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274043,508607.00
05/14/2016 21:00,2,0.006,ALERT,212.61,299.97,59.954,1463274003,"274151322000068","219011344069620",42.00,9.00,0,298.47,407.87,0.0,0.0,0.000,548438.9,548438.9,25477,0,0,0,L,1151911521,0,121.78,122.68,0002,7,0,0,0,0,0,0,122,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274045,508608.00
05/14/2016 21:00,2,0.156,ACTIVE,211.93,323.11,59.959,1463274003,"201051344001135","219011344069620",25.70,6.00,0,321.91,343.25,4.1,2.0,0.000,402205.7,402205.7,35393,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274046,508609.00
05/14/2016 21:00,2,0.170,ACTIVE,212.38,330.93,59.965,1463274003,"201051344000594","219011344069620",26.16,6.70,0,327.92,343.25,4.5,2.5,0.000,410621.9,410621.9,30842,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274047,508610.00
05/14/2016 21:00,2,0.164,ALERT,211.93,315.00,59.959,1463274003,"201051344001203","219011344069620",23.62,6.30,0,300.27,345.06,4.0,1.9,0.000,409013.9,409013.9,35416,0,0,0,L,1122011218,0,122.23,121.10,0002,3,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274049,508611.00
05/14/2016 21:00,2,0.076,ALERT,211.70,300.87,59.954,1463274003,"274151322000054","219011344069620",24.09,8.00,0,299.67,341.75,1.9,0.0,0.000,666974.2,666974.2,24024,0,0,0,L,1151911521,0,121.78,121.78,0002,6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274051,508612.00
05/14/2016 21:00,2,0.152,ALERT,212.83,318.91,60.007,1463274003,"201051344000867","219011344069620",25.29,6.70,0,301.47,348.36,4.0,1.9,0.000,398261.9,398261.9,30844,0,0,0,L,1122011218,0,121.78,121.78,0002,3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274052,508613.00
05/14/2016 21:00,2,0.213,ALERT,211.93,302.07,59.965,1463274003,"201051344001093","219011344069620",23.34,6.70,0,300.87,349.86,5.1,3.0,0.000,407750.1,407750.1,35281,0,0,0,L,1122011218,0,121.55,121.33,0002,6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274054,508614.00
05/14/2016 21:00,2,0.102,ALERT,212.38,311.99,59.970,1463274003,"201051344000900","219011344069620",24.05,5.50,0,301.47,345.36,2.5,0.5,0.000,413838.7,413838.7,30228,0,0,0,L,1122011218,0,121.33,121.78,0002,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274056,508615.00
05/14/2016 21:00,2,0.182,ACTIVE,213.06,320.41,59.928,1463274003,"201051344000648","219011344069620",25.43,5.00,0,318.91,344.15,4.7,2.6,0.000,405968.7,405968.7,30529,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274057,508616.00
05/14/2016 21:00,2,0.172,ACTIVE,212.61,319.51,59.965,1463274003,"201051344000569","219011344069620",25.23,6.30,0,317.40,344.45,4.4,2.3,0.000,415010.3,415010.3,30161,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274058,508617.00
05/14/2016 21:00,2,0.164,ALERT,212.38,310.49,59.922,1463274003,"201051344000983","219011344069620",24.01,6.00,0,301.77,343.85,4.0,2.0,0.000,406454.0,406454.0,30634,0,0,0,L,1122011218,0,121.33,121.78,0002,5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274060,508618.00
05/14/2016 21:00,2,0.156,ALERT,212.61,303.28,59.975,1463274003,"201051344001158","219011344069620",23.16,5.50,0,301.17,345.96,3.7,1.6,0.000,401074.6,401074.6,30899,0,0,0,L,1122011218,0,121.10,121.78,0002,5,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274061,508619.00
05/14/2016 21:00,2,0.184,ALERT,213.06,304.18,59.959,1463274003,"201051344000576","219011344069620",23.40,5.50,0,301.77,350.47,4.4,2.3,0.000,407989.2,407989.2,30306,0,0,0,L,1122011218,0,121.55,122.01,0002,3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274063,508620.00
05/14/2016 21:00,2,0.088,ALERT,211.70,299.97,59.959,1463274003,"274151322000087","219011344069620",22.72,9.30,0,298.17,346.56,2.0,0.0,0.000,640733.4,640733.4,24105,0,0,0,L,1151911521,0,121.55,122.23,0002,8,0,0,0,0,0,0,7,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463274065,508621.00
05/14/2016 21:15,2,0.057,ALERT,212.83,301.47,59.986,1463274903,"201051344000645","219011344069620",29.84,5.50,0,300.57,339.95,1.8,0.0,0.000,407486.2,407486.2,30451,0,0,0,L,1122011218,0,121.55,122.23,0100,2,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1463274905,508622.00
05/14/2016 21:15,2,0.018,ALERT,211.48,299.67,60.018,1463274903,"274151322000085","219011344069620",28.39,7.00,0,297.57,302.68,0.0,0.0,0.000,669077.5,669077.5,24030,0,0,0,L,1151911521,0,122.01,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1463274907,508623.00
05/14/2016 21:15,2,0.080,ALERT,213.06,301.77,59.991,1463274903,"201051344000633","219011344069620",27.89,5.00,0,298.77,333.63,2.3,0.3,0.000,398607.8,398607.8,30922,0,0,0,L,1122011218,0,121.78,122.23,0100,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1463274909,508624.00
05/14/2016 21:15,2,0.096,ALERT,212.38,301.47,59.954,1463274903,"201051344000469","219011344069620",29.28,4.00,0,299.67,339.04,2.9,0.9,0.000,399791.3,399791.3,30858,0,0,0,L,1122011218,0,120.65,122.23,0100,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1463274911,508625.00
05/14/2016 21:15,2,0.055,ALERT,211.93,300.87,59.996,1463274903,"201051344000646","219011344069620",29.26,5.00,0,299.07,332.13,1.7,0.0,0.000,403757.2,403757.2,35418,0,0,0,L,1122011218,0,121.78,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1463274912,508626.00
05/14/2016 21:15,2,0.041,ALERT,211.48,299.37,59.986,1463274903,"274151322000052","219011344069620",28.65,7.00,0,297.57,303.88,0.0,0.0,0.000,681109.6,681109.6,24252,0,0,0,L,1151911521,0,120.88,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1463274914,508627.00
05/14/2016 21:15,2,0.070,ALERT,212.16,300.87,59.996,1463274903,"201051344000585","219011344069620",29.66,5.50,0,299.07,337.84,2.2,0.2,0.000,410218.7,410218.7,35424,0,0,0,L,1122011218,0,121.10,121.78,0100,1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1463274916,508628.00
05/14/2016 21:15,2,0.068,ALERT,212.16,301.47,59.986,1463274903,"201051344001230","219011344069620",29.18,5.50,0,299.97,324.92,2.1,0.1,0.000,407464.8,407464.8,35222,0,0,0,L,1122011218,0,121.78,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1463274918,508629.00
05/14/2016 21:15,2,0.090,ALERT,212.61,301.47,59.996,1463274903,"201051344000582","219011344069620",26.72,4.50,0,300.57,338.74,2.4,0.4,0.000,400926.8,400926.8,35394,0,0,0,L,1122011218,0,121.78,121.78,0100,2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1463274920,508630.00
05/14/2016 21:15,2,0.094,ALERT,211.70,300.57,59.986,1463274903,"201051344000955","219011344069620",29.64,5.50,0,299.67,337.84,2.9,0.8,0.000,413050.2,413050.2,35326,0,0,0,L,1122011218,0,121.10,121.55,0100,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1463274921,508631.00
05/14/2016 21:15,2,0.000,ALERT,211.70,299.37,59.991,1463274903,"274151322000094","219011344069620",0.00,6.70,0,297.26,397.35,0.0,0.0,0.000,548773.5,548773.5,25269,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,111,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463274923,508632.00
05/14/2016 21:15,2,0.096,ALERT,212.38,302.37,60.002,1463274903,"201051344000579","219011344069620",29.92,5.50,0,301.17,338.74,3.0,0.9,0.000,413794.9,413794.9,10933,0,0,0,L,1122011218,0,121.10,121.78,0100,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1463274925,508633.00
05/14/2016 21:15,2,0.107,ALERT,211.93,300.87,60.002,1463274903,"201051344000890","219011344069620",29.84,6.00,0,300.27,338.44,3.3,1.3,0.000,410179.8,410179.8,35344,0,0,0,L,1122011218,0,121.78,121.10,0100,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1463274927,508634.00
05/14/2016 21:15,2,0.094,ALERT,212.16,300.87,59.991,1463274903,"201051344000438","219011344069620",29.72,5.00,0,299.67,329.73,2.8,0.8,0.000,412276.7,412276.7,35352,0,0,0,L,1122011218,0,121.78,121.55,0100,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1463274929,508635.00
05/14/2016 21:15,2,0.129,ALERT,212.16,300.27,59.991,1463274903,"201051344000417","219011344069620",29.42,6.00,0,298.47,337.84,3.9,1.8,0.000,404976.0,404976.0,35508,0,0,0,L,1122011218,0,121.33,121.55,0100,3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1463274930,508636.00
05/14/2016 21:15,2,0.018,ALERT,211.70,300.87,59.996,1463274903,"274151322000083","219011344069620",28.37,7.00,0,297.87,302.68,0.0,0.0,0.000,674969.1,674969.1,24326,0,0,0,L,1151911521,0,121.55,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1463274932,508637.00
05/14/2016 21:15,2,0.018,ALERT,212.38,300.57,59.965,1463274903,"274151322000076","219011344069620",29.28,7.00,0,297.57,318.91,0.0,0.0,0.000,718522.9,718522.9,24320,0,0,0,L,1151911521,0,121.78,122.46,0100,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1463274934,508638.00
05/14/2016 21:15,2,0.070,ALERT,212.16,302.37,59.996,1463274903,"201051344000868","219011344069620",29.38,4.50,0,301.17,338.74,2.1,0.1,0.000,398969.6,398969.6,30584,0,0,0,L,1122011218,0,121.10,122.23,0100,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1463274936,508639.00
05/14/2016 21:15,2,0.010,ALERT,211.48,301.47,60.018,1463274903,"274151322000095","219011344069620",28.61,6.70,0,298.77,309.29,0.0,0.0,0.000,711082.8,711082.8,24232,0,0,0,L,1151911521,0,121.78,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1463274938,508640.00
05/14/2016 21:15,2,0.062,ALERT,212.16,301.77,59.991,1463274903,"201051344000988","219011344069620",29.70,5.00,0,298.17,338.74,1.9,0.0,0.000,396136.0,396136.0,30878,0,0,0,L,1122011218,0,121.10,122.01,0100,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1463274940,508641.00
05/14/2016 21:15,2,0.072,ALERT,211.93,299.67,59.991,1463274903,"201051344001025","219011344069620",29.74,4.50,0,299.07,338.44,2.2,0.2,0.000,409994.9,409994.9,35397,0,0,0,L,1122011218,0,121.10,121.55,0100,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1463274941,508642.00
05/14/2016 21:15,2,0.094,ALERT,212.16,301.77,59.996,1463274903,"201051344000458","219011344069620",29.38,6.30,0,300.87,335.14,2.8,0.8,0.000,406927.4,406927.4,30802,0,0,0,L,1122011218,0,121.33,121.78,0100,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1463274943,508643.00
05/14/2016 21:15,2,0.064,ALERT,212.83,301.77,59.986,1463274903,"201051344000853","219011344069620",29.86,5.00,0,300.57,340.25,2.0,0.0,0.000,405482.9,405482.9,30401,0,0,0,L,1122011218,0,121.78,122.01,0100,4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1463274945,508644.00
05/14/2016 21:15,2,0.062,ALERT,212.38,300.57,59.996,1463274903,"201051344000685","219011344069620",29.48,5.50,0,299.67,320.41,1.9,0.0,0.000,411793.4,411793.4,35235,0,0,0,L,1122011218,0,122.23,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1463274947,508645.00
05/14/2016 21:15,2,0.064,ALERT,212.16,300.27,59.965,1463274903,"201051344000917","219011344069620",29.30,6.30,0,298.17,320.71,1.9,0.0,0.000,408696.0,408696.0,35235,0,0,0,L,1122011218,0,121.55,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1463274949,508646.00
05/14/2016 21:15,2,0.064,ALERT,212.16,300.87,59.949,1463274903,"201051344001145","219011344069620",27.99,5.00,0,300.27,309.89,1.9,0.0,0.000,413879.2,413879.2,35089,0,0,0,L,1122011218,0,121.55,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1463274951,508647.00
05/14/2016 21:15,2,0.080,ALERT,212.16,299.97,59.996,1463274903,"201051344000651","219011344069620",29.36,4.00,0,299.07,333.63,2.4,0.4,0.000,406054.6,406054.6,35455,0,0,0,L,1122011218,0,122.01,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1463274952,508648.00
05/14/2016 21:15,2,0.008,ALERT,211.25,299.67,59.981,1463274903,"274151322000088","219011344069620",26.58,7.00,0,297.26,302.37,0.0,0.0,0.000,652893.2,652893.2,23994,0,0,0,L,1151911521,0,121.78,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1463274954,508649.00
05/14/2016 21:15,2,0.000,ALERT,212.38,299.07,59.981,1463274903,"274151322000068","219011344069620",0.00,7.30,0,297.87,403.37,0.0,0.0,0.000,548438.9,548438.9,25479,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,109,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463274956,508650.00
05/14/2016 21:15,2,0.064,ALERT,211.70,300.87,60.002,1463274903,"201051344001135","219011344069620",29.78,5.00,0,299.97,334.24,2.0,0.0,0.000,402205.9,402205.9,35394,0,0,0,L,1122011218,0,121.55,121.33,0100,4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1463274958,508651.00
05/14/2016 21:15,2,0.084,ALERT,212.38,302.37,59.975,1463274903,"201051344000594","219011344069620",29.94,5.50,0,300.27,337.54,2.6,0.6,0.000,410622.2,410622.2,30843,0,0,0,L,1122011218,0,121.33,121.55,0100,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1463274960,508652.00
05/14/2016 21:15,2,0.068,ALERT,212.16,300.27,59.981,1463274903,"201051344001203","219011344069620",27.23,5.50,0,299.37,319.81,1.9,0.0,0.000,409014.1,409014.1,35418,0,0,0,L,1122011218,0,122.01,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1463274962,508653.00
05/14/2016 21:15,2,0.014,ALERT,211.25,300.57,59.981,1463274903,"274151322000054","219011344069620",28.25,7.00,0,297.57,302.68,0.0,0.0,0.000,666974.2,666974.2,24026,0,0,0,L,1151911521,0,121.55,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1463274964,508654.00
05/14/2016 21:15,2,0.070,ALERT,212.61,301.17,59.938,1463274903,"201051344000867","219011344069620",27.49,6.00,0,299.97,319.81,2.0,0.0,0.000,398262.1,398262.1,30846,0,0,0,L,1122011218,0,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1463274965,508655.00
05/14/2016 21:15,2,0.129,ALERT,211.70,300.27,59.975,1463274903,"201051344001093","219011344069620",29.08,6.00,0,299.37,303.28,3.8,1.7,0.000,407750.6,407750.6,35283,0,0,0,L,1122011218,0,121.55,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1463274967,508656.00
05/14/2016 21:15,2,0.018,ALERT,212.38,302.07,59.996,1463274903,"201051344000900","219011344069620",24.75,5.00,0,300.27,312.29,0.4,0.0,0.000,413838.7,413838.7,30230,0,0,0,L,1122011218,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1463274969,508657.00
05/14/2016 21:15,2,0.088,ALERT,212.61,300.87,60.007,1463274903,"201051344000648","219011344069620",29.60,4.00,0,299.97,333.93,2.6,0.6,0.000,405969.0,405969.0,30530,0,0,0,L,1122011218,0,120.88,122.23,0100,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1463274971,508658.00
