ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 21:15,2,0.086,ALERT,212.61,302.68,59.944,1463274903,"201051344000569","219011344069620",29.84,5.00,0,301.17,328.52,2.6,0.6,0.000,415010.6,415010.6,30162,0,0,0,L,1122011218,0,120.88,122.23,0100,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1463274973,508659.00
05/14/2016 21:15,2,0.068,ALERT,212.38,302.07,60.007,1463274903,"201051344000983","219011344069620",29.54,5.00,0,300.87,310.49,2.1,0.1,0.000,406454.3,406454.3,30636,0,0,0,L,1122011218,0,121.33,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1463274975,508660.00
05/14/2016 21:15,2,0.051,ALERT,212.38,301.47,59.970,1463274903,"201051344001158","219011344069620",29.50,4.50,0,299.97,304.48,1.6,0.0,0.000,401074.8,401074.8,30901,0,0,0,L,1122011218,0,121.10,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1463274976,508661.00
05/14/2016 21:15,2,0.090,ALERT,213.06,302.68,59.965,1463274903,"201051344000576","219011344069620",28.88,4.50,0,300.57,305.08,2.7,0.6,0.000,407989.5,407989.5,30308,0,0,0,L,1122011218,0,121.78,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1463274978,508662.00
05/14/2016 21:15,2,0.031,ALERT,211.70,299.07,59.954,1463274903,"274151322000087","219011344069620",27.15,8.00,0,296.66,301.77,0.0,0.0,0.000,640733.4,640733.4,24107,0,0,0,L,1151911521,0,121.33,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1463274980,508663.00
05/14/2016 21:30,2,0.000,ALERT,213.06,302.07,59.991,1463275803,"201051344000645","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,407486.2,407486.2,30453,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463275805,508664.00
05/14/2016 21:30,2,0.000,ALERT,211.48,299.07,60.028,1463275803,"274151322000085","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,669077.5,669077.5,24032,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1463275807,508665.00
05/14/2016 21:30,2,0.000,ALERT,212.83,301.17,60.007,1463275803,"201051344000633","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,398607.9,398607.9,30924,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463275809,508666.00
05/14/2016 21:30,2,0.000,ALERT,212.38,301.77,59.991,1463275803,"201051344000469","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,399791.4,399791.4,30860,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463275810,508667.00
05/14/2016 21:30,2,0.000,ALERT,211.48,299.67,59.986,1463275803,"201051344000646","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,403757.2,403757.2,35420,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463275812,508668.00
05/14/2016 21:30,2,0.000,ALERT,211.25,299.97,59.996,1463275803,"274151322000052","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,681109.6,681109.6,24254,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1463275814,508669.00
05/14/2016 21:30,2,0.000,ALERT,211.93,300.57,59.959,1463275803,"201051344000585","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,410218.7,410218.7,35426,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463275816,508670.00
05/14/2016 21:30,2,0.000,ALERT,211.48,300.27,59.996,1463275803,"201051344001230","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,407464.8,407464.8,35224,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463275818,508671.00
05/14/2016 21:30,2,0.000,ALERT,212.16,301.17,59.986,1463275803,"201051344000582","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,400926.9,400926.9,35396,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463275819,508672.00
05/14/2016 21:30,2,0.000,ALERT,211.25,300.27,59.991,1463275803,"201051344000955","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,413050.3,413050.3,35328,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463275822,508673.00
05/14/2016 21:30,2,0.000,ALERT,211.48,298.77,59.965,1463275803,"274151322000094","219011344069620",0.00,5.50,0,297.26,300.57,0.0,0.0,0.000,548773.5,548773.5,25271,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463275823,508674.00
05/14/2016 21:30,2,0.000,ALERT,212.61,303.28,59.991,1463275803,"201051344000579","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,413795.1,413795.1,10935,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463275825,508675.00
05/14/2016 21:30,2,0.000,ALERT,211.48,300.57,59.981,1463275803,"201051344000890","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,410180.0,410180.0,35346,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463275827,508676.00
05/14/2016 21:30,2,0.000,ALERT,211.70,299.97,59.996,1463275803,"201051344000438","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,412276.8,412276.8,35354,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463275829,508677.00
05/14/2016 21:30,2,0.000,ALERT,212.16,299.67,59.991,1463275803,"201051344000417","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,404976.2,404976.2,35510,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463275831,508678.00
05/14/2016 21:30,2,0.000,ALERT,211.48,299.67,59.986,1463275803,"274151322000083","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,674969.1,674969.1,24328,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1463275832,508679.00
05/14/2016 21:30,2,0.000,ALERT,212.16,299.67,59.986,1463275803,"274151322000076","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,718522.9,718522.9,24322,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1463275834,508680.00
05/14/2016 21:30,2,0.000,ALERT,212.16,302.37,59.996,1463275803,"201051344000868","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,398969.7,398969.7,30586,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463275836,508681.00
05/14/2016 21:30,2,0.000,ALERT,211.48,299.97,59.991,1463275803,"274151322000095","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,711082.8,711082.8,24234,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1463275838,508682.00
05/14/2016 21:30,2,0.000,ALERT,212.38,302.07,59.970,1463275803,"201051344000988","219011344069620",0.00,5.00,0,297.57,303.58,0.0,0.0,0.000,396136.0,396136.0,30880,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463275840,508683.00
05/14/2016 21:30,2,0.000,ALERT,211.25,299.07,59.986,1463275803,"201051344001025","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,409994.9,409994.9,35399,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463275842,508684.00
05/14/2016 21:30,2,0.000,ALERT,212.16,301.77,59.986,1463275803,"201051344000458","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,406927.5,406927.5,30804,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463275843,508685.00
05/14/2016 21:30,2,0.000,ALERT,212.83,301.77,59.986,1463275803,"201051344000853","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,405482.9,405482.9,30403,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463275845,508686.00
05/14/2016 21:30,2,0.000,ALERT,211.93,299.97,59.981,1463275803,"201051344000685","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,411793.4,411793.4,35237,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1463275847,508687.00
05/14/2016 21:30,2,0.000,ALERT,211.70,299.67,59.981,1463275803,"201051344000917","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,408696.0,408696.0,35237,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1463275849,508688.00
05/14/2016 21:30,2,0.000,ALERT,211.93,300.27,59.981,1463275803,"201051344001145","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,413879.2,413879.2,35091,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1463275851,508689.00
05/14/2016 21:30,2,0.000,ALERT,211.48,299.07,59.959,1463275803,"201051344000651","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,406054.6,406054.6,35457,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1463275852,508690.00
05/14/2016 21:30,2,0.000,ALERT,211.25,298.77,60.023,1463275803,"274151322000088","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,652893.2,652893.2,23996,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1463275854,508691.00
05/14/2016 21:30,2,0.000,ALERT,211.93,298.47,59.975,1463275803,"274151322000068","219011344069620",0.00,6.70,0,297.26,300.57,0.0,0.0,0.000,548438.9,548438.9,25481,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463275856,508692.00
05/14/2016 21:30,2,0.000,ALERT,211.25,299.97,59.975,1463275803,"201051344001135","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,402205.9,402205.9,35396,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463275858,508693.00
05/14/2016 21:30,2,0.000,ALERT,212.16,302.37,59.975,1463275803,"201051344000594","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,410622.3,410622.3,30845,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1463275860,508694.00
05/14/2016 21:30,2,0.000,ALERT,211.70,299.97,59.981,1463275803,"201051344001203","219011344069620",0.00,4.50,0,298.47,304.48,0.0,0.0,0.000,409014.1,409014.1,35420,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1463275861,508695.00
05/14/2016 21:30,2,0.000,ALERT,211.03,299.37,59.975,1463275803,"274151322000054","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,666974.2,666974.2,24028,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1463275863,508696.00
05/14/2016 21:30,2,0.000,ALERT,212.61,301.47,59.986,1463275803,"201051344000867","219011344069620",0.00,5.50,0,299.07,304.18,0.0,0.0,0.000,398262.1,398262.1,30848,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463275865,508697.00
05/14/2016 21:30,2,0.000,ALERT,211.70,300.27,59.965,1463275803,"201051344001093","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,407750.8,407750.8,35285,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1463275867,508698.00
05/14/2016 21:30,2,0.000,ALERT,212.16,301.77,59.954,1463275803,"201051344000900","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,413838.7,413838.7,30232,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1463275868,508699.00
05/14/2016 21:30,2,0.000,ALERT,212.38,301.17,59.986,1463275803,"201051344000648","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,405969.1,405969.1,30532,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1463275870,508700.00
05/14/2016 21:30,2,0.000,ALERT,212.38,302.37,59.981,1463275803,"201051344000569","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,415010.7,415010.7,30164,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1463275872,508701.00
05/14/2016 21:30,2,0.000,ALERT,212.16,301.77,59.954,1463275803,"201051344000983","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,406454.3,406454.3,30638,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1463275874,508702.00
05/14/2016 21:30,2,0.000,ALERT,212.38,301.77,59.986,1463275803,"201051344001158","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,401074.8,401074.8,30903,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1463275876,508703.00
05/14/2016 21:30,2,0.000,ALERT,212.83,302.37,59.959,1463275803,"201051344000576","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,407989.6,407989.6,30310,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1463275878,508704.00
05/14/2016 21:30,2,0.000,ALERT,211.48,298.17,59.965,1463275803,"274151322000087","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,640733.4,640733.4,24109,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1463275879,508705.00
05/14/2016 21:45,2,0.000,ALERT,212.61,301.77,59.991,1463276704,"201051344000645","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,407486.2,407486.2,30455,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276706,508706.00
05/14/2016 21:45,2,0.000,ALERT,211.25,299.37,59.981,1463276704,"274151322000085","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,669077.5,669077.5,24034,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276707,508707.00
05/14/2016 21:45,2,0.000,ALERT,212.61,301.17,59.991,1463276704,"201051344000633","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,398607.9,398607.9,30926,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276709,508708.00
05/14/2016 21:45,2,0.000,ALERT,212.16,301.47,59.991,1463276704,"201051344000469","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,399791.4,399791.4,30862,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276711,508709.00
05/14/2016 21:45,2,0.000,ALERT,211.03,299.37,59.981,1463276704,"201051344000646","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,403757.2,403757.2,35422,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463276713,508710.00
05/14/2016 21:45,2,0.000,ALERT,211.03,299.07,59.975,1463276704,"274151322000052","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,681109.6,681109.6,24256,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276715,508711.00
05/14/2016 21:45,2,0.000,ALERT,211.48,299.37,59.981,1463276704,"201051344000585","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,410218.7,410218.7,35428,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276717,508712.00
05/14/2016 21:45,2,0.000,ALERT,211.48,299.97,59.986,1463276704,"201051344001230","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,407464.8,407464.8,35226,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276718,508713.00
05/14/2016 21:45,2,0.000,ALERT,211.93,300.57,59.986,1463276704,"201051344000582","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,400926.9,400926.9,35398,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276720,508714.00
05/14/2016 21:45,2,0.000,ALERT,211.03,299.07,59.975,1463276704,"201051344000955","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,413050.3,413050.3,35330,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276722,508715.00
05/14/2016 21:45,2,0.000,ALERT,211.25,298.77,59.975,1463276704,"274151322000094","219011344069620",0.00,5.00,0,296.96,300.27,0.0,0.0,0.000,548773.5,548773.5,25273,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276724,508716.00
05/14/2016 21:45,2,0.000,ALERT,211.93,301.77,59.970,1463276704,"201051344000579","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,413795.1,413795.1,10937,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276726,508717.00
05/14/2016 21:45,2,0.000,ALERT,211.03,299.37,59.975,1463276704,"201051344000890","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,410180.0,410180.0,35348,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276728,508718.00
05/14/2016 21:45,2,0.000,ALERT,211.48,299.07,59.986,1463276704,"201051344000438","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,412276.8,412276.8,35356,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463276729,508719.00
05/14/2016 21:45,2,0.000,ALERT,211.25,298.47,60.007,1463276704,"201051344000417","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,404976.2,404976.2,35512,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276731,508720.00
05/14/2016 21:45,2,0.000,ALERT,211.25,299.37,59.991,1463276704,"274151322000083","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,674969.1,674969.1,24330,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276733,508721.00
05/14/2016 21:45,2,0.000,ALERT,211.93,299.37,59.970,1463276704,"274151322000076","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,718522.9,718522.9,24324,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276735,508722.00
05/14/2016 21:45,2,0.000,ALERT,211.93,302.07,59.975,1463276704,"201051344000868","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,398969.7,398969.7,30588,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463276736,508723.00
05/14/2016 21:45,2,0.000,ALERT,211.03,299.97,59.975,1463276704,"274151322000095","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,711082.8,711082.8,24236,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276738,508724.00
05/14/2016 21:45,2,0.000,ALERT,211.70,300.87,59.986,1463276704,"201051344000988","219011344069620",0.00,4.50,0,297.26,303.28,0.0,0.0,0.000,396136.0,396136.0,30882,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276740,508725.00
05/14/2016 21:45,2,0.000,ALERT,211.03,298.47,59.965,1463276704,"201051344001025","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,409994.9,409994.9,35401,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276742,508726.00
05/14/2016 21:45,2,0.000,ALERT,211.70,301.17,59.975,1463276704,"201051344000458","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,406927.5,406927.5,30806,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276744,508727.00
05/14/2016 21:45,2,0.000,ALERT,212.61,301.17,59.970,1463276704,"201051344000853","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,405482.9,405482.9,30405,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276746,508728.00
05/14/2016 21:45,2,0.000,ALERT,211.48,299.07,59.991,1463276704,"201051344000685","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,411793.4,411793.4,35239,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276748,508729.00
05/14/2016 21:45,2,0.000,ALERT,211.25,298.47,59.965,1463276704,"201051344000917","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,408696.0,408696.0,35239,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276750,508730.00
05/14/2016 21:45,2,0.000,ALERT,211.48,299.07,59.970,1463276704,"201051344001145","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,413879.2,413879.2,35093,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276751,508731.00
05/14/2016 21:45,2,0.000,ALERT,211.25,298.47,59.970,1463276704,"201051344000651","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,406054.6,406054.6,35459,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463276753,508732.00
05/14/2016 21:45,2,0.000,ALERT,210.80,298.77,59.965,1463276704,"274151322000088","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,652893.2,652893.2,23998,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463276755,508733.00
05/14/2016 21:45,2,0.000,ALERT,211.70,297.87,59.959,1463276704,"274151322000068","219011344069620",0.00,6.30,0,296.66,299.97,0.0,0.0,0.000,548438.9,548438.9,25483,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276757,508734.00
05/14/2016 21:45,2,0.000,ALERT,210.80,298.77,59.970,1463276704,"201051344001135","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,402205.9,402205.9,35398,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276759,508735.00
05/14/2016 21:45,2,0.000,ALERT,211.70,301.77,59.965,1463276704,"201051344000594","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,410622.3,410622.3,30847,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463276760,508736.00
05/14/2016 21:45,2,0.000,ALERT,211.25,298.77,59.970,1463276704,"201051344001203","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,409014.1,409014.1,35422,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276762,508737.00
05/14/2016 21:45,2,0.000,ALERT,211.03,299.37,59.959,1463276704,"274151322000054","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,666974.2,666974.2,24030,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276764,508738.00
05/14/2016 21:45,2,0.000,ALERT,212.16,300.87,59.970,1463276704,"201051344000867","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,398262.1,398262.1,30850,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463276766,508739.00
05/14/2016 21:45,2,0.000,ALERT,211.25,299.07,59.959,1463276704,"201051344001093","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,407750.8,407750.8,35287,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276768,508740.00
05/14/2016 21:45,2,0.000,ALERT,211.93,301.17,59.965,1463276704,"201051344000900","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,413838.7,413838.7,30234,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463276769,508741.00
05/14/2016 21:45,2,0.000,ALERT,212.16,300.57,59.959,1463276704,"201051344000648","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,405969.1,405969.1,30534,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463276771,508742.00
05/14/2016 21:45,2,0.000,ALERT,212.16,301.77,59.944,1463276704,"201051344000569","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,415010.7,415010.7,30166,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463276773,508743.00
05/14/2016 21:45,2,0.000,ALERT,211.93,301.47,59.938,1463276704,"201051344000983","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,406454.3,406454.3,30640,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463276775,508744.00
05/14/2016 21:45,2,0.000,ALERT,212.16,301.17,60.007,1463276704,"201051344001158","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,401074.8,401074.8,30905,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463276777,508745.00
05/14/2016 21:45,2,0.000,ALERT,212.61,301.77,59.954,1463276704,"201051344000576","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,407989.6,407989.6,30312,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463276779,508746.00
05/14/2016 21:45,2,0.000,ALERT,211.25,298.77,59.938,1463276704,"274151322000087","219011344069620",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,640733.4,640733.4,24111,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463276780,508747.00
05/14/2016 22:00,2,0.000,ALERT,212.38,300.87,59.981,1463277603,"201051344000645","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,407486.2,407486.2,30457,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277606,508748.00
05/14/2016 22:00,2,0.000,ALERT,211.25,299.37,59.975,1463277603,"274151322000085","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,669077.5,669077.5,24036,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277608,508749.00
05/14/2016 22:00,2,0.000,ALERT,212.61,300.57,59.986,1463277603,"201051344000633","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,398607.9,398607.9,30928,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277609,508750.00
05/14/2016 22:00,2,0.000,ALERT,212.16,301.17,59.981,1463277603,"201051344000469","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,399791.4,399791.4,30864,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463277611,508751.00
05/14/2016 22:00,2,0.000,ALERT,211.25,299.07,59.991,1463277603,"201051344000646","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,403757.2,403757.2,35424,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277613,508752.00
05/14/2016 22:00,2,0.000,ALERT,211.03,300.27,59.981,1463277603,"274151322000052","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,681109.6,681109.6,24258,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277615,508753.00
05/14/2016 22:00,2,0.000,ALERT,211.93,299.67,59.986,1463277603,"201051344000585","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,410218.7,410218.7,35430,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463277617,508754.00
05/14/2016 22:00,2,0.000,ALERT,211.70,299.97,59.981,1463277603,"201051344001230","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,407464.8,407464.8,35228,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463277619,508755.00
05/14/2016 22:00,2,0.000,ALERT,212.16,300.27,60.012,1463277603,"201051344000582","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,400926.9,400926.9,35400,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463277621,508756.00
05/14/2016 22:00,2,0.000,ALERT,211.03,299.07,59.981,1463277603,"201051344000955","219011344069620",0.00,4.00,0,297.57,300.87,0.0,0.0,0.000,413050.3,413050.3,35332,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277622,508757.00
05/14/2016 22:00,2,0.000,ALERT,211.25,298.77,59.981,1463277603,"274151322000094","219011344069620",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,548773.5,548773.5,25275,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277624,508758.00
05/14/2016 22:00,2,0.000,ALERT,211.93,301.77,59.991,1463277603,"201051344000579","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,413795.1,413795.1,10939,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277626,508759.00
05/14/2016 22:00,2,0.000,ALERT,211.48,299.67,59.949,1463277603,"201051344000890","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,410180.0,410180.0,35350,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277628,508760.00
05/14/2016 22:00,2,0.000,ALERT,211.70,299.37,60.002,1463277603,"201051344000438","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,412276.8,412276.8,35358,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277630,508761.00
05/14/2016 22:00,2,0.000,ALERT,211.93,298.77,59.996,1463277603,"201051344000417","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,404976.2,404976.2,35514,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463277631,508762.00
05/14/2016 22:00,2,0.000,ALERT,211.03,299.07,59.959,1463277603,"274151322000083","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,674969.1,674969.1,24332,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277633,508763.00
05/14/2016 22:00,2,0.000,ALERT,211.93,299.37,59.996,1463277603,"274151322000076","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,718522.9,718522.9,24326,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277635,508764.00
05/14/2016 22:00,2,0.000,ALERT,211.93,301.77,60.007,1463277603,"201051344000868","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,398969.7,398969.7,30590,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277637,508765.00
05/14/2016 22:00,2,0.000,ALERT,211.03,300.57,59.991,1463277603,"274151322000095","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,711082.8,711082.8,24238,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277639,508766.00
05/14/2016 22:00,2,0.000,ALERT,211.93,301.17,59.996,1463277603,"201051344000988","219011344069620",0.00,4.50,0,296.96,302.98,0.0,0.0,0.000,396136.0,396136.0,30884,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277640,508767.00
05/14/2016 22:00,2,0.000,ALERT,211.48,298.77,59.996,1463277603,"201051344001025","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,409994.9,409994.9,35403,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277642,508768.00
05/14/2016 22:00,2,0.000,ALERT,211.70,301.17,60.002,1463277603,"201051344000458","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,406927.5,406927.5,30808,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277644,508769.00
05/14/2016 22:00,2,0.000,ALERT,212.61,301.17,60.028,1463277603,"201051344000853","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,405482.9,405482.9,30407,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277646,508770.00
05/14/2016 22:00,2,0.000,ALERT,211.93,299.37,60.007,1463277603,"201051344000685","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,411793.4,411793.4,35241,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277648,508771.00
05/14/2016 22:00,2,0.000,ALERT,211.70,298.77,60.007,1463277603,"201051344000917","219011344069620",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,408696.0,408696.0,35241,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463277649,508772.00
05/14/2016 22:00,2,0.000,ALERT,211.93,299.67,59.996,1463277603,"201051344001145","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,413879.2,413879.2,35095,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277651,508773.00
05/14/2016 22:00,2,0.000,ALERT,211.70,298.47,60.002,1463277603,"201051344000651","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,406054.6,406054.6,35461,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277653,508774.00
05/14/2016 22:00,2,0.000,ALERT,211.03,299.07,59.996,1463277603,"274151322000088","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,652893.2,652893.2,24000,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277655,508775.00
05/14/2016 22:00,2,0.000,ALERT,211.93,298.17,59.986,1463277603,"274151322000068","219011344069620",0.00,6.00,0,296.66,299.97,0.0,0.0,0.000,548438.9,548438.9,25485,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277657,508776.00
05/14/2016 22:00,2,0.000,ALERT,211.25,299.37,60.007,1463277603,"201051344001135","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,402205.9,402205.9,35400,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277658,508777.00
05/14/2016 22:00,2,0.000,ALERT,211.93,302.07,60.012,1463277603,"201051344000594","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,410622.3,410622.3,30849,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277660,508778.00
05/14/2016 22:00,2,0.000,ALERT,211.70,299.07,60.012,1463277603,"201051344001203","219011344069620",0.00,4.00,0,297.26,302.68,0.0,0.0,0.000,409014.1,409014.1,35424,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277662,508779.00
05/14/2016 22:00,2,0.000,ALERT,211.03,299.67,60.007,1463277603,"274151322000054","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,666974.2,666974.2,24032,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463277664,508780.00
05/14/2016 22:00,2,0.000,ALERT,212.38,300.57,60.034,1463277603,"201051344000867","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,398262.1,398262.1,30852,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277666,508781.00
05/14/2016 22:00,2,0.000,ALERT,211.70,299.37,60.012,1463277603,"201051344001093","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,407750.8,407750.8,35289,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277668,508782.00
05/14/2016 22:00,2,0.000,ALERT,211.70,300.87,60.002,1463277603,"201051344000900","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,413838.7,413838.7,30236,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463277669,508783.00
05/14/2016 22:00,2,0.000,ALERT,212.16,300.27,60.002,1463277603,"201051344000648","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,405969.1,405969.1,30536,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277671,508784.00
05/14/2016 22:00,2,0.000,ALERT,212.16,301.47,59.991,1463277603,"201051344000569","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,415010.7,415010.7,30168,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277673,508785.00
05/14/2016 22:00,2,0.000,ALERT,212.16,301.17,60.034,1463277603,"201051344000983","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,406454.3,406454.3,30642,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277675,508786.00
05/14/2016 22:00,2,0.000,ALERT,212.16,301.17,60.002,1463277603,"201051344001158","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,401074.8,401074.8,30907,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277677,508787.00
05/14/2016 22:00,2,0.000,ALERT,212.38,301.47,60.002,1463277603,"201051344000576","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,407989.6,407989.6,30314,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277679,508788.00
05/14/2016 22:00,2,0.000,ALERT,211.25,298.47,60.012,1463277603,"274151322000087","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,640733.4,640733.4,24113,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463277680,508789.00
05/14/2016 22:15,2,0.000,ALERT,212.83,301.77,59.965,1463278503,"201051344000645","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,407486.2,407486.2,30459,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278505,508790.00
05/14/2016 22:15,2,0.000,ALERT,211.70,299.67,59.949,1463278503,"274151322000085","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,669077.5,669077.5,24038,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278507,508791.00
05/14/2016 22:15,2,0.000,ALERT,213.06,301.47,59.922,1463278503,"201051344000633","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,398607.9,398607.9,30930,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278508,508792.00
05/14/2016 22:15,2,0.000,ALERT,212.61,301.77,60.002,1463278503,"201051344000469","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,399791.4,399791.4,30866,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278510,508793.00
05/14/2016 22:15,2,0.000,ALERT,211.70,299.37,59.970,1463278503,"201051344000646","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,403757.2,403757.2,35426,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278512,508794.00
05/14/2016 22:15,2,0.000,ALERT,211.48,300.27,59.965,1463278503,"274151322000052","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,681109.6,681109.6,24260,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278514,508795.00
05/14/2016 22:15,2,0.000,ALERT,212.16,299.97,59.970,1463278503,"201051344000585","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,410218.7,410218.7,35432,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278516,508796.00
05/14/2016 22:15,2,0.000,ALERT,211.93,299.67,59.975,1463278503,"201051344001230","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,407464.8,407464.8,35230,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278517,508797.00
05/14/2016 22:15,2,0.000,ALERT,212.38,300.27,59.981,1463278503,"201051344000582","219011344069620",0.00,3.30,0,298.47,301.77,0.0,0.0,0.000,400926.9,400926.9,35402,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463278519,508798.00
05/14/2016 22:15,2,0.000,ALERT,211.70,299.67,59.981,1463278503,"201051344000955","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,413050.3,413050.3,35334,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463278521,508799.00
05/14/2016 22:15,2,0.000,ALERT,211.48,298.77,59.981,1463278503,"274151322000094","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,548773.5,548773.5,25277,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278523,508800.00
05/14/2016 22:15,2,0.000,ALERT,212.38,302.37,60.018,1463278503,"201051344000579","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,413795.1,413795.1,10941,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278524,508801.00
05/14/2016 22:15,2,0.000,ALERT,211.93,299.97,59.986,1463278503,"201051344000890","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,410180.0,410180.0,35352,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463278526,508802.00
05/14/2016 22:15,2,0.000,ALERT,212.16,299.37,59.986,1463278503,"201051344000438","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,412276.8,412276.8,35360,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278528,508803.00
