ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 22:15,2,0.000,ALERT,212.16,299.07,59.996,1463278503,"201051344000417","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,404976.2,404976.2,35516,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278530,508804.00
05/14/2016 22:15,2,0.000,ALERT,211.70,300.27,59.986,1463278503,"274151322000083","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,674969.1,674969.1,24334,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278532,508805.00
05/14/2016 22:15,2,0.000,ALERT,212.38,299.37,59.996,1463278503,"274151322000076","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,718522.9,718522.9,24328,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278534,508806.00
05/14/2016 22:15,2,0.000,ALERT,212.61,302.68,59.991,1463278503,"201051344000868","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,398969.7,398969.7,30592,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278535,508807.00
05/14/2016 22:15,2,0.000,ALERT,211.93,300.87,59.996,1463278503,"274151322000095","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,711082.8,711082.8,24240,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278537,508808.00
05/14/2016 22:15,2,0.000,ALERT,212.16,301.47,59.996,1463278503,"201051344000988","219011344069620",0.00,4.50,0,296.66,302.98,0.0,0.0,0.000,396136.0,396136.0,30886,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463278539,508809.00
05/14/2016 22:15,2,0.000,ALERT,211.93,298.77,59.959,1463278503,"201051344001025","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,409994.9,409994.9,35405,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278541,508810.00
05/14/2016 22:15,2,0.000,ALERT,212.16,301.77,59.986,1463278503,"201051344000458","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,406927.5,406927.5,30810,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463278543,508811.00
05/14/2016 22:15,2,0.000,ALERT,213.06,301.47,59.991,1463278503,"201051344000853","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,405482.9,405482.9,30409,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278544,508812.00
05/14/2016 22:15,2,0.000,ALERT,212.61,299.67,59.986,1463278503,"201051344000685","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,411793.4,411793.4,35243,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278546,508813.00
05/14/2016 22:15,2,0.000,ALERT,212.16,298.77,59.975,1463278503,"201051344000917","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,408696.0,408696.0,35243,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278548,508814.00
05/14/2016 22:15,2,0.000,ALERT,212.16,299.67,59.954,1463278503,"201051344001145","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,413879.2,413879.2,35097,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278550,508815.00
05/14/2016 22:15,2,0.000,ALERT,212.16,298.77,59.954,1463278503,"201051344000651","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,406054.6,406054.6,35463,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278552,508816.00
05/14/2016 22:15,2,0.000,ALERT,211.25,299.07,59.975,1463278503,"274151322000088","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,652893.2,652893.2,24002,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278553,508817.00
05/14/2016 22:15,2,0.000,ALERT,212.38,299.07,59.970,1463278503,"274151322000068","219011344069620",0.00,5.50,0,297.26,300.57,0.0,0.0,0.000,548438.9,548438.9,25487,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278555,508818.00
05/14/2016 22:15,2,0.000,ALERT,211.70,299.67,59.975,1463278503,"201051344001135","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,402205.9,402205.9,35402,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278557,508819.00
05/14/2016 22:15,2,0.000,ALERT,212.16,302.07,59.954,1463278503,"201051344000594","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,410622.3,410622.3,30851,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278559,508820.00
05/14/2016 22:15,2,0.000,ALERT,212.16,299.07,59.944,1463278503,"201051344001203","219011344069620",0.00,3.70,0,297.26,302.98,0.0,0.0,0.000,409014.1,409014.1,35426,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463278560,508821.00
05/14/2016 22:15,2,0.000,ALERT,211.48,299.37,59.933,1463278503,"274151322000054","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,666974.2,666974.2,24034,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278562,508822.00
05/14/2016 22:15,2,0.000,ALERT,212.61,300.87,59.970,1463278503,"201051344000867","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,398262.1,398262.1,30854,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278564,508823.00
05/14/2016 22:15,2,0.000,ALERT,211.93,299.37,59.991,1463278503,"201051344001093","219011344069620",0.00,5.00,0,297.57,300.87,0.0,0.0,0.000,407750.8,407750.8,35291,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278566,508824.00
05/14/2016 22:15,2,0.000,ALERT,212.38,301.47,59.965,1463278503,"201051344000900","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,413838.7,413838.7,30238,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278568,508825.00
05/14/2016 22:15,2,0.000,ALERT,212.61,300.87,59.933,1463278503,"201051344000648","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,405969.1,405969.1,30538,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463278570,508826.00
05/14/2016 22:15,2,0.000,ALERT,212.61,302.07,59.917,1463278503,"201051344000569","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,415010.7,415010.7,30170,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278572,508827.00
05/14/2016 22:15,2,0.000,ALERT,212.38,301.47,59.959,1463278503,"201051344000983","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,406454.3,406454.3,30644,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278573,508828.00
05/14/2016 22:15,2,0.000,ALERT,212.61,301.47,59.922,1463278503,"201051344001158","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,401074.8,401074.8,30909,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278575,508829.00
05/14/2016 22:15,2,0.000,ALERT,212.83,302.07,59.991,1463278503,"201051344000576","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,407989.6,407989.6,30316,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463278577,508830.00
05/14/2016 22:15,2,0.000,ALERT,211.70,298.47,59.965,1463278503,"274151322000087","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,640733.4,640733.4,24115,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463278579,508831.00
05/14/2016 22:30,2,0.000,ALERT,213.06,302.07,59.991,1463279403,"201051344000645","219011344069620",0.00,4.50,0,289.15,303.58,0.0,0.0,0.000,407486.2,407486.2,30461,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463279405,508832.00
05/14/2016 22:30,2,0.000,ALERT,211.70,299.07,59.986,1463279403,"274151322000085","219011344069620",0.00,5.00,0,286.44,301.77,0.0,0.0,0.000,669077.5,669077.5,24040,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463279407,508833.00
05/14/2016 22:30,2,0.000,ALERT,213.06,301.47,60.002,1463279403,"201051344000633","219011344069620",0.00,3.70,0,287.35,302.98,0.0,0.0,0.000,398607.9,398607.9,30932,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279409,508834.00
05/14/2016 22:30,2,0.000,ALERT,212.61,301.77,59.996,1463279403,"201051344000469","219011344069620",0.00,3.30,0,287.95,302.98,0.0,0.0,0.000,399791.4,399791.4,30868,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279411,508835.00
05/14/2016 22:30,2,0.000,ALERT,211.70,299.97,60.007,1463279403,"201051344000646","219011344069620",0.00,3.70,0,285.84,301.17,0.0,0.0,0.000,403757.2,403757.2,35428,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279413,508836.00
05/14/2016 22:30,2,0.000,ALERT,211.48,300.57,60.002,1463279403,"274151322000052","219011344069620",0.00,4.50,0,286.14,302.68,0.0,0.0,0.000,681109.6,681109.6,24262,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279415,508837.00
05/14/2016 22:30,2,0.000,ALERT,212.16,299.97,60.007,1463279403,"201051344000585","219011344069620",0.00,4.00,0,285.84,301.47,0.0,0.0,0.000,410218.7,410218.7,35434,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279416,508838.00
05/14/2016 22:30,2,0.000,ALERT,211.93,300.57,59.991,1463279403,"201051344001230","219011344069620",0.00,4.00,0,286.74,301.47,0.0,0.0,0.000,407464.8,407464.8,35232,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279418,508839.00
05/14/2016 22:30,2,0.000,ALERT,212.61,300.87,60.002,1463279403,"201051344000582","219011344069620",0.00,3.30,0,287.35,302.07,0.0,0.0,0.000,400926.9,400926.9,35404,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279420,508840.00
05/14/2016 22:30,2,0.000,ALERT,211.70,299.97,60.002,1463279403,"201051344000955","219011344069620",0.00,4.00,0,286.44,301.47,0.0,0.0,0.000,413050.3,413050.3,35336,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279422,508841.00
05/14/2016 22:30,2,0.000,ALERT,211.48,299.07,59.996,1463279403,"274151322000094","219011344069620",0.00,4.00,0,286.14,301.47,0.0,0.0,0.000,548773.5,548773.5,25279,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463279424,508842.00
05/14/2016 22:30,2,0.000,ALERT,212.38,302.37,59.954,1463279403,"201051344000579","219011344069620",0.00,4.00,0,289.75,304.18,0.0,0.0,0.000,413795.1,413795.1,10943,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463279425,508843.00
05/14/2016 22:30,2,0.000,ALERT,211.93,300.57,59.996,1463279403,"201051344000890","219011344069620",0.00,4.50,0,287.05,302.68,0.0,0.0,0.000,410180.0,410180.0,35354,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279427,508844.00
05/14/2016 22:30,2,0.000,ALERT,212.38,300.27,60.007,1463279403,"201051344000438","219011344069620",0.00,3.70,0,286.74,301.77,0.0,0.0,0.000,412276.8,412276.8,35362,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279429,508845.00
05/14/2016 22:30,2,0.000,ALERT,212.38,299.67,59.959,1463279403,"201051344000417","219011344069620",0.00,4.00,0,285.84,300.87,0.0,0.0,0.000,404976.2,404976.2,35518,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279431,508846.00
05/14/2016 22:30,2,0.000,ALERT,211.48,299.97,59.938,1463279403,"274151322000083","219011344069620",0.00,4.50,0,286.74,302.68,0.0,0.0,0.000,674969.1,674969.1,24336,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279433,508847.00
05/14/2016 22:30,2,0.000,ALERT,212.16,299.67,59.991,1463279403,"274151322000076","219011344069620",0.00,4.50,0,286.74,302.07,0.0,0.0,0.000,718522.9,718522.9,24330,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279434,508848.00
05/14/2016 22:30,2,0.000,ALERT,212.38,302.68,60.023,1463279403,"201051344000868","219011344069620",0.00,3.70,0,289.75,304.48,0.0,0.0,0.000,398969.7,398969.7,30594,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279436,508849.00
05/14/2016 22:30,2,0.000,ALERT,211.48,300.27,59.986,1463279403,"274151322000095","219011344069620",0.00,4.00,0,287.35,302.98,0.0,0.0,0.000,711082.8,711082.8,24242,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279438,508850.00
05/14/2016 22:30,2,0.000,ALERT,212.38,301.47,59.981,1463279403,"201051344000988","219011344069620",0.00,4.00,0,286.44,302.98,0.0,0.0,0.000,396136.0,396136.0,30888,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279440,508851.00
05/14/2016 22:30,2,0.000,ALERT,211.93,299.37,59.975,1463279403,"201051344001025","219011344069620",0.00,3.30,0,285.84,302.07,0.0,0.0,0.000,409994.9,409994.9,35407,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279442,508852.00
05/14/2016 22:30,2,0.000,ALERT,212.16,301.77,59.996,1463279403,"201051344000458","219011344069620",0.00,5.50,0,289.15,304.18,0.0,0.0,0.000,406927.5,406927.5,30812,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279443,508853.00
05/14/2016 22:30,2,0.000,ALERT,213.06,301.47,59.970,1463279403,"201051344000853","219011344069620",0.00,4.00,0,289.15,303.58,0.0,0.0,0.000,405482.9,405482.9,30411,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279445,508854.00
05/14/2016 22:30,2,0.000,ALERT,212.38,299.67,59.965,1463279403,"201051344000685","219011344069620",0.00,4.00,0,286.44,301.47,0.0,0.0,0.000,411793.4,411793.4,35245,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279447,508855.00
05/14/2016 22:30,2,0.000,ALERT,212.38,299.67,59.970,1463279403,"201051344000917","219011344069620",0.00,5.00,0,285.24,300.87,0.0,0.0,0.000,408696.0,408696.0,35245,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279449,508856.00
05/14/2016 22:30,2,0.000,ALERT,212.38,300.27,59.970,1463279403,"201051344001145","219011344069620",0.00,3.70,0,287.05,302.37,0.0,0.0,0.000,413879.2,413879.2,35099,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279451,508857.00
05/14/2016 22:30,2,0.000,ALERT,212.38,299.67,59.965,1463279403,"201051344000651","219011344069620",0.00,3.00,0,285.84,301.17,0.0,0.0,0.000,406054.6,406054.6,35465,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279453,508858.00
05/14/2016 22:30,2,0.000,ALERT,211.25,299.37,59.965,1463279403,"274151322000088","219011344069620",0.00,5.00,0,286.14,301.77,0.0,0.0,0.000,652893.2,652893.2,24004,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279455,508859.00
05/14/2016 22:30,2,0.000,ALERT,212.16,298.47,59.965,1463279403,"274151322000068","219011344069620",0.00,5.50,0,285.84,301.17,0.0,0.0,0.000,548438.9,548438.9,25489,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279457,508860.00
05/14/2016 22:30,2,0.000,ALERT,211.93,299.97,59.975,1463279403,"201051344001135","219011344069620",0.00,4.00,0,286.74,302.07,0.0,0.0,0.000,402205.9,402205.9,35404,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279458,508861.00
05/14/2016 22:30,2,0.000,ALERT,211.93,302.07,59.933,1463279403,"201051344000594","219011344069620",0.00,4.00,0,288.85,303.88,0.0,0.0,0.000,410622.3,410622.3,30853,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279460,508862.00
05/14/2016 22:30,2,0.000,ALERT,212.38,299.67,59.975,1463279403,"201051344001203","219011344069620",0.00,3.70,0,286.44,303.28,0.0,0.0,0.000,409014.1,409014.1,35428,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279462,508863.00
05/14/2016 22:30,2,0.000,ALERT,211.48,300.27,59.965,1463279403,"274151322000054","219011344069620",0.00,5.50,0,286.14,302.37,0.0,0.0,0.000,666974.2,666974.2,24036,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279464,508864.00
05/14/2016 22:30,2,0.000,ALERT,212.61,300.87,59.996,1463279403,"201051344000867","219011344069620",0.00,5.00,0,288.55,303.88,0.0,0.0,0.000,398262.1,398262.1,30856,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463279465,508865.00
05/14/2016 22:30,2,0.000,ALERT,212.16,299.97,59.970,1463279403,"201051344001093","219011344069620",0.00,5.00,0,286.14,301.17,0.0,0.0,0.000,407750.8,407750.8,35293,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463279467,508866.00
05/14/2016 22:30,2,0.000,ALERT,212.16,301.77,59.981,1463279403,"201051344000900","219011344069620",0.00,3.70,0,288.55,303.28,0.0,0.0,0.000,413838.7,413838.7,30240,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463279469,508867.00
05/14/2016 22:30,2,0.000,ALERT,212.61,300.87,60.012,1463279403,"201051344000648","219011344069620",0.00,3.30,0,288.55,303.58,0.0,0.0,0.000,405969.1,405969.1,30540,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279471,508868.00
05/14/2016 22:30,2,0.000,ALERT,212.38,301.77,59.975,1463279403,"201051344000569","219011344069620",0.00,4.00,0,289.75,304.48,0.0,0.0,0.000,415010.7,415010.7,30172,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279473,508869.00
05/14/2016 22:30,2,0.000,ALERT,212.16,301.17,60.002,1463279403,"201051344000983","219011344069620",0.00,4.00,0,289.45,303.88,0.0,0.0,0.000,406454.3,406454.3,30646,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463279475,508870.00
05/14/2016 22:30,2,0.000,ALERT,212.38,300.87,59.965,1463279403,"201051344001158","219011344069620",0.00,3.30,0,288.55,302.98,0.0,0.0,0.000,401074.8,401074.8,30911,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279477,508871.00
05/14/2016 22:30,2,0.000,ALERT,212.83,301.77,59.975,1463279403,"201051344000576","219011344069620",0.00,3.70,0,288.85,303.58,0.0,0.0,0.000,407989.6,407989.6,30318,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279478,508872.00
05/14/2016 22:30,2,0.000,ALERT,211.48,298.47,59.970,1463279403,"274151322000087","219011344069620",0.00,5.50,0,285.54,301.77,0.0,0.0,0.000,640733.4,640733.4,24117,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463279480,508873.00
05/14/2016 22:45,2,0.000,ALERT,213.51,302.68,59.959,1463280303,"201051344000645","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,407486.2,407486.2,30463,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280305,508874.00
05/14/2016 22:45,2,0.000,ALERT,212.16,300.27,59.928,1463280303,"274151322000085","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,669077.5,669077.5,24042,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280307,508875.00
05/14/2016 22:45,2,0.000,ALERT,213.51,302.37,60.023,1463280303,"201051344000633","219011344069620",0.00,3.70,0,296.96,303.28,0.0,0.0,0.000,398607.9,398607.9,30934,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463280309,508876.00
05/14/2016 22:45,2,0.000,ALERT,212.83,302.37,59.981,1463280303,"201051344000469","219011344069620",0.00,3.30,0,297.87,303.58,0.0,0.0,0.000,399791.4,399791.4,30870,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280311,508877.00
05/14/2016 22:45,2,0.000,ALERT,212.16,300.57,59.986,1463280303,"201051344000646","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,403757.2,403757.2,35430,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280313,508878.00
05/14/2016 22:45,2,0.000,ALERT,211.93,300.87,60.012,1463280303,"274151322000052","219011344069620",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,681109.6,681109.6,24264,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280315,508879.00
05/14/2016 22:45,2,0.000,ALERT,212.38,300.87,59.981,1463280303,"201051344000585","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,410218.7,410218.7,35436,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463280316,508880.00
05/14/2016 22:45,2,0.000,ALERT,212.38,300.87,59.981,1463280303,"201051344001230","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,407464.8,407464.8,35234,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280318,508881.00
05/14/2016 22:45,2,0.000,ALERT,213.06,301.47,59.986,1463280303,"201051344000582","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,400926.9,400926.9,35406,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280320,508882.00
05/14/2016 22:45,2,0.000,ALERT,211.93,300.27,59.975,1463280303,"201051344000955","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,413050.3,413050.3,35338,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463280322,508883.00
05/14/2016 22:45,2,0.000,ALERT,211.93,299.67,59.928,1463280303,"274151322000094","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,548773.5,548773.5,25281,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280324,508884.00
05/14/2016 22:45,2,0.000,ALERT,213.06,303.28,59.970,1463280303,"201051344000579","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,413795.1,413795.1,10945,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280326,508885.00
05/14/2016 22:45,2,0.000,ALERT,212.16,300.87,59.975,1463280303,"201051344000890","219011344069620",0.00,4.50,0,297.57,302.98,0.0,0.0,0.000,410180.0,410180.0,35356,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280327,508886.00
05/14/2016 22:45,2,0.000,ALERT,212.38,300.57,59.975,1463280303,"201051344000438","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,412276.8,412276.8,35364,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280329,508887.00
05/14/2016 22:45,2,0.000,ALERT,212.61,299.97,59.975,1463280303,"201051344000417","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,404976.2,404976.2,35520,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280331,508888.00
05/14/2016 22:45,2,0.000,ALERT,211.93,300.57,59.959,1463280303,"274151322000083","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,674969.1,674969.1,24338,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280333,508889.00
05/14/2016 22:45,2,0.000,ALERT,212.83,300.57,59.970,1463280303,"274151322000076","219011344069620",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,718522.9,718522.9,24332,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280334,508890.00
05/14/2016 22:45,2,0.000,ALERT,212.83,303.28,59.970,1463280303,"201051344000868","219011344069620",0.00,4.00,0,299.37,304.78,0.0,0.0,0.000,398969.7,398969.7,30596,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280336,508891.00
05/14/2016 22:45,2,0.000,ALERT,212.16,301.17,59.975,1463280303,"274151322000095","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,711082.8,711082.8,24244,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280338,508892.00
05/14/2016 22:45,2,0.000,ALERT,212.61,302.07,59.954,1463280303,"201051344000988","219011344069620",0.00,4.00,0,296.36,303.28,0.0,0.0,0.000,396136.0,396136.0,30890,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463280340,508893.00
05/14/2016 22:45,2,0.000,ALERT,212.16,299.97,59.981,1463280303,"201051344001025","219011344069620",0.00,3.30,0,296.36,302.68,0.0,0.0,0.000,409994.9,409994.9,35409,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280342,508894.00
05/14/2016 22:45,2,0.000,ALERT,212.83,302.68,59.975,1463280303,"201051344000458","219011344069620",0.00,5.50,0,299.07,304.48,0.0,0.0,0.000,406927.5,406927.5,30814,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463280343,508895.00
05/14/2016 22:45,2,0.000,ALERT,213.51,302.37,59.970,1463280303,"201051344000853","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,405482.9,405482.9,30413,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463280345,508896.00
05/14/2016 22:45,2,0.000,ALERT,212.61,300.57,59.959,1463280303,"201051344000685","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,411793.4,411793.4,35247,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280347,508897.00
05/14/2016 22:45,2,0.000,ALERT,212.38,299.97,59.954,1463280303,"201051344000917","219011344069620",0.00,5.00,0,295.76,301.17,0.0,0.0,0.000,408696.0,408696.0,35247,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463280349,508898.00
05/14/2016 22:45,2,0.000,ALERT,212.83,300.87,59.965,1463280303,"201051344001145","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,413879.2,413879.2,35101,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463280351,508899.00
05/14/2016 22:45,2,0.000,ALERT,212.61,299.67,59.959,1463280303,"201051344000651","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,406054.6,406054.6,35467,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280352,508900.00
05/14/2016 22:45,2,0.000,ALERT,211.48,300.57,59.959,1463280303,"274151322000088","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,652893.2,652893.2,24006,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280354,508901.00
05/14/2016 22:45,2,0.000,ALERT,212.61,299.37,59.959,1463280303,"274151322000068","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,548438.9,548438.9,25491,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280356,508902.00
05/14/2016 22:45,2,0.000,ALERT,212.16,300.27,60.002,1463280303,"201051344001135","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,402205.9,402205.9,35406,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280358,508903.00
05/14/2016 22:45,2,0.000,ALERT,212.61,302.98,59.986,1463280303,"201051344000594","219011344069620",0.00,4.00,0,298.47,304.18,0.0,0.0,0.000,410622.3,410622.3,30855,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463280360,508904.00
05/14/2016 22:45,2,0.000,ALERT,212.38,299.97,59.965,1463280303,"201051344001203","219011344069620",0.00,3.70,0,296.96,303.28,0.0,0.0,0.000,409014.1,409014.1,35430,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280361,508905.00
05/14/2016 22:45,2,0.000,ALERT,211.93,300.87,59.959,1463280303,"274151322000054","219011344069620",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,666974.2,666974.2,24038,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280363,508906.00
05/14/2016 22:45,2,0.000,ALERT,213.06,302.07,59.965,1463280303,"201051344000867","219011344069620",0.00,4.50,0,298.17,304.18,0.0,0.0,0.000,398262.1,398262.1,30858,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280365,508907.00
05/14/2016 22:45,2,0.000,ALERT,212.38,300.27,59.922,1463280303,"201051344001093","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,407750.8,407750.8,35295,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463280367,508908.00
05/14/2016 22:45,2,0.000,ALERT,212.61,302.37,59.965,1463280303,"201051344000900","219011344069620",0.00,4.00,0,298.17,303.58,0.0,0.0,0.000,413838.7,413838.7,30242,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463280369,508909.00
05/14/2016 22:45,2,0.000,ALERT,213.06,301.77,59.965,1463280303,"201051344000648","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,405969.1,405969.1,30542,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280371,508910.00
05/14/2016 22:45,2,0.000,ALERT,213.06,302.98,59.949,1463280303,"201051344000569","219011344069620",0.00,4.00,0,299.37,304.78,0.0,0.0,0.000,415010.7,415010.7,30174,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463280373,508911.00
05/14/2016 22:45,2,0.000,ALERT,212.83,302.68,59.965,1463280303,"201051344000983","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,406454.3,406454.3,30648,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463280374,508912.00
05/14/2016 22:45,2,0.000,ALERT,213.06,302.68,59.959,1463280303,"201051344001158","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,401074.8,401074.8,30913,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280376,508913.00
05/14/2016 22:45,2,0.000,ALERT,213.51,302.98,59.965,1463280303,"201051344000576","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,407989.6,407989.6,30320,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280378,508914.00
05/14/2016 22:45,2,0.000,ALERT,212.38,299.37,59.991,1463280303,"274151322000087","219011344069620",0.00,5.50,0,295.76,301.17,0.0,0.0,0.000,640733.4,640733.4,24119,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463280380,508915.00
05/14/2016 23:00,2,0.000,ALERT,213.74,303.28,59.981,1463281204,"201051344000645","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,407486.2,407486.2,30465,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281206,508916.00
05/14/2016 23:00,2,0.000,ALERT,212.38,300.27,59.975,1463281204,"274151322000085","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,669077.5,669077.5,24044,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281207,508917.00
05/14/2016 23:00,2,0.000,ALERT,213.96,302.98,59.938,1463281204,"201051344000633","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,398607.9,398607.9,30936,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281209,508918.00
05/14/2016 23:00,2,0.000,ALERT,213.51,303.28,59.970,1463281204,"201051344000469","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,399791.4,399791.4,30872,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281211,508919.00
05/14/2016 23:00,2,0.000,ALERT,212.16,300.57,59.975,1463281204,"201051344000646","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,403757.2,403757.2,35432,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281213,508920.00
05/14/2016 23:00,2,0.000,ALERT,212.16,301.47,59.981,1463281204,"274151322000052","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,681109.6,681109.6,24266,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281215,508921.00
05/14/2016 23:00,2,0.000,ALERT,212.61,301.17,59.975,1463281204,"201051344000585","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,410218.7,410218.7,35438,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281217,508922.00
05/14/2016 23:00,2,0.000,ALERT,212.61,301.47,59.981,1463281204,"201051344001230","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,407464.8,407464.8,35236,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281219,508923.00
05/14/2016 23:00,2,0.000,ALERT,213.06,301.77,59.975,1463281204,"201051344000582","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,400926.9,400926.9,35408,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463281221,508924.00
05/14/2016 23:00,2,0.000,ALERT,212.16,300.57,59.986,1463281204,"201051344000955","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,413050.3,413050.3,35340,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463281223,508925.00
05/14/2016 23:00,2,0.000,ALERT,212.61,300.27,59.975,1463281204,"274151322000094","219011344069620",0.00,4.00,0,298.77,301.47,0.0,0.0,0.000,548773.5,548773.5,25283,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281224,508926.00
05/14/2016 23:00,2,0.000,ALERT,213.29,303.88,59.986,1463281204,"201051344000579","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,413795.1,413795.1,10947,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281226,508927.00
05/14/2016 23:00,2,0.000,ALERT,212.38,301.47,59.991,1463281204,"201051344000890","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,410180.0,410180.0,35358,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281228,508928.00
05/14/2016 23:00,2,0.000,ALERT,212.83,301.17,59.986,1463281204,"201051344000438","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,412276.8,412276.8,35366,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281230,508929.00
05/14/2016 23:00,2,0.000,ALERT,212.61,300.27,59.981,1463281204,"201051344000417","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,404976.2,404976.2,35522,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281232,508930.00
05/14/2016 23:00,2,0.000,ALERT,212.61,301.47,59.991,1463281204,"274151322000083","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,674969.1,674969.1,24340,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281233,508931.00
05/14/2016 23:00,2,0.000,ALERT,213.06,300.87,59.981,1463281204,"274151322000076","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,718522.9,718522.9,24334,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281235,508932.00
05/14/2016 23:00,2,0.000,ALERT,213.29,303.88,59.981,1463281204,"201051344000868","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,398969.7,398969.7,30598,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281237,508933.00
05/14/2016 23:00,2,0.000,ALERT,212.38,301.77,59.981,1463281204,"274151322000095","219011344069620",0.00,4.00,0,300.27,302.98,0.0,0.0,0.000,711082.8,711082.8,24246,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463281239,508934.00
05/14/2016 23:00,2,0.000,ALERT,213.29,303.28,59.981,1463281204,"201051344000988","219011344069620",0.00,4.00,0,298.17,304.18,0.0,0.0,0.000,396136.0,396136.0,30892,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463281241,508935.00
05/14/2016 23:00,2,0.000,ALERT,212.16,299.97,59.975,1463281204,"201051344001025","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,409994.9,409994.9,35411,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281242,508936.00
05/14/2016 23:00,2,0.000,ALERT,213.29,303.58,59.965,1463281204,"201051344000458","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,406927.5,406927.5,30816,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463281244,508937.00
05/14/2016 23:00,2,0.000,ALERT,213.96,303.28,59.965,1463281204,"201051344000853","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,405482.9,405482.9,30415,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281246,508938.00
05/14/2016 23:00,2,0.000,ALERT,212.61,300.27,59.938,1463281204,"201051344000685","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,411793.4,411793.4,35249,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281248,508939.00
05/14/2016 23:00,2,0.000,ALERT,212.83,300.27,59.965,1463281204,"201051344000917","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,408696.0,408696.0,35249,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463281250,508940.00
05/14/2016 23:00,2,0.000,ALERT,212.61,300.57,60.002,1463281204,"201051344001145","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,413879.2,413879.2,35103,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281251,508941.00
05/14/2016 23:00,2,0.000,ALERT,212.61,299.67,59.965,1463281204,"201051344000651","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,406054.6,406054.6,35469,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281253,508942.00
05/14/2016 23:00,2,0.000,ALERT,212.38,301.47,59.959,1463281204,"274151322000088","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,652893.2,652893.2,24008,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281255,508943.00
05/14/2016 23:00,2,0.000,ALERT,213.29,300.27,59.970,1463281204,"274151322000068","219011344069620",0.00,5.50,0,298.47,301.47,0.0,0.0,0.000,548438.9,548438.9,25493,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281257,508944.00
05/14/2016 23:00,2,0.000,ALERT,212.16,300.27,59.944,1463281204,"201051344001135","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,402205.9,402205.9,35408,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281259,508945.00
05/14/2016 23:00,2,0.000,ALERT,213.06,303.88,59.965,1463281204,"201051344000594","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,410622.3,410622.3,30857,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463281260,508946.00
05/14/2016 23:00,2,0.000,ALERT,212.38,299.97,59.965,1463281204,"201051344001203","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,409014.1,409014.1,35432,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281262,508947.00
05/14/2016 23:00,2,0.000,ALERT,212.38,302.07,59.959,1463281204,"274151322000054","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,666974.2,666974.2,24040,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281264,508948.00
