ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2016 23:00,2,0.000,ALERT,213.74,303.28,59.954,1463281204,"201051344000867","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,398262.1,398262.1,30860,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281266,508949.00
05/14/2016 23:00,2,0.000,ALERT,212.38,300.27,59.954,1463281204,"201051344001093","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,407750.8,407750.8,35297,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281268,508950.00
05/14/2016 23:00,2,0.000,ALERT,213.06,303.28,59.996,1463281204,"201051344000900","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,413838.7,413838.7,30244,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281269,508951.00
05/14/2016 23:00,2,0.000,ALERT,213.51,302.98,59.949,1463281204,"201051344000648","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,405969.1,405969.1,30544,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281271,508952.00
05/14/2016 23:00,2,0.000,ALERT,213.29,303.88,59.954,1463281204,"201051344000569","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,415010.7,415010.7,30176,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281273,508953.00
05/14/2016 23:00,2,0.000,ALERT,213.29,303.58,59.954,1463281204,"201051344000983","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,406454.3,406454.3,30650,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281275,508954.00
05/14/2016 23:00,2,0.000,ALERT,213.51,303.28,59.901,1463281204,"201051344001158","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,401074.8,401074.8,30915,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281277,508955.00
05/14/2016 23:00,2,0.000,ALERT,213.74,304.18,59.986,1463281204,"201051344000576","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,407989.6,407989.6,30322,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463281279,508956.00
05/14/2016 23:00,2,0.000,ALERT,212.83,300.87,59.944,1463281204,"274151322000087","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,640733.4,640733.4,24121,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463281280,508957.00
05/14/2016 23:15,2,0.000,ALERT,213.74,303.28,59.986,1463282103,"201051344000645","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,407486.2,407486.2,30467,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282105,508958.00
05/14/2016 23:15,2,0.000,ALERT,212.38,301.17,59.986,1463282103,"274151322000085","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,669077.5,669077.5,24046,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282106,508959.00
05/14/2016 23:15,2,0.000,ALERT,213.74,302.68,59.991,1463282103,"201051344000633","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,398607.9,398607.9,30938,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282108,508960.00
05/14/2016 23:15,2,0.000,ALERT,213.29,303.28,59.986,1463282103,"201051344000469","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,399791.4,399791.4,30874,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282110,508961.00
05/14/2016 23:15,2,0.000,ALERT,212.16,301.17,59.949,1463282103,"201051344000646","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,403757.2,403757.2,35434,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282112,508962.00
05/14/2016 23:15,2,0.000,ALERT,212.38,301.77,59.986,1463282103,"274151322000052","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,681109.6,681109.6,24268,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282114,508963.00
05/14/2016 23:15,2,0.000,ALERT,212.61,301.47,59.991,1463282103,"201051344000585","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,410218.7,410218.7,35440,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463282116,508964.00
05/14/2016 23:15,2,0.000,ALERT,212.38,301.17,59.991,1463282103,"201051344001230","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,407464.8,407464.8,35238,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282117,508965.00
05/14/2016 23:15,2,0.000,ALERT,212.83,302.07,60.002,1463282103,"201051344000582","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,400926.9,400926.9,35410,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282119,508966.00
05/14/2016 23:15,2,0.000,ALERT,212.16,301.17,59.986,1463282103,"201051344000955","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,413050.3,413050.3,35342,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282121,508967.00
05/14/2016 23:15,2,0.000,ALERT,212.38,300.27,59.981,1463282103,"274151322000094","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,548773.5,548773.5,25285,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282123,508968.00
05/14/2016 23:15,2,0.000,ALERT,213.06,303.88,59.996,1463282103,"201051344000579","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,413795.1,413795.1,10949,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463282125,508969.00
05/14/2016 23:15,2,0.000,ALERT,212.38,301.77,59.986,1463282103,"201051344000890","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,410180.0,410180.0,35360,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463282127,508970.00
05/14/2016 23:15,2,0.000,ALERT,212.38,301.17,59.965,1463282103,"201051344000438","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,412276.8,412276.8,35368,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282128,508971.00
05/14/2016 23:15,2,0.000,ALERT,212.83,300.87,60.002,1463282103,"201051344000417","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,404976.2,404976.2,35524,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282130,508972.00
05/14/2016 23:15,2,0.000,ALERT,212.38,301.17,59.986,1463282103,"274151322000083","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,674969.1,674969.1,24342,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282132,508973.00
05/14/2016 23:15,2,0.000,ALERT,213.06,301.47,60.002,1463282103,"274151322000076","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,718522.9,718522.9,24336,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282134,508974.00
05/14/2016 23:15,2,0.000,ALERT,213.29,304.18,60.002,1463282103,"201051344000868","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,398969.7,398969.7,30600,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463282136,508975.00
05/14/2016 23:15,2,0.000,ALERT,212.38,302.07,59.996,1463282103,"274151322000095","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,711082.8,711082.8,24248,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282138,508976.00
05/14/2016 23:15,2,0.000,ALERT,213.29,303.28,59.949,1463282103,"201051344000988","219011344069620",0.00,4.00,0,298.77,304.78,0.0,0.0,0.000,396136.0,396136.0,30894,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282139,508977.00
05/14/2016 23:15,2,0.000,ALERT,212.38,300.27,59.975,1463282103,"201051344001025","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,409994.9,409994.9,35413,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282141,508978.00
05/14/2016 23:15,2,0.000,ALERT,213.06,303.28,60.007,1463282103,"201051344000458","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,406927.5,406927.5,30818,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463282143,508979.00
05/14/2016 23:15,2,0.000,ALERT,213.74,302.98,59.981,1463282103,"201051344000853","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,405482.9,405482.9,30417,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282145,508980.00
05/14/2016 23:15,2,0.000,ALERT,212.83,301.17,59.981,1463282103,"201051344000685","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,411793.4,411793.4,35251,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282147,508981.00
05/14/2016 23:15,2,0.000,ALERT,212.61,300.87,60.028,1463282103,"201051344000917","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,408696.0,408696.0,35251,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282148,508982.00
05/14/2016 23:15,2,0.000,ALERT,212.83,301.77,60.034,1463282103,"201051344001145","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,413879.2,413879.2,35105,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463282150,508983.00
05/14/2016 23:15,2,0.000,ALERT,212.38,300.27,59.949,1463282103,"201051344000651","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,406054.6,406054.6,35471,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282152,508984.00
05/14/2016 23:15,2,0.000,ALERT,212.16,301.47,59.986,1463282103,"274151322000088","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,652893.2,652893.2,24010,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282154,508985.00
05/14/2016 23:15,2,0.000,ALERT,213.29,300.57,59.986,1463282103,"274151322000068","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,548438.9,548438.9,25495,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282156,508986.00
05/14/2016 23:15,2,0.000,ALERT,211.93,301.17,59.981,1463282103,"201051344001135","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,402205.9,402205.9,35410,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463282157,508987.00
05/14/2016 23:15,2,0.000,ALERT,212.83,303.58,59.975,1463282103,"201051344000594","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,410622.3,410622.3,30859,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282159,508988.00
05/14/2016 23:15,2,0.000,ALERT,212.61,301.17,59.981,1463282103,"201051344001203","219011344069620",0.00,3.70,0,298.47,304.18,0.0,0.0,0.000,409014.1,409014.1,35434,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282161,508989.00
05/14/2016 23:15,2,0.000,ALERT,212.38,301.47,59.981,1463282103,"274151322000054","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,666974.2,666974.2,24042,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463282163,508990.00
05/14/2016 23:15,2,0.000,ALERT,213.51,302.68,59.981,1463282103,"201051344000867","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,398262.1,398262.1,30862,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463282165,508991.00
05/14/2016 23:15,2,0.000,ALERT,212.61,301.17,59.996,1463282103,"201051344001093","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,407750.8,407750.8,35299,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282166,508992.00
05/14/2016 23:15,2,0.000,ALERT,212.83,302.68,59.981,1463282103,"201051344000900","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,413838.7,413838.7,30246,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282168,508993.00
05/14/2016 23:15,2,0.000,ALERT,213.29,302.37,59.991,1463282103,"201051344000648","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,405969.1,405969.1,30546,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282170,508994.00
05/14/2016 23:15,2,0.000,ALERT,213.29,303.88,59.981,1463282103,"201051344000569","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,415010.7,415010.7,30178,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282172,508995.00
05/14/2016 23:15,2,0.000,ALERT,213.06,303.28,59.944,1463282103,"201051344000983","219011344069620",0.00,4.00,0,301.77,305.38,0.0,0.0,0.000,406454.3,406454.3,30652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282174,508996.00
05/14/2016 23:15,2,0.000,ALERT,213.29,302.98,59.981,1463282103,"201051344001158","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,401074.8,401074.8,30917,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282175,508997.00
05/14/2016 23:15,2,0.000,ALERT,213.74,303.58,59.970,1463282103,"201051344000576","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,407989.6,407989.6,30324,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463282177,508998.00
05/14/2016 23:15,2,0.000,ALERT,212.61,300.27,59.970,1463282103,"274151322000087","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,640733.4,640733.4,24123,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463282179,508999.00
05/14/2016 23:30,2,0.000,ALERT,213.74,303.58,60.028,1463283003,"201051344000645","219011344069620",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,407486.2,407486.2,30469,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283005,509000.00
05/14/2016 23:30,2,0.000,ALERT,212.83,301.77,59.944,1463283003,"274151322000085","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,669077.5,669077.5,24048,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283006,509001.00
05/14/2016 23:30,2,0.000,ALERT,213.74,302.68,60.023,1463283003,"201051344000633","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,398607.9,398607.9,30940,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283008,509002.00
05/14/2016 23:30,2,0.000,ALERT,213.29,303.28,59.991,1463283003,"201051344000469","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,399791.4,399791.4,30876,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283010,509003.00
05/14/2016 23:30,2,0.000,ALERT,212.38,301.47,59.975,1463283003,"201051344000646","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,403757.2,403757.2,35436,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283012,509004.00
05/14/2016 23:30,2,0.000,ALERT,212.61,302.98,59.981,1463283003,"274151322000052","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,681109.6,681109.6,24270,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283014,509005.00
05/14/2016 23:30,2,0.000,ALERT,212.83,301.77,59.981,1463283003,"201051344000585","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,410218.7,410218.7,35442,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283016,509006.00
05/14/2016 23:30,2,0.000,ALERT,212.38,301.77,59.975,1463283003,"201051344001230","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,407464.8,407464.8,35240,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283018,509007.00
05/14/2016 23:30,2,0.000,ALERT,213.29,302.37,59.975,1463283003,"201051344000582","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,400926.9,400926.9,35412,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463283020,509008.00
05/14/2016 23:30,2,0.000,ALERT,212.38,301.47,59.981,1463283003,"201051344000955","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,413050.3,413050.3,35344,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283021,509009.00
05/14/2016 23:30,2,0.000,ALERT,212.83,301.47,59.954,1463283003,"274151322000094","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,548773.5,548773.5,25287,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283023,509010.00
05/14/2016 23:30,2,0.000,ALERT,213.29,303.88,59.970,1463283003,"201051344000579","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,413795.1,413795.1,10951,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283025,509011.00
05/14/2016 23:30,2,0.000,ALERT,212.38,301.47,59.981,1463283003,"201051344000890","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,410180.0,410180.0,35362,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463283027,509012.00
05/14/2016 23:30,2,0.000,ALERT,212.61,301.17,59.981,1463283003,"201051344000438","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,412276.8,412276.8,35370,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463283029,509013.00
05/14/2016 23:30,2,0.000,ALERT,212.83,301.17,59.970,1463283003,"201051344000417","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,404976.2,404976.2,35526,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283030,509014.00
05/14/2016 23:30,2,0.000,ALERT,212.83,302.37,60.007,1463283003,"274151322000083","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,674969.1,674969.1,24344,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283032,509015.00
05/14/2016 23:30,2,0.000,ALERT,213.51,302.68,59.981,1463283003,"274151322000076","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,718522.9,718522.9,24338,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283034,509016.00
05/14/2016 23:30,2,0.000,ALERT,213.29,304.18,59.954,1463283003,"201051344000868","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,398969.7,398969.7,30602,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463283036,509017.00
05/14/2016 23:30,2,0.000,ALERT,212.61,302.68,59.986,1463283003,"274151322000095","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,711082.8,711082.8,24250,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283038,509018.00
05/14/2016 23:30,2,0.000,ALERT,213.29,303.58,59.991,1463283003,"201051344000988","219011344069620",0.00,4.00,0,298.47,305.08,0.0,0.0,0.000,396136.0,396136.0,30896,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283040,509019.00
05/14/2016 23:30,2,0.000,ALERT,212.38,300.87,59.981,1463283003,"201051344001025","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,409994.9,409994.9,35415,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283041,509020.00
05/14/2016 23:30,2,0.000,ALERT,213.06,303.58,59.991,1463283003,"201051344000458","219011344069620",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,406927.5,406927.5,30820,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283043,509021.00
05/14/2016 23:30,2,0.000,ALERT,213.96,303.58,60.039,1463283003,"201051344000853","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,405482.9,405482.9,30419,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463283045,509022.00
05/14/2016 23:30,2,0.000,ALERT,213.06,301.47,59.991,1463283003,"201051344000685","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,411793.4,411793.4,35253,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283047,509023.00
05/14/2016 23:30,2,0.000,ALERT,212.61,301.17,60.028,1463283003,"201051344000917","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,408696.0,408696.0,35253,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283049,509024.00
05/14/2016 23:30,2,0.000,ALERT,213.06,302.07,59.991,1463283003,"201051344001145","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,413879.2,413879.2,35107,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463283050,509025.00
05/14/2016 23:30,2,0.000,ALERT,212.61,300.87,59.996,1463283003,"201051344000651","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,406054.6,406054.6,35473,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283052,509026.00
05/14/2016 23:30,2,0.000,ALERT,212.38,302.07,59.970,1463283003,"274151322000088","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,652893.2,652893.2,24012,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283054,509027.00
05/14/2016 23:30,2,0.000,ALERT,213.51,301.17,59.954,1463283003,"274151322000068","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,548438.9,548438.9,25497,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283056,509028.00
05/14/2016 23:30,2,0.000,ALERT,212.38,301.47,59.996,1463283003,"201051344001135","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,402205.9,402205.9,35412,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283057,509029.00
05/14/2016 23:30,2,0.000,ALERT,212.83,303.88,59.986,1463283003,"201051344000594","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,410622.3,410622.3,30861,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463283059,509030.00
05/14/2016 23:30,2,0.000,ALERT,212.83,301.47,59.986,1463283003,"201051344001203","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,409014.1,409014.1,35436,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283061,509031.00
05/14/2016 23:30,2,0.000,ALERT,212.61,301.77,59.986,1463283003,"274151322000054","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,666974.2,666974.2,24044,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463283063,509032.00
05/14/2016 23:30,2,0.000,ALERT,213.51,303.28,59.986,1463283003,"201051344000867","219011344069620",0.00,4.50,0,300.57,305.68,0.0,0.0,0.000,398262.1,398262.1,30864,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283065,509033.00
05/14/2016 23:30,2,0.000,ALERT,212.61,301.17,59.970,1463283003,"201051344001093","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,407750.8,407750.8,35301,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283066,509034.00
05/14/2016 23:30,2,0.000,ALERT,213.06,303.28,60.002,1463283003,"201051344000900","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,413838.7,413838.7,30248,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283068,509035.00
05/14/2016 23:30,2,0.000,ALERT,213.51,302.98,59.986,1463283003,"201051344000648","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,405969.1,405969.1,30548,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283070,509036.00
05/14/2016 23:30,2,0.000,ALERT,213.06,304.18,59.949,1463283003,"201051344000569","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,415010.7,415010.7,30180,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283072,509037.00
05/14/2016 23:30,2,0.000,ALERT,213.29,303.88,59.981,1463283003,"201051344000983","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,406454.3,406454.3,30654,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283074,509038.00
05/14/2016 23:30,2,0.000,ALERT,213.51,303.58,59.986,1463283003,"201051344001158","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,401074.8,401074.8,30919,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283076,509039.00
05/14/2016 23:30,2,0.000,ALERT,213.51,303.58,59.970,1463283003,"201051344000576","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,407989.6,407989.6,30326,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283078,509040.00
05/14/2016 23:30,2,0.000,ALERT,212.83,300.87,59.981,1463283003,"274151322000087","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,640733.4,640733.4,24125,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283080,509041.00
05/14/2016 23:45,2,0.000,ALERT,214.41,304.78,60.034,1463283903,"201051344000645","219011344069620",0.00,4.50,0,301.47,306.58,0.0,0.0,0.000,407486.2,407486.2,30471,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283905,509042.00
05/14/2016 23:45,2,0.000,ALERT,213.29,302.37,59.933,1463283903,"274151322000085","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,669077.5,669077.5,24050,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463283907,509043.00
05/14/2016 23:45,2,0.000,ALERT,214.41,304.18,60.018,1463283903,"201051344000633","219011344069620",0.00,3.70,0,299.97,305.98,0.0,0.0,0.000,398607.9,398607.9,30942,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283908,509044.00
05/14/2016 23:45,2,0.000,ALERT,213.96,304.78,59.959,1463283903,"201051344000469","219011344069620",0.00,3.30,0,300.57,306.28,0.0,0.0,0.000,399791.4,399791.4,30878,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283910,509045.00
05/14/2016 23:45,2,0.000,ALERT,213.06,301.77,59.981,1463283903,"201051344000646","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,403757.2,403757.2,35438,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283912,509046.00
05/14/2016 23:45,2,0.000,ALERT,213.06,302.07,60.002,1463283903,"274151322000052","219011344069620",0.00,4.50,0,299.37,304.48,0.0,0.0,0.000,681109.6,681109.6,24272,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283914,509047.00
05/14/2016 23:45,2,0.000,ALERT,213.74,302.37,60.018,1463283903,"201051344000585","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,410218.7,410218.7,35444,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283916,509048.00
05/14/2016 23:45,2,0.000,ALERT,213.29,302.37,59.981,1463283903,"201051344001230","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,407464.8,407464.8,35242,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283918,509049.00
05/14/2016 23:45,2,0.000,ALERT,213.96,302.98,59.938,1463283903,"201051344000582","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,400926.9,400926.9,35414,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463283919,509050.00
05/14/2016 23:45,2,0.000,ALERT,213.06,302.07,59.965,1463283903,"201051344000955","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,413050.3,413050.3,35346,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463283921,509051.00
05/14/2016 23:45,2,0.000,ALERT,213.06,301.47,59.965,1463283903,"274151322000094","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,548773.5,548773.5,25289,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283923,509052.00
05/14/2016 23:45,2,0.000,ALERT,213.96,305.38,60.018,1463283903,"201051344000579","219011344069620",0.00,4.00,0,302.07,307.18,0.0,0.0,0.000,413795.1,413795.1,10953,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463283925,509053.00
05/14/2016 23:45,2,0.000,ALERT,213.29,302.37,60.002,1463283903,"201051344000890","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,410180.0,410180.0,35364,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283927,509054.00
05/14/2016 23:45,2,0.000,ALERT,213.51,302.07,59.975,1463283903,"201051344000438","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,412276.8,412276.8,35372,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283928,509055.00
05/14/2016 23:45,2,0.000,ALERT,213.51,301.47,59.975,1463283903,"201051344000417","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,404976.2,404976.2,35528,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283930,509056.00
05/14/2016 23:45,2,0.000,ALERT,213.29,302.98,59.954,1463283903,"274151322000083","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,674969.1,674969.1,24346,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463283932,509057.00
05/14/2016 23:45,2,0.000,ALERT,213.74,302.98,59.975,1463283903,"274151322000076","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,718522.9,718522.9,24340,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283934,509058.00
05/14/2016 23:45,2,0.000,ALERT,213.96,305.68,59.970,1463283903,"201051344000868","219011344069620",0.00,4.00,0,302.07,307.18,0.0,0.0,0.000,398969.7,398969.7,30604,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283936,509059.00
05/14/2016 23:45,2,0.000,ALERT,213.51,303.88,59.944,1463283903,"274151322000095","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,711082.8,711082.8,24252,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283937,509060.00
05/14/2016 23:45,2,0.000,ALERT,213.74,304.48,59.965,1463283903,"201051344000988","219011344069620",0.00,4.00,0,299.07,305.98,0.0,0.0,0.000,396136.0,396136.0,30898,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283939,509061.00
05/14/2016 23:45,2,0.000,ALERT,213.29,301.47,59.965,1463283903,"201051344001025","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,409994.9,409994.9,35417,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283941,509062.00
05/14/2016 23:45,2,0.000,ALERT,213.74,304.78,59.959,1463283903,"201051344000458","219011344069620",0.00,5.50,0,301.47,307.18,0.0,0.0,0.000,406927.5,406927.5,30822,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283943,509063.00
05/14/2016 23:45,2,0.000,ALERT,214.41,304.48,59.965,1463283903,"201051344000853","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,405482.9,405482.9,30421,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283945,509064.00
05/14/2016 23:45,2,0.000,ALERT,213.74,302.37,59.965,1463283903,"201051344000685","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,411793.4,411793.4,35255,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283947,509065.00
05/14/2016 23:45,2,0.000,ALERT,213.51,301.47,59.965,1463283903,"201051344000917","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,408696.0,408696.0,35255,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283948,509066.00
05/14/2016 23:45,2,0.000,ALERT,213.74,302.07,59.970,1463283903,"201051344001145","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,413879.2,413879.2,35109,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283950,509067.00
05/14/2016 23:45,2,0.000,ALERT,213.51,301.77,59.975,1463283903,"201051344000651","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,406054.6,406054.6,35475,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283952,509068.00
05/14/2016 23:45,2,0.000,ALERT,212.83,302.37,59.970,1463283903,"274151322000088","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,652893.2,652893.2,24014,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463283954,509069.00
05/14/2016 23:45,2,0.000,ALERT,213.96,302.07,59.970,1463283903,"274151322000068","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,548438.9,548438.9,25499,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283956,509070.00
05/14/2016 23:45,2,0.000,ALERT,213.06,302.07,59.970,1463283903,"201051344001135","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,402205.9,402205.9,35414,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463283957,509071.00
05/14/2016 23:45,2,0.000,ALERT,213.51,305.38,59.981,1463283903,"201051344000594","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,410622.3,410622.3,30863,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283959,509072.00
05/14/2016 23:45,2,0.000,ALERT,213.51,301.77,60.012,1463283903,"201051344001203","219011344069620",0.00,3.70,0,299.37,305.38,0.0,0.0,0.000,409014.1,409014.1,35438,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463283961,509073.00
05/14/2016 23:45,2,0.000,ALERT,213.06,302.98,59.959,1463283903,"274151322000054","219011344069620",0.00,5.00,0,299.37,304.48,0.0,0.0,0.000,666974.2,666974.2,24046,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283963,509074.00
05/14/2016 23:45,2,0.000,ALERT,213.96,304.18,59.970,1463283903,"201051344000867","219011344069620",0.00,4.50,0,300.87,306.58,0.0,0.0,0.000,398262.1,398262.1,30866,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283965,509075.00
05/14/2016 23:45,2,0.000,ALERT,213.29,301.77,59.975,1463283903,"201051344001093","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,407750.8,407750.8,35303,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283966,509076.00
05/14/2016 23:45,2,0.000,ALERT,213.74,304.78,60.012,1463283903,"201051344000900","219011344069620",0.00,4.00,0,301.17,306.28,0.0,0.0,0.000,413838.7,413838.7,30250,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283968,509077.00
05/14/2016 23:45,2,0.000,ALERT,213.96,304.18,59.981,1463283903,"201051344000648","219011344069620",0.00,3.30,0,300.87,306.28,0.0,0.0,0.000,405969.1,405969.1,30550,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463283970,509078.00
05/14/2016 23:45,2,0.000,ALERT,213.96,305.38,59.975,1463283903,"201051344000569","219011344069620",0.00,4.00,0,302.07,307.18,0.0,0.0,0.000,415010.7,415010.7,30182,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283972,509079.00
05/14/2016 23:45,2,0.000,ALERT,213.74,304.78,59.954,1463283903,"201051344000983","219011344069620",0.00,4.00,0,301.77,306.88,0.0,0.0,0.000,406454.3,406454.3,30656,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463283974,509080.00
05/14/2016 23:45,2,0.000,ALERT,213.96,304.48,59.959,1463283903,"201051344001158","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,401074.8,401074.8,30921,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463283976,509081.00
05/14/2016 23:45,2,0.000,ALERT,214.41,305.38,59.975,1463283903,"201051344000576","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,407989.6,407989.6,30328,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283977,509082.00
05/14/2016 23:45,2,0.000,ALERT,213.29,301.47,59.928,1463283903,"274151322000087","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,640733.4,640733.4,24127,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463283979,509083.00
